ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 00:00,2,0.000,ALERT,213.74,300.27,60.028,1467777604,"201051344000645","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,472903.4,472903.4,37516,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777606,718748.00
07/06/2016 00:00,2,0.000,ALERT,212.61,299.37,60.034,1467777604,"274151322000085","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,724459.1,724459.1,31028,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777608,718749.00
07/06/2016 00:00,2,0.000,ALERT,213.74,299.97,60.002,1467777604,"201051344000633","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,464066.7,464066.7,38007,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777609,718750.00
07/06/2016 00:00,2,0.000,ALERT,213.29,300.27,60.007,1467777604,"201051344000469","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,465965.5,465965.5,37943,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777611,718751.00
07/06/2016 00:00,2,0.000,ALERT,213.06,300.57,60.002,1467777604,"201051344000646","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,468100.2,468100.2,42493,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777613,718752.00
07/06/2016 00:00,2,0.000,ALERT,212.16,299.67,59.996,1467777604,"274151322000052","219011344069620",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,740611.6,740611.6,31261,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777615,718753.00
07/06/2016 00:00,2,0.000,ALERT,213.74,300.87,60.007,1467777604,"201051344000585","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,476046.7,476046.7,42495,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777617,718754.00
07/06/2016 00:00,2,0.000,ALERT,212.83,300.27,60.002,1467777604,"201051344001230","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,471603.4,471603.4,42305,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777619,718755.00
07/06/2016 00:00,2,0.000,ALERT,213.74,301.17,59.954,1467777604,"201051344000582","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,464716.0,464716.0,42442,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777621,718756.00
07/06/2016 00:00,2,0.000,ALERT,212.83,300.27,59.991,1467777604,"201051344000955","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,477689.5,477689.5,42395,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777622,718757.00
07/06/2016 00:00,2,0.000,ALERT,212.61,298.77,59.986,1467777604,"274151322000094","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,602423.5,602423.5,32392,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777624,718758.00
07/06/2016 00:00,2,0.000,ALERT,213.29,300.87,60.002,1467777604,"201051344000579","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,479903.4,479903.4,18009,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777626,718759.00
07/06/2016 00:00,2,0.000,ALERT,213.29,300.87,59.970,1467777604,"201051344000890","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,474926.4,474926.4,42403,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777628,718760.00
07/06/2016 00:00,2,0.000,ALERT,213.51,300.57,59.991,1467777604,"201051344000438","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,476687.2,476687.2,42409,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467777630,718761.00
07/06/2016 00:00,2,0.000,ALERT,213.51,299.67,60.007,1467777604,"201051344000417","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,468700.9,468700.9,42562,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777631,718762.00
07/06/2016 00:00,2,0.000,ALERT,212.61,299.97,59.996,1467777604,"274151322000083","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,733939.2,733939.2,31341,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777633,718763.00
07/06/2016 00:00,2,0.000,ALERT,213.06,298.77,59.996,1467777604,"274151322000076","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,782182.9,782182.9,31347,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777635,718764.00
07/06/2016 00:00,2,0.000,ALERT,213.29,300.87,60.002,1467777604,"201051344000868","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,464912.9,464912.9,37662,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467777637,718765.00
07/06/2016 00:00,2,0.000,ALERT,212.38,300.27,59.986,1467777604,"274151322000095","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,774198.7,774198.7,31258,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777638,718766.00
07/06/2016 00:00,2,0.000,ALERT,213.29,300.57,60.002,1467777604,"201051344000988","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,461666.6,461666.6,37952,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467777640,718767.00
07/06/2016 00:00,2,0.000,ALERT,213.29,299.67,60.002,1467777604,"201051344001025","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,475449.6,475449.6,42453,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777642,718768.00
07/06/2016 00:00,2,0.000,ALERT,213.29,300.57,59.975,1467777604,"201051344000458","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,472498.5,472498.5,37874,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777644,718769.00
07/06/2016 00:00,2,0.000,ALERT,213.96,300.27,59.986,1467777604,"201051344000853","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,471486.6,471486.6,37483,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467777646,718770.00
07/06/2016 00:00,2,0.000,ALERT,213.74,300.27,59.986,1467777604,"201051344000685","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,476040.3,476040.3,42327,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777647,718771.00
07/06/2016 00:00,2,0.000,ALERT,213.51,299.67,59.996,1467777604,"201051344000917","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,472931.8,472931.8,42317,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777650,718772.00
07/06/2016 00:00,2,0.000,ALERT,213.74,300.57,59.991,1467777604,"201051344001145","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,478092.3,478092.3,42171,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777651,718773.00
07/06/2016 00:00,2,0.000,ALERT,213.51,299.37,59.981,1467777604,"201051344000651","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,470773.5,470773.5,42513,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777653,718774.00
07/06/2016 00:00,2,0.000,ALERT,212.16,299.07,60.023,1467777604,"274151322000088","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,708365.9,708365.9,30993,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777655,718775.00
07/06/2016 00:00,2,0.000,ALERT,213.29,298.77,59.986,1467777604,"274151322000068","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,602412.2,602412.2,32602,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777657,718776.00
07/06/2016 00:00,2,0.000,ALERT,213.06,300.27,59.986,1467777604,"201051344001135","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,466769.5,466769.5,42443,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777659,718777.00
07/06/2016 00:00,2,0.000,ALERT,213.06,301.17,59.986,1467777604,"201051344000594","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,476588.2,476588.2,37918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467777660,718778.00
07/06/2016 00:00,2,0.000,ALERT,213.51,299.97,59.975,1467777604,"201051344001203","219011344069620",0.00,18.30,0,297.87,303.28,0.0,0.0,0.000,474283.4,474283.4,42489,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777662,718779.00
07/06/2016 00:00,2,0.000,ALERT,212.38,298.77,59.981,1467777604,"274151322000054","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,723333.1,723333.1,31022,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467777664,718780.00
07/06/2016 00:00,2,0.000,ALERT,213.51,300.27,59.938,1467777604,"201051344000867","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,463993.2,463993.2,37926,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777666,718781.00
07/06/2016 00:00,2,0.000,ALERT,213.51,300.27,59.996,1467777604,"201051344001093","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,472357.2,472357.2,42378,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777667,718782.00
07/06/2016 00:00,2,0.000,ALERT,213.06,300.27,59.986,1467777604,"201051344000900","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,480014.2,480014.2,37308,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777669,718783.00
07/06/2016 00:00,2,0.000,ALERT,213.74,299.97,59.986,1467777604,"201051344000648","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,470807.3,470807.3,37606,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467777671,718784.00
07/06/2016 00:00,2,0.000,ALERT,213.29,300.87,59.959,1467777604,"201051344000569","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,480862.2,480862.2,37231,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777673,718785.00
07/06/2016 00:00,2,0.000,ALERT,213.29,300.57,59.986,1467777604,"201051344000983","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,472578.8,472578.8,37724,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467777675,718786.00
07/06/2016 00:00,2,0.000,ALERT,213.51,300.27,59.938,1467777604,"201051344001158","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,466059.7,466059.7,37990,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467777676,718787.00
07/06/2016 00:00,2,0.000,ALERT,213.96,300.87,59.981,1467777604,"201051344000576","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,473318.7,473318.7,37390,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467777678,718788.00
07/06/2016 00:00,2,0.000,ALERT,212.61,299.07,59.970,1467777604,"274151322000087","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,696433.0,696433.0,31162,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467777680,718789.00
07/06/2016 00:15,2,0.000,ALERT,213.74,300.57,59.965,1467778503,"201051344000645","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,472903.4,472903.4,37518,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778505,718790.00
07/06/2016 00:15,2,0.000,ALERT,212.61,299.37,59.959,1467778503,"274151322000085","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,724459.1,724459.1,31030,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778507,718791.00
07/06/2016 00:15,2,0.000,ALERT,213.96,300.27,59.938,1467778503,"201051344000633","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,464066.7,464066.7,38009,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467778509,718792.00
07/06/2016 00:15,2,0.000,ALERT,213.29,300.27,59.965,1467778503,"201051344000469","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,465965.5,465965.5,37945,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467778511,718793.00
07/06/2016 00:15,2,0.000,ALERT,213.06,300.57,59.965,1467778503,"201051344000646","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,468100.2,468100.2,42495,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467778512,718794.00
07/06/2016 00:15,2,0.000,ALERT,212.38,299.37,59.965,1467778503,"274151322000052","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,740611.6,740611.6,31263,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778514,718795.00
07/06/2016 00:15,2,0.000,ALERT,213.51,300.87,59.970,1467778503,"201051344000585","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,476046.7,476046.7,42497,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778516,718796.00
07/06/2016 00:15,2,0.000,ALERT,213.29,300.87,59.981,1467778503,"201051344001230","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,471603.4,471603.4,42307,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778518,718797.00
07/06/2016 00:15,2,0.000,ALERT,213.96,301.47,59.970,1467778503,"201051344000582","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,464716.0,464716.0,42444,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778520,718798.00
07/06/2016 00:15,2,0.000,ALERT,213.06,300.57,60.002,1467778503,"201051344000955","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,477689.5,477689.5,42397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778522,718799.00
07/06/2016 00:15,2,0.000,ALERT,212.83,299.37,59.965,1467778503,"274151322000094","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,602423.5,602423.5,32394,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778523,718800.00
07/06/2016 00:15,2,0.000,ALERT,213.29,301.17,59.970,1467778503,"201051344000579","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,479903.4,479903.4,18011,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778525,718801.00
07/06/2016 00:15,2,0.000,ALERT,213.29,300.87,60.002,1467778503,"201051344000890","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,474926.4,474926.4,42405,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467778527,718802.00
07/06/2016 00:15,2,0.000,ALERT,213.74,300.57,59.933,1467778503,"201051344000438","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,476687.2,476687.2,42411,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467778529,718803.00
07/06/2016 00:15,2,0.000,ALERT,213.51,299.97,59.938,1467778503,"201051344000417","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,468700.9,468700.9,42564,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778531,718804.00
07/06/2016 00:15,2,0.000,ALERT,212.61,299.67,59.970,1467778503,"274151322000083","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,733939.2,733939.2,31343,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467778532,718805.00
07/06/2016 00:15,2,0.000,ALERT,213.06,299.37,59.981,1467778503,"274151322000076","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,782182.9,782182.9,31349,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778534,718806.00
07/06/2016 00:15,2,0.000,ALERT,213.29,301.47,59.975,1467778503,"201051344000868","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,464912.9,464912.9,37664,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778536,718807.00
07/06/2016 00:15,2,0.000,ALERT,212.61,300.57,59.970,1467778503,"274151322000095","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,774198.7,774198.7,31260,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467778538,718808.00
07/06/2016 00:15,2,0.000,ALERT,213.29,300.87,59.928,1467778503,"201051344000988","219011344069620",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,461666.6,461666.6,37954,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778540,718809.00
07/06/2016 00:15,2,0.000,ALERT,213.51,300.27,59.975,1467778503,"201051344001025","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,475449.6,475449.6,42455,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778542,718810.00
07/06/2016 00:15,2,0.000,ALERT,213.29,300.87,59.975,1467778503,"201051344000458","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,472498.5,472498.5,37876,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778544,718811.00
07/06/2016 00:15,2,0.000,ALERT,213.74,300.57,59.970,1467778503,"201051344000853","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,471486.6,471486.6,37485,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778545,718812.00
07/06/2016 00:15,2,0.000,ALERT,213.96,300.87,59.970,1467778503,"201051344000685","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,476040.3,476040.3,42329,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778547,718813.00
07/06/2016 00:15,2,0.000,ALERT,213.51,299.97,59.954,1467778503,"201051344000917","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,472931.8,472931.8,42319,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467778549,718814.00
07/06/2016 00:15,2,0.000,ALERT,213.74,301.17,59.975,1467778503,"201051344001145","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,478092.3,478092.3,42173,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778551,718815.00
07/06/2016 00:15,2,0.000,ALERT,213.74,299.97,59.981,1467778503,"201051344000651","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,470773.5,470773.5,42515,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778553,718816.00
07/06/2016 00:15,2,0.000,ALERT,212.16,299.67,59.981,1467778503,"274151322000088","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,708365.9,708365.9,30995,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778555,718817.00
07/06/2016 00:15,2,0.000,ALERT,213.06,298.77,59.970,1467778503,"274151322000068","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,602412.2,602412.2,32604,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778557,718818.00
07/06/2016 00:15,2,0.000,ALERT,213.06,300.57,59.991,1467778503,"201051344001135","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,466769.5,466769.5,42445,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467778559,718819.00
07/06/2016 00:15,2,0.000,ALERT,213.06,301.47,59.975,1467778503,"201051344000594","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,476588.2,476588.2,37920,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467778560,718820.00
07/06/2016 00:15,2,0.000,ALERT,213.51,300.57,59.970,1467778503,"201051344001203","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,474283.4,474283.4,42491,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467778562,718821.00
07/06/2016 00:15,2,0.000,ALERT,212.16,299.37,59.965,1467778503,"274151322000054","219011344069620",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,723333.1,723333.1,31024,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467778564,718822.00
07/06/2016 00:15,2,0.000,ALERT,213.51,300.57,59.981,1467778503,"201051344000867","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,463993.2,463993.2,37928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778566,718823.00
07/06/2016 00:15,2,0.000,ALERT,213.51,300.57,60.018,1467778503,"201051344001093","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,472357.2,472357.2,42380,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467778567,718824.00
07/06/2016 00:15,2,0.000,ALERT,213.29,300.87,60.023,1467778503,"201051344000900","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,480014.2,480014.2,37310,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467778569,718825.00
07/06/2016 00:15,2,0.000,ALERT,213.74,300.27,59.959,1467778503,"201051344000648","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,470807.3,470807.3,37608,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778571,718826.00
07/06/2016 00:15,2,0.000,ALERT,213.51,301.47,60.002,1467778503,"201051344000569","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,480862.2,480862.2,37233,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778573,718827.00
07/06/2016 00:15,2,0.000,ALERT,213.29,300.87,59.986,1467778503,"201051344000983","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,472578.8,472578.8,37726,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778575,718828.00
07/06/2016 00:15,2,0.000,ALERT,213.51,300.57,59.986,1467778503,"201051344001158","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,466059.7,466059.7,37992,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778576,718829.00
07/06/2016 00:15,2,0.000,ALERT,213.74,301.17,59.986,1467778503,"201051344000576","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,473318.7,473318.7,37392,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467778578,718830.00
07/06/2016 00:15,2,0.000,ALERT,212.83,299.37,59.975,1467778503,"274151322000087","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,696433.0,696433.0,31164,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467778580,718831.00
07/06/2016 00:30,2,0.000,ALERT,213.29,299.97,59.991,1467779404,"201051344000645","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,472903.4,472903.4,37520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467779406,718832.00
07/06/2016 00:30,2,0.000,ALERT,212.38,299.67,59.981,1467779404,"274151322000085","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,724459.1,724459.1,31032,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779408,718833.00
07/06/2016 00:30,2,0.000,ALERT,213.51,299.67,59.981,1467779404,"201051344000633","219011344069620",0.00,18.00,0,296.36,302.07,0.0,0.0,0.000,464066.7,464066.7,38011,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467779410,718834.00
07/06/2016 00:30,2,0.000,ALERT,213.06,299.97,59.981,1467779404,"201051344000469","219011344069620",0.00,17.80,0,296.96,302.37,0.0,0.0,0.000,465965.5,465965.5,37947,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779411,718835.00
07/06/2016 00:30,2,0.000,ALERT,212.61,299.97,60.002,1467779404,"201051344000646","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,468100.2,468100.2,42497,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779413,718836.00
07/06/2016 00:30,2,0.000,ALERT,212.16,300.27,59.959,1467779404,"274151322000052","219011344069620",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,740611.6,740611.6,31265,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779415,718837.00
07/06/2016 00:30,2,0.000,ALERT,213.06,300.27,59.981,1467779404,"201051344000585","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,476046.7,476046.7,42499,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779417,718838.00
07/06/2016 00:30,2,0.000,ALERT,212.83,300.27,59.965,1467779404,"201051344001230","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,471603.4,471603.4,42309,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779419,718839.00
07/06/2016 00:30,2,0.000,ALERT,213.29,300.87,59.975,1467779404,"201051344000582","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,464716.0,464716.0,42446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779420,718840.00
07/06/2016 00:30,2,0.000,ALERT,212.61,300.27,59.944,1467779404,"201051344000955","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,477689.5,477689.5,42399,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779422,718841.00
07/06/2016 00:30,2,0.000,ALERT,212.38,299.07,59.981,1467779404,"274151322000094","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,602423.5,602423.5,32396,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779424,718842.00
07/06/2016 00:30,2,0.000,ALERT,212.83,300.57,59.986,1467779404,"201051344000579","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,479903.4,479903.4,18013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779426,718843.00
07/06/2016 00:30,2,0.000,ALERT,212.83,300.27,59.981,1467779404,"201051344000890","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,474926.4,474926.4,42407,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779428,718844.00
07/06/2016 00:30,2,0.000,ALERT,213.06,300.27,59.949,1467779404,"201051344000438","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,476687.2,476687.2,42413,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779429,718845.00
07/06/2016 00:30,2,0.000,ALERT,213.06,299.37,59.991,1467779404,"201051344000417","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,468700.9,468700.9,42566,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779431,718846.00
07/06/2016 00:30,2,0.000,ALERT,212.38,299.37,60.023,1467779404,"274151322000083","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,733939.2,733939.2,31345,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779433,718847.00
07/06/2016 00:30,2,0.000,ALERT,212.83,299.37,59.981,1467779404,"274151322000076","219011344069620",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,782182.9,782182.9,31351,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779435,718848.00
07/06/2016 00:30,2,0.000,ALERT,212.83,300.87,59.991,1467779404,"201051344000868","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,464912.9,464912.9,37666,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467779437,718849.00
07/06/2016 00:30,2,0.000,ALERT,212.38,300.57,59.986,1467779404,"274151322000095","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,774198.7,774198.7,31262,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779439,718850.00
07/06/2016 00:30,2,0.000,ALERT,212.83,300.27,59.991,1467779404,"201051344000988","219011344069620",0.00,18.30,0,295.76,302.37,0.0,0.0,0.000,461666.6,461666.6,37956,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779440,718851.00
07/06/2016 00:30,2,0.000,ALERT,212.83,299.37,60.007,1467779404,"201051344001025","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,475449.6,475449.6,42457,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779442,718852.00
07/06/2016 00:30,2,0.000,ALERT,212.83,300.27,59.975,1467779404,"201051344000458","219011344069620",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,472498.5,472498.5,37878,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779444,718853.00
07/06/2016 00:30,2,0.000,ALERT,213.51,300.27,59.991,1467779404,"201051344000853","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,471486.6,471486.6,37487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779446,718854.00
07/06/2016 00:30,2,0.000,ALERT,212.83,299.37,59.996,1467779404,"201051344000685","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,476040.3,476040.3,42331,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779447,718855.00
07/06/2016 00:30,2,0.000,ALERT,212.83,299.37,59.991,1467779404,"201051344000917","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,472931.8,472931.8,42321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467779450,718856.00
07/06/2016 00:30,2,0.000,ALERT,213.06,300.27,60.002,1467779404,"201051344001145","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,478092.3,478092.3,42175,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467779451,718857.00
07/06/2016 00:30,2,0.000,ALERT,213.06,299.37,60.034,1467779404,"201051344000651","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,470773.5,470773.5,42517,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467779453,718858.00
07/06/2016 00:30,2,0.000,ALERT,211.93,299.37,59.991,1467779404,"274151322000088","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,708365.9,708365.9,30997,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779455,718859.00
07/06/2016 00:30,2,0.000,ALERT,212.83,298.77,59.991,1467779404,"274151322000068","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,602412.2,602412.2,32606,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779457,718860.00
07/06/2016 00:30,2,0.000,ALERT,212.61,299.97,59.991,1467779404,"201051344001135","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,466769.5,466769.5,42447,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467779459,718861.00
07/06/2016 00:30,2,0.000,ALERT,212.83,301.17,59.981,1467779404,"201051344000594","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,476588.2,476588.2,37922,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779461,718862.00
07/06/2016 00:30,2,0.000,ALERT,213.06,299.97,60.039,1467779404,"201051344001203","219011344069620",0.00,18.30,0,297.87,303.88,0.0,0.0,0.000,474283.4,474283.4,42493,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467779463,718863.00
07/06/2016 00:30,2,0.000,ALERT,212.16,299.37,60.023,1467779404,"274151322000054","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,723333.1,723333.1,31026,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779464,718864.00
07/06/2016 00:30,2,0.000,ALERT,213.29,300.27,59.991,1467779404,"201051344000867","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,463993.2,463993.2,37930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779466,718865.00
07/06/2016 00:30,2,0.000,ALERT,213.06,300.27,59.975,1467779404,"201051344001093","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,472357.2,472357.2,42382,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467779468,718866.00
07/06/2016 00:30,2,0.000,ALERT,213.06,300.57,59.986,1467779404,"201051344000900","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,480014.2,480014.2,37312,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779470,718867.00
07/06/2016 00:30,2,0.000,ALERT,213.29,299.97,59.986,1467779404,"201051344000648","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,470807.3,470807.3,37610,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779472,718868.00
07/06/2016 00:30,2,0.000,ALERT,213.06,300.87,60.007,1467779404,"201051344000569","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,480862.2,480862.2,37235,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779473,718869.00
07/06/2016 00:30,2,0.000,ALERT,213.06,300.57,59.991,1467779404,"201051344000983","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,472578.8,472578.8,37728,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467779475,718870.00
07/06/2016 00:30,2,0.000,ALERT,213.06,300.27,59.991,1467779404,"201051344001158","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,466059.7,466059.7,37994,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467779477,718871.00
07/06/2016 00:30,2,0.000,ALERT,213.51,300.87,59.986,1467779404,"201051344000576","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,473318.7,473318.7,37394,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779479,718872.00
07/06/2016 00:30,2,0.000,ALERT,212.38,299.37,59.975,1467779404,"274151322000087","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,696433.0,696433.0,31166,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467779481,718873.00
07/06/2016 00:45,2,0.000,ALERT,213.29,300.27,60.018,1467780304,"201051344000645","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,472903.4,472903.4,37522,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780306,718874.00
07/06/2016 00:45,2,0.000,ALERT,212.16,299.37,60.039,1467780304,"274151322000085","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,724459.1,724459.1,31034,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780307,718875.00
07/06/2016 00:45,2,0.000,ALERT,213.51,299.97,60.018,1467780304,"201051344000633","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,464066.7,464066.7,38013,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780309,718876.00
07/06/2016 00:45,2,0.000,ALERT,212.83,300.27,59.981,1467780304,"201051344000469","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,465965.5,465965.5,37949,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780311,718877.00
07/06/2016 00:45,2,0.000,ALERT,212.61,300.57,60.012,1467780304,"201051344000646","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,468100.2,468100.2,42499,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780313,718878.00
07/06/2016 00:45,2,0.000,ALERT,211.93,300.27,60.012,1467780304,"274151322000052","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,740611.6,740611.6,31267,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780314,718879.00
07/06/2016 00:45,2,0.000,ALERT,213.06,300.57,60.034,1467780304,"201051344000585","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,476046.7,476046.7,42501,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780316,718880.00
07/06/2016 00:45,2,0.000,ALERT,212.83,300.57,60.007,1467780304,"201051344001230","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,471603.4,471603.4,42311,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780318,718881.00
07/06/2016 00:45,2,0.000,ALERT,213.51,301.17,60.039,1467780304,"201051344000582","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,464716.0,464716.0,42448,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780320,718882.00
07/06/2016 00:45,2,0.000,ALERT,212.61,300.57,60.012,1467780304,"201051344000955","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,477689.5,477689.5,42401,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780322,718883.00
07/06/2016 00:45,2,0.000,ALERT,212.16,299.07,60.007,1467780304,"274151322000094","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,602423.5,602423.5,32398,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780324,718884.00
07/06/2016 00:45,2,0.000,ALERT,212.83,301.17,60.007,1467780304,"201051344000579","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,479903.4,479903.4,18015,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780326,718885.00
07/06/2016 00:45,2,0.000,ALERT,212.83,300.87,60.012,1467780304,"201051344000890","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,474926.4,474926.4,42409,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780328,718886.00
07/06/2016 00:45,2,0.000,ALERT,213.06,300.57,60.012,1467780304,"201051344000438","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,476687.2,476687.2,42415,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780329,718887.00
07/06/2016 00:45,2,0.000,ALERT,213.29,299.97,60.012,1467780304,"201051344000417","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,468700.9,468700.9,42568,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780331,718888.00
07/06/2016 00:45,2,0.000,ALERT,212.16,299.67,60.012,1467780304,"274151322000083","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,733939.2,733939.2,31347,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780333,718889.00
07/06/2016 00:45,2,0.000,ALERT,212.61,299.37,60.034,1467780304,"274151322000076","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,782182.9,782182.9,31353,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780335,718890.00
07/06/2016 00:45,2,0.000,ALERT,212.83,300.87,60.044,1467780304,"201051344000868","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,464912.9,464912.9,37668,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780337,718891.00
07/06/2016 00:45,2,0.000,ALERT,212.16,300.57,60.023,1467780304,"274151322000095","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,774198.7,774198.7,31264,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467780339,718892.00
