ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 00:45,2,0.000,ALERT,212.83,300.57,60.023,1467780304,"201051344000988","219011344069620",0.00,18.70,0,295.76,301.77,0.0,0.0,0.000,461666.6,461666.6,37958,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467780340,718893.00
07/06/2016 00:45,2,0.000,ALERT,212.83,299.97,60.007,1467780304,"201051344001025","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,475449.6,475449.6,42459,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467780342,718894.00
07/06/2016 00:45,2,0.000,ALERT,212.83,300.57,59.970,1467780304,"201051344000458","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,472498.5,472498.5,37880,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467780344,718895.00
07/06/2016 00:45,2,0.000,ALERT,213.51,300.57,60.018,1467780304,"201051344000853","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,471486.6,471486.6,37489,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780346,718896.00
07/06/2016 00:45,2,0.000,ALERT,213.51,300.87,60.039,1467780304,"201051344000685","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,476040.3,476040.3,42333,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467780347,718897.00
07/06/2016 00:45,2,0.000,ALERT,213.06,300.27,60.007,1467780304,"201051344000917","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,472931.8,472931.8,42323,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780349,718898.00
07/06/2016 00:45,2,0.000,ALERT,213.29,300.87,59.975,1467780304,"201051344001145","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,478092.3,478092.3,42177,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780351,718899.00
07/06/2016 00:45,2,0.000,ALERT,213.29,299.97,60.018,1467780304,"201051344000651","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,470773.5,470773.5,42519,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467780353,718900.00
07/06/2016 00:45,2,0.000,ALERT,211.93,299.97,60.007,1467780304,"274151322000088","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,708365.9,708365.9,30999,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467780355,718901.00
07/06/2016 00:45,2,0.000,ALERT,212.83,299.07,60.012,1467780304,"274151322000068","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,602412.2,602412.2,32608,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780357,718902.00
07/06/2016 00:45,2,0.000,ALERT,212.61,300.57,59.991,1467780304,"201051344001135","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,466769.5,466769.5,42449,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780359,718903.00
07/06/2016 00:45,2,0.000,ALERT,212.83,301.47,60.012,1467780304,"201051344000594","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,476588.2,476588.2,37924,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780360,718904.00
07/06/2016 00:45,2,0.000,ALERT,213.29,300.57,60.018,1467780304,"201051344001203","219011344069620",0.00,18.30,0,297.87,303.58,0.0,0.0,0.000,474283.4,474283.4,42495,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467780362,718905.00
07/06/2016 00:45,2,0.000,ALERT,211.70,299.37,60.007,1467780304,"274151322000054","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,723333.1,723333.1,31028,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780364,718906.00
07/06/2016 00:45,2,0.000,ALERT,213.29,300.27,59.970,1467780304,"201051344000867","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,463993.2,463993.2,37932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780366,718907.00
07/06/2016 00:45,2,0.000,ALERT,213.06,300.57,59.986,1467780304,"201051344001093","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,472357.2,472357.2,42384,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780368,718908.00
07/06/2016 00:45,2,0.000,ALERT,212.83,300.57,60.012,1467780304,"201051344000900","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,480014.2,480014.2,37314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467780369,718909.00
07/06/2016 00:45,2,0.000,ALERT,213.29,299.97,60.012,1467780304,"201051344000648","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,470807.3,470807.3,37612,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467780371,718910.00
07/06/2016 00:45,2,0.000,ALERT,213.06,300.87,60.023,1467780304,"201051344000569","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,480862.2,480862.2,37237,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780373,718911.00
07/06/2016 00:45,2,0.000,ALERT,212.83,300.87,60.018,1467780304,"201051344000983","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,472578.8,472578.8,37730,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467780375,718912.00
07/06/2016 00:45,2,0.000,ALERT,212.83,299.97,60.007,1467780304,"201051344001158","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,466059.7,466059.7,37996,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467780377,718913.00
07/06/2016 00:45,2,0.000,ALERT,213.51,300.87,60.034,1467780304,"201051344000576","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,473318.7,473318.7,37396,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780378,718914.00
07/06/2016 00:45,2,0.000,ALERT,212.16,298.77,60.007,1467780304,"274151322000087","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,696433.0,696433.0,31168,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467780380,718915.00
07/06/2016 01:00,2,0.000,ALERT,213.51,300.87,60.007,1467781204,"201051344000645","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,472903.4,472903.4,37524,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781206,718916.00
07/06/2016 01:00,2,0.000,ALERT,212.38,300.27,59.986,1467781204,"274151322000085","219011344069620",0.00,19.50,0,296.96,302.98,0.0,0.0,0.000,724459.1,724459.1,31036,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781207,718917.00
07/06/2016 01:00,2,0.000,ALERT,213.51,300.27,59.996,1467781204,"201051344000633","219011344069620",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,464066.7,464066.7,38015,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781209,718918.00
07/06/2016 01:00,2,0.000,ALERT,213.06,300.57,59.991,1467781204,"201051344000469","219011344069620",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,465965.5,465965.5,37951,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781211,718919.00
07/06/2016 01:00,2,0.000,ALERT,212.83,300.57,59.991,1467781204,"201051344000646","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,468100.2,468100.2,42501,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781213,718920.00
07/06/2016 01:00,2,0.000,ALERT,212.38,299.97,59.996,1467781204,"274151322000052","219011344069620",0.00,19.50,0,296.96,302.68,0.0,0.0,0.000,740611.6,740611.6,31269,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781214,718921.00
07/06/2016 01:00,2,0.000,ALERT,213.29,301.17,59.991,1467781204,"201051344000585","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,476046.7,476046.7,42503,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467781216,718922.00
07/06/2016 01:00,2,0.000,ALERT,212.83,301.17,60.002,1467781204,"201051344001230","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,471603.4,471603.4,42313,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467781218,718923.00
07/06/2016 01:00,2,0.000,ALERT,213.51,301.77,59.996,1467781204,"201051344000582","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,464716.0,464716.0,42450,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467781220,718924.00
07/06/2016 01:00,2,0.000,ALERT,212.61,300.87,59.981,1467781204,"201051344000955","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,477689.5,477689.5,42403,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781222,718925.00
07/06/2016 01:00,2,0.000,ALERT,212.38,299.67,59.991,1467781204,"274151322000094","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,602423.5,602423.5,32400,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781224,718926.00
07/06/2016 01:00,2,0.000,ALERT,213.06,301.47,59.986,1467781204,"201051344000579","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,479903.4,479903.4,18017,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781226,718927.00
07/06/2016 01:00,2,0.000,ALERT,213.06,301.47,59.954,1467781204,"201051344000890","219011344069620",0.00,18.30,0,298.47,303.58,0.0,0.0,0.000,474926.4,474926.4,42411,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781227,718928.00
07/06/2016 01:00,2,0.000,ALERT,213.29,301.17,59.996,1467781204,"201051344000438","219011344069620",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,476687.2,476687.2,42417,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781229,718929.00
07/06/2016 01:00,2,0.000,ALERT,213.29,300.27,60.012,1467781204,"201051344000417","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,468700.9,468700.9,42570,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781231,718930.00
07/06/2016 01:00,2,0.000,ALERT,212.16,300.27,60.028,1467781204,"274151322000083","219011344069620",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,733939.2,733939.2,31349,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781233,718931.00
07/06/2016 01:00,2,0.000,ALERT,212.83,300.57,59.991,1467781204,"274151322000076","219011344069620",0.00,19.30,0,296.96,303.28,0.0,0.0,0.000,782182.9,782182.9,31355,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781234,718932.00
07/06/2016 01:00,2,0.000,ALERT,213.06,301.47,60.002,1467781204,"201051344000868","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,464912.9,464912.9,37670,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467781236,718933.00
07/06/2016 01:00,2,0.000,ALERT,212.38,301.17,60.018,1467781204,"274151322000095","219011344069620",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,774198.7,774198.7,31266,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781238,718934.00
07/06/2016 01:00,2,0.000,ALERT,213.06,300.57,59.996,1467781204,"201051344000988","219011344069620",0.00,18.30,0,295.16,301.77,0.0,0.0,0.000,461666.6,461666.6,37960,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467781240,718935.00
07/06/2016 01:00,2,0.000,ALERT,213.06,300.27,59.996,1467781204,"201051344001025","219011344069620",0.00,17.80,0,297.26,302.98,0.0,0.0,0.000,475449.6,475449.6,42461,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467781242,718936.00
07/06/2016 01:00,2,0.000,ALERT,212.83,300.87,60.007,1467781204,"201051344000458","219011344069620",0.00,19.00,0,297.57,302.98,0.0,0.0,0.000,472498.5,472498.5,37882,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781244,718937.00
07/06/2016 01:00,2,0.000,ALERT,213.74,300.57,59.986,1467781204,"201051344000853","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,471486.6,471486.6,37491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781246,718938.00
07/06/2016 01:00,2,0.000,ALERT,213.51,300.87,59.991,1467781204,"201051344000685","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,476040.3,476040.3,42335,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781247,718939.00
07/06/2016 01:00,2,0.000,ALERT,213.29,300.27,60.002,1467781204,"201051344000917","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,472931.8,472931.8,42325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781249,718940.00
07/06/2016 01:00,2,0.000,ALERT,213.51,301.17,59.981,1467781204,"201051344001145","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,478092.3,478092.3,42179,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781251,718941.00
07/06/2016 01:00,2,0.000,ALERT,213.29,299.97,59.996,1467781204,"201051344000651","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,470773.5,470773.5,42521,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467781253,718942.00
07/06/2016 01:00,2,0.000,ALERT,211.93,299.67,59.949,1467781204,"274151322000088","219011344069620",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,708365.9,708365.9,31001,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781255,718943.00
07/06/2016 01:00,2,0.000,ALERT,213.06,299.37,59.975,1467781204,"274151322000068","219011344069620",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,602412.2,602412.2,32610,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781256,718944.00
07/06/2016 01:00,2,0.000,ALERT,212.83,300.57,59.991,1467781204,"201051344001135","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,466769.5,466769.5,42451,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781258,718945.00
07/06/2016 01:00,2,0.000,ALERT,212.83,301.47,59.991,1467781204,"201051344000594","219011344069620",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,476588.2,476588.2,37926,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781260,718946.00
07/06/2016 01:00,2,0.000,ALERT,213.06,300.27,59.986,1467781204,"201051344001203","219011344069620",0.00,18.00,0,297.57,304.18,0.0,0.0,0.000,474283.4,474283.4,42497,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781262,718947.00
07/06/2016 01:00,2,0.000,ALERT,211.93,299.97,60.018,1467781204,"274151322000054","219011344069620",0.00,19.80,0,296.96,302.98,0.0,0.0,0.000,723333.1,723333.1,31030,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781264,718948.00
07/06/2016 01:00,2,0.000,ALERT,213.29,300.57,59.996,1467781204,"201051344000867","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,463993.2,463993.2,37934,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781265,718949.00
07/06/2016 01:00,2,0.000,ALERT,213.06,300.57,59.991,1467781204,"201051344001093","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,472357.2,472357.2,42386,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781267,718950.00
07/06/2016 01:00,2,0.000,ALERT,212.83,300.57,59.991,1467781204,"201051344000900","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,480014.2,480014.2,37316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781269,718951.00
07/06/2016 01:00,2,0.000,ALERT,213.29,299.97,59.970,1467781204,"201051344000648","219011344069620",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,470807.3,470807.3,37614,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781271,718952.00
07/06/2016 01:00,2,0.000,ALERT,213.06,301.17,59.981,1467781204,"201051344000569","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,480862.2,480862.2,37239,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781273,718953.00
07/06/2016 01:00,2,0.000,ALERT,212.83,300.87,59.944,1467781204,"201051344000983","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,472578.8,472578.8,37732,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781274,718954.00
07/06/2016 01:00,2,0.000,ALERT,213.06,300.27,59.954,1467781204,"201051344001158","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,466059.7,466059.7,37998,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781276,718955.00
07/06/2016 01:00,2,0.000,ALERT,213.29,300.87,59.981,1467781204,"201051344000576","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,473318.7,473318.7,37398,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781278,718956.00
07/06/2016 01:00,2,0.000,ALERT,212.38,299.67,59.986,1467781204,"274151322000087","219011344069620",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,696433.0,696433.0,31170,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467781280,718957.00
07/06/2016 01:15,2,0.000,ALERT,213.74,301.17,59.981,1467782104,"201051344000645","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,472903.4,472903.4,37526,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782106,718958.00
07/06/2016 01:15,2,0.000,ALERT,212.83,300.57,59.991,1467782104,"274151322000085","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,724459.1,724459.1,31038,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782108,718959.00
07/06/2016 01:15,2,0.000,ALERT,213.96,301.17,59.981,1467782104,"201051344000633","219011344069620",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,464066.7,464066.7,38017,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782110,718960.00
07/06/2016 01:15,2,0.000,ALERT,213.29,301.17,60.012,1467782104,"201051344000469","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,465965.5,465965.5,37953,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782112,718961.00
07/06/2016 01:15,2,0.000,ALERT,212.83,300.87,59.986,1467782104,"201051344000646","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,468100.2,468100.2,42503,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782113,718962.00
07/06/2016 01:15,2,0.000,ALERT,212.38,301.17,59.986,1467782104,"274151322000052","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,740611.6,740611.6,31271,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782115,718963.00
07/06/2016 01:15,2,0.000,ALERT,213.29,301.17,59.981,1467782104,"201051344000585","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,476046.7,476046.7,42505,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782117,718964.00
07/06/2016 01:15,2,0.000,ALERT,213.29,301.47,59.981,1467782104,"201051344001230","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,471603.4,471603.4,42315,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782119,718965.00
07/06/2016 01:15,2,0.000,ALERT,213.96,302.07,59.996,1467782104,"201051344000582","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,464716.0,464716.0,42452,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782121,718966.00
07/06/2016 01:15,2,0.000,ALERT,213.06,301.17,60.012,1467782104,"201051344000955","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,477689.5,477689.5,42405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782122,718967.00
07/06/2016 01:15,2,0.000,ALERT,213.06,300.27,59.975,1467782104,"274151322000094","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,602423.5,602423.5,32402,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782124,718968.00
07/06/2016 01:15,2,0.000,ALERT,213.51,302.37,59.981,1467782104,"201051344000579","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,479903.4,479903.4,18019,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782126,718969.00
07/06/2016 01:15,2,0.000,ALERT,213.29,301.77,59.986,1467782104,"201051344000890","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,474926.4,474926.4,42413,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782128,718970.00
07/06/2016 01:15,2,0.000,ALERT,213.51,301.47,59.938,1467782104,"201051344000438","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,476687.2,476687.2,42419,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782130,718971.00
07/06/2016 01:15,2,0.000,ALERT,213.51,300.57,59.975,1467782104,"201051344000417","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,468700.9,468700.9,42572,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782131,718972.00
07/06/2016 01:15,2,0.000,ALERT,212.83,301.47,59.975,1467782104,"274151322000083","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,733939.2,733939.2,31351,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782133,718973.00
07/06/2016 01:15,2,0.000,ALERT,213.51,300.57,59.970,1467782104,"274151322000076","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,782182.9,782182.9,31357,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782135,718974.00
07/06/2016 01:15,2,0.000,ALERT,213.29,302.37,59.975,1467782104,"201051344000868","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,464912.9,464912.9,37672,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782137,718975.00
07/06/2016 01:15,2,0.000,ALERT,212.83,301.77,60.002,1467782104,"274151322000095","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,774198.7,774198.7,31268,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782139,718976.00
07/06/2016 01:15,2,0.000,ALERT,213.29,301.47,59.975,1467782104,"201051344000988","219011344069620",0.00,18.00,0,296.36,302.68,0.0,0.0,0.000,461666.6,461666.6,37962,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782140,718977.00
07/06/2016 01:15,2,0.000,ALERT,213.06,300.57,59.975,1467782104,"201051344001025","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,475449.6,475449.6,42463,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782142,718978.00
07/06/2016 01:15,2,0.000,ALERT,213.29,301.77,59.981,1467782104,"201051344000458","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,472498.5,472498.5,37884,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782144,718979.00
07/06/2016 01:15,2,0.000,ALERT,213.96,301.47,59.981,1467782104,"201051344000853","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,471486.6,471486.6,37493,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782146,718980.00
07/06/2016 01:15,2,0.000,ALERT,213.74,301.17,59.949,1467782104,"201051344000685","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,476040.3,476040.3,42337,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782148,718981.00
07/06/2016 01:15,2,0.000,ALERT,213.51,300.57,59.970,1467782104,"201051344000917","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,472931.8,472931.8,42327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782149,718982.00
07/06/2016 01:15,2,0.000,ALERT,213.74,301.47,59.975,1467782104,"201051344001145","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,478092.3,478092.3,42181,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782151,718983.00
07/06/2016 01:15,2,0.000,ALERT,213.51,300.27,59.970,1467782104,"201051344000651","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,470773.5,470773.5,42523,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782153,718984.00
07/06/2016 01:15,2,0.000,ALERT,212.61,300.87,59.981,1467782104,"274151322000088","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,708365.9,708365.9,31003,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782155,718985.00
07/06/2016 01:15,2,0.000,ALERT,213.51,299.67,59.991,1467782104,"274151322000068","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,602412.2,602412.2,32612,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782157,718986.00
07/06/2016 01:15,2,0.000,ALERT,213.06,301.17,59.954,1467782104,"201051344001135","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,466769.5,466769.5,42453,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782158,718987.00
07/06/2016 01:15,2,0.000,ALERT,213.29,302.37,59.975,1467782104,"201051344000594","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,476588.2,476588.2,37928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782160,718988.00
07/06/2016 01:15,2,0.000,ALERT,213.51,301.17,59.965,1467782104,"201051344001203","219011344069620",0.00,18.00,0,298.77,304.18,0.0,0.0,0.000,474283.4,474283.4,42499,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782162,718989.00
07/06/2016 01:15,2,0.000,ALERT,212.83,300.57,59.975,1467782104,"274151322000054","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,723333.1,723333.1,31032,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782164,718990.00
07/06/2016 01:15,2,0.000,ALERT,213.74,301.77,59.975,1467782104,"201051344000867","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,463993.2,463993.2,37936,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782166,718991.00
07/06/2016 01:15,2,0.000,ALERT,213.51,301.17,59.981,1467782104,"201051344001093","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,472357.2,472357.2,42388,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782168,718992.00
07/06/2016 01:15,2,0.000,ALERT,213.29,302.07,60.002,1467782104,"201051344000900","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,480014.2,480014.2,37318,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782170,718993.00
07/06/2016 01:15,2,0.000,ALERT,213.74,301.17,59.938,1467782104,"201051344000648","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,470807.3,470807.3,37616,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782171,718994.00
07/06/2016 01:15,2,0.000,ALERT,213.29,302.37,59.975,1467782104,"201051344000569","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,480862.2,480862.2,37241,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782173,718995.00
07/06/2016 01:15,2,0.000,ALERT,213.51,302.37,59.981,1467782104,"201051344000983","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,472578.8,472578.8,37734,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782175,718996.00
07/06/2016 01:15,2,0.000,ALERT,213.74,301.47,60.012,1467782104,"201051344001158","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,466059.7,466059.7,38000,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782177,718997.00
07/06/2016 01:15,2,0.000,ALERT,213.96,302.07,59.981,1467782104,"201051344000576","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,473318.7,473318.7,37400,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467782179,718998.00
07/06/2016 01:15,2,0.000,ALERT,213.29,299.67,59.970,1467782104,"274151322000087","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,696433.0,696433.0,31172,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467782180,718999.00
07/06/2016 01:30,2,0.000,ALERT,213.29,300.87,59.970,1467783004,"201051344000645","219011344069620",0.00,18.30,0,293.96,302.98,0.0,0.0,0.000,472903.4,472903.4,37528,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783006,719000.00
07/06/2016 01:30,2,0.000,ALERT,212.61,300.57,59.922,1467783004,"274151322000085","219011344069620",0.00,19.30,0,293.06,302.37,0.0,0.0,0.000,724459.1,724459.1,31040,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783007,719001.00
07/06/2016 01:30,2,0.000,ALERT,213.51,300.57,59.981,1467783004,"201051344000633","219011344069620",0.00,17.80,0,291.85,302.37,0.0,0.0,0.000,464066.7,464066.7,38019,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783009,719002.00
07/06/2016 01:30,2,0.000,ALERT,213.06,300.87,59.981,1467783004,"201051344000469","219011344069620",0.00,17.50,0,292.76,302.68,0.0,0.0,0.000,465965.5,465965.5,37955,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783011,719003.00
07/06/2016 01:30,2,0.000,ALERT,213.06,301.17,59.970,1467783004,"201051344000646","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,468100.2,468100.2,42505,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783013,719004.00
07/06/2016 01:30,2,0.000,ALERT,212.16,300.57,59.959,1467783004,"274151322000052","219011344069620",0.00,19.30,0,293.36,302.98,0.0,0.0,0.000,740611.6,740611.6,31273,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783015,719005.00
07/06/2016 01:30,2,0.000,ALERT,213.29,301.47,59.981,1467783004,"201051344000585","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,476046.7,476046.7,42507,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783016,719006.00
07/06/2016 01:30,2,0.000,ALERT,213.29,301.77,59.970,1467783004,"201051344001230","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,471603.4,471603.4,42317,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783018,719007.00
07/06/2016 01:30,2,0.000,ALERT,213.74,302.07,59.933,1467783004,"201051344000582","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,464716.0,464716.0,42454,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783020,719008.00
07/06/2016 01:30,2,0.000,ALERT,212.83,301.17,59.975,1467783004,"201051344000955","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,477689.5,477689.5,42407,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783022,719009.00
07/06/2016 01:30,2,0.000,ALERT,212.38,299.67,59.970,1467783004,"274151322000094","219011344069620",0.00,18.70,0,293.06,301.77,0.0,0.0,0.000,602423.5,602423.5,32404,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783024,719010.00
07/06/2016 01:30,2,0.000,ALERT,212.83,301.47,60.007,1467783004,"201051344000579","219011344069620",0.00,18.30,0,294.56,303.88,0.0,0.0,0.000,479903.4,479903.4,18021,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783026,719011.00
07/06/2016 01:30,2,0.000,ALERT,213.29,301.77,59.975,1467783004,"201051344000890","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,474926.4,474926.4,42415,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783027,719012.00
07/06/2016 01:30,2,0.000,ALERT,213.29,301.17,59.970,1467783004,"201051344000438","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,476687.2,476687.2,42421,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783029,719013.00
07/06/2016 01:30,2,0.000,ALERT,213.29,300.57,59.975,1467783004,"201051344000417","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,468700.9,468700.9,42574,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783031,719014.00
07/06/2016 01:30,2,0.000,ALERT,212.38,300.87,59.970,1467783004,"274151322000083","219011344069620",0.00,19.00,0,293.66,302.68,0.0,0.0,0.000,733939.2,733939.2,31353,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783033,719015.00
07/06/2016 01:30,2,0.000,ALERT,212.83,299.97,59.965,1467783004,"274151322000076","219011344069620",0.00,19.00,0,293.06,302.68,0.0,0.0,0.000,782182.9,782182.9,31359,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783035,719016.00
07/06/2016 01:30,2,0.000,ALERT,212.83,301.77,59.959,1467783004,"201051344000868","219011344069620",0.00,18.00,0,294.56,303.88,0.0,0.0,0.000,464912.9,464912.9,37674,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783036,719017.00
07/06/2016 01:30,2,0.000,ALERT,212.16,301.17,59.970,1467783004,"274151322000095","219011344069620",0.00,18.70,0,294.26,303.28,0.0,0.0,0.000,774198.7,774198.7,31270,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783038,719018.00
07/06/2016 01:30,2,0.000,ALERT,213.06,300.57,59.975,1467783004,"201051344001025","219011344069620",0.00,17.80,0,298.47,303.88,0.0,0.0,0.000,475449.6,475449.6,42465,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783041,719019.00
07/06/2016 01:30,2,0.000,ALERT,212.83,301.17,59.954,1467783004,"201051344000458","219011344069620",0.00,19.00,0,294.26,303.88,0.0,0.0,0.000,472498.5,472498.5,37886,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783043,719020.00
07/06/2016 01:30,2,0.000,ALERT,213.51,300.87,59.981,1467783004,"201051344000853","219011344069620",0.00,18.00,0,293.96,303.28,0.0,0.0,0.000,471486.6,471486.6,37495,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783045,719021.00
07/06/2016 01:30,2,0.000,ALERT,213.29,300.87,59.975,1467783004,"201051344000685","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,476040.3,476040.3,42339,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783047,719022.00
07/06/2016 01:30,2,0.000,ALERT,213.29,300.87,59.981,1467783004,"201051344000917","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,472931.8,472931.8,42329,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783048,719023.00
07/06/2016 01:30,2,0.000,ALERT,213.51,301.47,60.018,1467783004,"201051344001145","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,478092.3,478092.3,42183,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783050,719024.00
07/06/2016 01:30,2,0.000,ALERT,213.29,300.57,59.981,1467783004,"201051344000651","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,470773.5,470773.5,42525,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783052,719025.00
07/06/2016 01:30,2,0.000,ALERT,211.93,299.67,59.981,1467783004,"274151322000088","219011344069620",0.00,19.30,0,293.36,302.37,0.0,0.0,0.000,708365.9,708365.9,31005,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783054,719026.00
07/06/2016 01:30,2,0.000,ALERT,213.06,299.67,59.959,1467783004,"274151322000068","219011344069620",0.00,19.80,0,292.76,301.47,0.0,0.0,0.000,602412.2,602412.2,32614,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783056,719027.00
07/06/2016 01:30,2,0.000,ALERT,212.83,301.17,59.981,1467783004,"201051344001135","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,466769.5,466769.5,42455,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783057,719028.00
07/06/2016 01:30,2,0.000,ALERT,212.83,301.77,59.975,1467783004,"201051344000594","219011344069620",0.00,18.00,0,293.66,303.58,0.0,0.0,0.000,476588.2,476588.2,37930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783059,719029.00
07/06/2016 01:30,2,0.000,ALERT,213.51,301.17,59.954,1467783004,"201051344001203","219011344069620",0.00,18.00,0,299.07,304.78,0.0,0.0,0.000,474283.4,474283.4,42501,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783061,719030.00
07/06/2016 01:30,2,0.000,ALERT,212.16,300.27,59.965,1467783004,"274151322000054","219011344069620",0.00,19.50,0,293.36,302.98,0.0,0.0,0.000,723333.1,723333.1,31034,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783063,719031.00
07/06/2016 01:30,2,0.000,ALERT,213.29,300.87,59.996,1467783004,"201051344000867","219011344069620",0.00,18.70,0,293.96,304.18,0.0,0.0,0.000,463993.2,463993.2,37938,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783064,719032.00
07/06/2016 01:30,2,0.000,ALERT,213.29,301.17,59.933,1467783004,"201051344001093","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,472357.2,472357.2,42390,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783066,719033.00
07/06/2016 01:30,2,0.000,ALERT,212.83,300.87,59.975,1467783004,"201051344000900","219011344069620",0.00,18.00,0,293.66,303.58,0.0,0.0,0.000,480014.2,480014.2,37320,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783068,719034.00
07/06/2016 01:30,2,0.000,ALERT,213.29,300.57,59.965,1467783004,"201051344000648","219011344069620",0.00,17.50,0,293.36,303.58,0.0,0.0,0.000,470807.3,470807.3,37618,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783070,719035.00
07/06/2016 01:30,2,0.000,ALERT,213.06,301.77,59.975,1467783004,"201051344000569","219011344069620",0.00,18.30,0,294.56,304.18,0.0,0.0,0.000,480862.2,480862.2,37243,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783072,719036.00
07/06/2016 01:30,2,0.000,ALERT,212.83,301.17,59.981,1467783004,"201051344000983","219011344069620",0.00,18.30,0,294.26,303.88,0.0,0.0,0.000,472578.8,472578.8,37736,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783074,719037.00
