ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 01:30,2,0.000,ALERT,213.06,300.57,59.975,1467783004,"201051344001158","219011344069620",0.00,17.80,0,293.06,302.98,0.0,0.0,0.000,466059.7,466059.7,38002,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783075,719038.00
07/06/2016 01:30,2,0.000,ALERT,213.29,301.17,59.959,1467783004,"201051344000576","219011344069620",0.00,18.00,0,293.96,303.88,0.0,0.0,0.000,473318.7,473318.7,37402,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783077,719039.00
07/06/2016 01:30,2,0.000,ALERT,212.38,299.37,59.975,1467783004,"274151322000087","219011344069620",0.00,19.80,0,293.06,302.07,0.0,0.0,0.000,696433.0,696433.0,31174,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783079,719040.00
07/06/2016 01:30,2,0.000,ALERT,212.83,301.17,59.949,1467783004,"201051344000988","219011344069620",0.00,18.30,0,291.55,302.98,0.0,0.0,0.000,461666.6,461666.6,37964,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783081,719041.00
07/06/2016 01:45,2,0.000,ALERT,213.51,301.17,59.991,1467783903,"201051344000645","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,472903.4,472903.4,37530,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783905,719042.00
07/06/2016 01:45,2,0.000,ALERT,212.61,300.57,59.975,1467783903,"274151322000085","219011344069620",0.00,19.30,0,298.77,301.77,0.0,0.0,0.000,724459.1,724459.1,31042,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783907,719043.00
07/06/2016 01:45,2,0.000,ALERT,213.51,300.57,59.991,1467783903,"201051344000633","219011344069620",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,464066.7,464066.7,38021,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783908,719044.00
07/06/2016 01:45,2,0.000,ALERT,213.29,300.87,59.996,1467783903,"201051344000469","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,465965.5,465965.5,37957,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783910,719045.00
07/06/2016 01:45,2,0.000,ALERT,212.83,300.87,59.996,1467783903,"201051344000646","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,468100.2,468100.2,42507,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783912,719046.00
07/06/2016 01:45,2,0.000,ALERT,212.61,301.17,59.986,1467783903,"274151322000052","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,740611.6,740611.6,31275,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783914,719047.00
07/06/2016 01:45,2,0.000,ALERT,213.51,301.17,60.023,1467783903,"201051344000585","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,476046.7,476046.7,42509,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783916,719048.00
07/06/2016 01:45,2,0.000,ALERT,213.29,301.17,59.991,1467783903,"201051344001230","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,471603.4,471603.4,42319,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783917,719049.00
07/06/2016 01:45,2,0.000,ALERT,213.74,302.07,59.991,1467783903,"201051344000582","219011344069620",0.00,18.00,0,300.27,303.28,0.0,0.0,0.000,464716.0,464716.0,42456,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783919,719050.00
07/06/2016 01:45,2,0.000,ALERT,212.83,301.17,59.986,1467783903,"201051344000955","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,477689.5,477689.5,42409,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783921,719051.00
07/06/2016 01:45,2,0.000,ALERT,212.83,300.57,59.981,1467783903,"274151322000094","219011344069620",0.00,18.70,0,298.17,301.17,0.0,0.0,0.000,602423.5,602423.5,32406,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783923,719052.00
07/06/2016 01:45,2,0.000,ALERT,213.06,301.77,59.991,1467783903,"201051344000579","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,479903.4,479903.4,18023,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783924,719053.00
07/06/2016 01:45,2,0.000,ALERT,213.29,301.77,59.991,1467783903,"201051344000890","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,474926.4,474926.4,42417,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783926,719054.00
07/06/2016 01:45,2,0.000,ALERT,213.29,300.87,59.954,1467783903,"201051344000438","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,476687.2,476687.2,42423,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783928,719055.00
07/06/2016 01:45,2,0.000,ALERT,213.51,300.57,59.991,1467783903,"201051344000417","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,468700.9,468700.9,42576,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783930,719056.00
07/06/2016 01:45,2,0.000,ALERT,212.83,300.87,59.975,1467783903,"274151322000083","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,733939.2,733939.2,31355,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783932,719057.00
07/06/2016 01:45,2,0.000,ALERT,213.29,300.87,59.981,1467783903,"274151322000076","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,782182.9,782182.9,31361,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783934,719058.00
07/06/2016 01:45,2,0.000,ALERT,213.29,302.07,59.991,1467783903,"201051344000868","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,464912.9,464912.9,37676,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783935,719059.00
07/06/2016 01:45,2,0.000,ALERT,212.61,301.17,59.965,1467783903,"274151322000095","219011344069620",0.00,18.70,0,299.67,302.68,0.0,0.0,0.000,774198.7,774198.7,31272,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783937,719060.00
07/06/2016 01:45,2,0.000,ALERT,212.83,301.17,59.986,1467783903,"201051344000988","219011344069620",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,461666.6,461666.6,37966,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783939,719061.00
07/06/2016 01:45,2,0.000,ALERT,213.06,300.27,59.986,1467783903,"201051344001025","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,475449.6,475449.6,42467,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783941,719062.00
07/06/2016 01:45,2,0.000,ALERT,213.06,301.47,59.991,1467783903,"201051344000458","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,472498.5,472498.5,37888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783943,719063.00
07/06/2016 01:45,2,0.000,ALERT,213.74,301.17,59.981,1467783903,"201051344000853","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,471486.6,471486.6,37497,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783944,719064.00
07/06/2016 01:45,2,0.000,ALERT,213.74,301.17,59.975,1467783903,"201051344000685","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,476040.3,476040.3,42341,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783946,719065.00
07/06/2016 01:45,2,0.000,ALERT,213.29,300.57,59.981,1467783903,"201051344000917","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,472931.8,472931.8,42331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783948,719066.00
07/06/2016 01:45,2,0.000,ALERT,213.51,301.47,59.981,1467783903,"201051344001145","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,478092.3,478092.3,42185,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783950,719067.00
07/06/2016 01:45,2,0.000,ALERT,213.51,300.27,59.986,1467783903,"201051344000651","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,470773.5,470773.5,42527,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783952,719068.00
07/06/2016 01:45,2,0.000,ALERT,212.38,300.57,59.970,1467783903,"274151322000088","219011344069620",0.00,19.50,0,298.77,302.07,0.0,0.0,0.000,708365.9,708365.9,31007,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783954,719069.00
07/06/2016 01:45,2,0.000,ALERT,213.51,300.27,60.012,1467783903,"274151322000068","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,602412.2,602412.2,32616,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783955,719070.00
07/06/2016 01:45,2,0.000,ALERT,213.06,300.87,59.975,1467783903,"201051344001135","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,466769.5,466769.5,42457,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783957,719071.00
07/06/2016 01:45,2,0.000,ALERT,212.83,301.77,59.981,1467783903,"201051344000594","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,476588.2,476588.2,37932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783959,719072.00
07/06/2016 01:45,2,0.000,ALERT,213.51,300.87,59.975,1467783903,"201051344001203","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,474283.4,474283.4,42503,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783961,719073.00
07/06/2016 01:45,2,0.000,ALERT,212.61,301.17,59.933,1467783903,"274151322000054","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,723333.1,723333.1,31036,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783963,719074.00
07/06/2016 01:45,2,0.000,ALERT,213.29,301.17,60.012,1467783903,"201051344000867","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,463993.2,463993.2,37940,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783964,719075.00
07/06/2016 01:45,2,0.000,ALERT,213.29,300.87,59.981,1467783903,"201051344001093","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,472357.2,472357.2,42392,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783966,719076.00
07/06/2016 01:45,2,0.000,ALERT,213.06,301.47,59.970,1467783903,"201051344000900","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,480014.2,480014.2,37322,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783968,719077.00
07/06/2016 01:45,2,0.000,ALERT,213.51,300.87,59.970,1467783903,"201051344000648","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,470807.3,470807.3,37620,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783970,719078.00
07/06/2016 01:45,2,0.000,ALERT,213.29,302.07,59.944,1467783903,"201051344000569","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,480862.2,480862.2,37245,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783971,719079.00
07/06/2016 01:45,2,0.000,ALERT,213.29,301.47,59.965,1467783903,"201051344000983","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,472578.8,472578.8,37738,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783973,719080.00
07/06/2016 01:45,2,0.000,ALERT,213.29,300.87,59.981,1467783903,"201051344001158","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,466059.7,466059.7,38004,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783975,719081.00
07/06/2016 01:45,2,0.000,ALERT,213.74,301.77,59.970,1467783903,"201051344000576","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,473318.7,473318.7,37404,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467783977,719082.00
07/06/2016 01:45,2,0.000,ALERT,212.83,300.57,59.959,1467783903,"274151322000087","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,696433.0,696433.0,31176,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467783979,719083.00
07/06/2016 02:00,2,0.000,ALERT,213.96,301.77,59.981,1467784803,"201051344000645","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,472903.4,472903.4,37532,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784805,719084.00
07/06/2016 02:00,2,0.000,ALERT,213.06,301.47,59.975,1467784803,"274151322000085","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,724459.1,724459.1,31044,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467784807,719085.00
07/06/2016 02:00,2,0.000,ALERT,214.19,301.47,59.986,1467784803,"201051344000633","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,464066.7,464066.7,38023,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467784809,719086.00
07/06/2016 02:00,2,0.000,ALERT,213.74,301.77,59.959,1467784803,"201051344000469","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,465965.5,465965.5,37959,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467784810,719087.00
07/06/2016 02:00,2,0.000,ALERT,213.29,301.77,59.981,1467784803,"201051344000646","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,468100.2,468100.2,42509,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784812,719088.00
07/06/2016 02:00,2,0.000,ALERT,213.06,300.87,59.975,1467784803,"274151322000052","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,740611.6,740611.6,31277,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467784814,719089.00
07/06/2016 02:00,2,0.000,ALERT,213.74,302.07,59.959,1467784803,"201051344000585","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,476046.7,476046.7,42511,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467784816,719090.00
07/06/2016 02:00,2,0.000,ALERT,213.51,302.07,59.959,1467784803,"201051344001230","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,471603.4,471603.4,42321,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784818,719091.00
07/06/2016 02:00,2,0.000,ALERT,214.19,302.98,59.959,1467784803,"201051344000582","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,464716.0,464716.0,42458,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784820,719092.00
07/06/2016 02:00,2,0.000,ALERT,213.29,301.77,59.970,1467784803,"201051344000955","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,477689.5,477689.5,42411,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784821,719093.00
07/06/2016 02:00,2,0.000,ALERT,213.06,300.87,59.933,1467784803,"274151322000094","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,602423.5,602423.5,32408,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784823,719094.00
07/06/2016 02:00,2,0.000,ALERT,213.51,302.68,59.970,1467784803,"201051344000579","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,479903.4,479903.4,18025,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467784825,719095.00
07/06/2016 02:00,2,0.000,ALERT,213.51,302.37,59.965,1467784803,"201051344000890","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,474926.4,474926.4,42419,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784827,719096.00
07/06/2016 02:00,2,0.000,ALERT,213.74,302.07,59.965,1467784803,"201051344000438","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,476687.2,476687.2,42425,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784829,719097.00
07/06/2016 02:00,2,0.000,ALERT,213.96,301.47,59.975,1467784803,"201051344000417","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,468700.9,468700.9,42578,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784830,719098.00
07/06/2016 02:00,2,0.000,ALERT,213.06,301.17,59.965,1467784803,"274151322000083","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,733939.2,733939.2,31357,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784832,719099.00
07/06/2016 02:00,2,0.000,ALERT,213.51,301.17,59.928,1467784803,"274151322000076","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,782182.9,782182.9,31363,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467784834,719100.00
07/06/2016 02:00,2,0.000,ALERT,213.51,302.68,59.954,1467784803,"201051344000868","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,464912.9,464912.9,37678,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784836,719101.00
07/06/2016 02:00,2,0.000,ALERT,213.06,302.37,59.959,1467784803,"274151322000095","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,774198.7,774198.7,31274,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467784838,719102.00
07/06/2016 02:00,2,0.000,ALERT,213.51,302.07,59.970,1467784803,"201051344000988","219011344069620",0.00,18.30,0,297.26,302.98,0.0,0.0,0.000,461666.6,461666.6,37968,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784840,719103.00
07/06/2016 02:00,2,0.000,ALERT,213.51,301.47,59.917,1467784803,"201051344001025","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,475449.6,475449.6,42469,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784841,719104.00
07/06/2016 02:00,2,0.000,ALERT,213.51,302.07,59.959,1467784803,"201051344000458","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,472498.5,472498.5,37890,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467784843,719105.00
07/06/2016 02:00,2,0.000,ALERT,214.19,301.77,59.959,1467784803,"201051344000853","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,471486.6,471486.6,37499,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784845,719106.00
07/06/2016 02:00,2,0.000,ALERT,214.19,302.07,59.959,1467784803,"201051344000685","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,476040.3,476040.3,42343,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784847,719107.00
07/06/2016 02:00,2,0.000,ALERT,213.74,301.47,59.975,1467784803,"201051344000917","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,472931.8,472931.8,42333,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784849,719108.00
07/06/2016 02:00,2,0.000,ALERT,213.96,302.37,59.959,1467784803,"201051344001145","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,478092.3,478092.3,42187,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784851,719109.00
07/06/2016 02:00,2,0.000,ALERT,213.74,301.17,59.991,1467784803,"201051344000651","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,470773.5,470773.5,42529,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784852,719110.00
07/06/2016 02:00,2,0.000,ALERT,212.61,300.87,59.959,1467784803,"274151322000088","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,708365.9,708365.9,31009,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784854,719111.00
07/06/2016 02:00,2,0.000,ALERT,213.51,300.57,59.996,1467784803,"274151322000068","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,602412.2,602412.2,32618,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784856,719112.00
07/06/2016 02:00,2,0.000,ALERT,213.29,301.77,59.959,1467784803,"201051344001135","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,466769.5,466769.5,42459,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784858,719113.00
07/06/2016 02:00,2,0.000,ALERT,213.51,302.68,59.933,1467784803,"201051344000594","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,476588.2,476588.2,37934,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784859,719114.00
07/06/2016 02:00,2,0.000,ALERT,213.96,301.77,59.965,1467784803,"201051344001203","219011344069620",0.00,18.00,0,298.77,305.08,0.0,0.0,0.000,474283.4,474283.4,42505,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784861,719115.00
07/06/2016 02:00,2,0.000,ALERT,213.06,301.77,59.959,1467784803,"274151322000054","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,723333.1,723333.1,31038,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784863,719116.00
07/06/2016 02:00,2,0.000,ALERT,213.96,302.07,59.981,1467784803,"201051344000867","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,463993.2,463993.2,37942,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467784865,719117.00
07/06/2016 02:00,2,0.000,ALERT,213.74,301.77,59.986,1467784803,"201051344001093","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,472357.2,472357.2,42394,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467784867,719118.00
07/06/2016 02:00,2,0.000,ALERT,213.51,301.77,59.965,1467784803,"201051344000900","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,480014.2,480014.2,37324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467784868,719119.00
07/06/2016 02:00,2,0.000,ALERT,213.74,301.17,59.965,1467784803,"201051344000648","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,470807.3,470807.3,37622,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784870,719120.00
07/06/2016 02:00,2,0.000,ALERT,213.74,302.68,59.959,1467784803,"201051344000569","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,480862.2,480862.2,37247,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784872,719121.00
07/06/2016 02:00,2,0.000,ALERT,213.51,302.07,59.965,1467784803,"201051344000983","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,472578.8,472578.8,37740,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784874,719122.00
07/06/2016 02:00,2,0.000,ALERT,213.74,301.77,59.965,1467784803,"201051344001158","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,466059.7,466059.7,38006,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784876,719123.00
07/06/2016 02:00,2,0.000,ALERT,214.19,302.37,59.959,1467784803,"201051344000576","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,473318.7,473318.7,37406,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784877,719124.00
07/06/2016 02:00,2,0.000,ALERT,213.06,300.27,59.954,1467784803,"274151322000087","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,696433.0,696433.0,31178,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467784879,719125.00
07/06/2016 02:15,2,0.000,ALERT,213.29,300.87,59.996,1467785703,"201051344000645","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,472903.4,472903.4,37534,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785705,719126.00
07/06/2016 02:15,2,0.000,ALERT,212.16,299.97,60.028,1467785703,"274151322000085","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,724459.1,724459.1,31046,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785707,719127.00
07/06/2016 02:15,2,0.000,ALERT,213.29,300.57,60.007,1467785703,"201051344000633","219011344069620",0.00,18.00,0,296.96,302.98,0.0,0.0,0.000,464066.7,464066.7,38025,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467785709,719128.00
07/06/2016 02:15,2,0.000,ALERT,212.83,300.57,60.002,1467785703,"201051344000469","219011344069620",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,465965.5,465965.5,37961,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467785711,719129.00
07/06/2016 02:15,2,0.000,ALERT,212.61,300.87,59.996,1467785703,"201051344000646","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,468100.2,468100.2,42511,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785712,719130.00
07/06/2016 02:15,2,0.000,ALERT,211.93,300.27,59.996,1467785703,"274151322000052","219011344069620",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,740611.6,740611.6,31279,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785714,719131.00
07/06/2016 02:15,2,0.000,ALERT,213.06,300.87,60.007,1467785703,"201051344000585","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,476046.7,476046.7,42513,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785716,719132.00
07/06/2016 02:15,2,0.000,ALERT,212.83,301.17,59.949,1467785703,"201051344001230","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,471603.4,471603.4,42323,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785718,719133.00
07/06/2016 02:15,2,0.000,ALERT,213.29,301.77,60.002,1467785703,"201051344000582","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,464716.0,464716.0,42460,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785720,719134.00
07/06/2016 02:15,2,0.000,ALERT,212.38,300.87,60.002,1467785703,"201051344000955","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,477689.5,477689.5,42413,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785721,719135.00
07/06/2016 02:15,2,0.000,ALERT,212.16,299.37,59.991,1467785703,"274151322000094","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,602423.5,602423.5,32410,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785723,719136.00
07/06/2016 02:15,2,0.000,ALERT,212.61,301.47,60.012,1467785703,"201051344000579","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,479903.4,479903.4,18027,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467785725,719137.00
07/06/2016 02:15,2,0.000,ALERT,212.83,301.47,60.002,1467785703,"201051344000890","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,474926.4,474926.4,42421,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467785727,719138.00
07/06/2016 02:15,2,0.000,ALERT,212.83,300.87,60.002,1467785703,"201051344000438","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,476687.2,476687.2,42427,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785729,719139.00
07/06/2016 02:15,2,0.000,ALERT,213.06,300.27,60.012,1467785703,"201051344000417","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,468700.9,468700.9,42580,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785730,719140.00
07/06/2016 02:15,2,0.000,ALERT,212.16,300.27,59.991,1467785703,"274151322000083","219011344069620",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,733939.2,733939.2,31359,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785732,719141.00
07/06/2016 02:15,2,0.000,ALERT,212.61,299.67,60.002,1467785703,"274151322000076","219011344069620",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,782182.9,782182.9,31365,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785734,719142.00
07/06/2016 02:15,2,0.000,ALERT,212.83,301.77,60.007,1467785703,"201051344000868","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,464912.9,464912.9,37680,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785736,719143.00
07/06/2016 02:15,2,0.000,ALERT,211.93,300.87,59.996,1467785703,"274151322000095","219011344069620",0.00,18.70,0,298.47,303.88,0.0,0.0,0.000,774198.7,774198.7,31276,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785738,719144.00
07/06/2016 02:15,2,0.000,ALERT,212.83,301.17,60.002,1467785703,"201051344000988","219011344069620",0.00,18.30,0,296.66,303.28,0.0,0.0,0.000,461666.6,461666.6,37970,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785740,719145.00
07/06/2016 02:15,2,0.000,ALERT,212.61,300.27,59.991,1467785703,"201051344001025","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,475449.6,475449.6,42471,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467785741,719146.00
07/06/2016 02:15,2,0.000,ALERT,212.61,300.87,60.034,1467785703,"201051344000458","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,472498.5,472498.5,37892,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785743,719147.00
07/06/2016 02:15,2,0.000,ALERT,213.51,300.87,60.007,1467785703,"201051344000853","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,471486.6,471486.6,37501,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785745,719148.00
07/06/2016 02:15,2,0.000,ALERT,213.29,300.87,60.028,1467785703,"201051344000685","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,476040.3,476040.3,42345,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785747,719149.00
07/06/2016 02:15,2,0.000,ALERT,212.83,299.97,59.996,1467785703,"201051344000917","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,472931.8,472931.8,42335,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785749,719150.00
07/06/2016 02:15,2,0.000,ALERT,213.29,300.87,60.028,1467785703,"201051344001145","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,478092.3,478092.3,42189,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467785751,719151.00
07/06/2016 02:15,2,0.000,ALERT,213.06,299.97,59.970,1467785703,"201051344000651","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,470773.5,470773.5,42531,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785752,719152.00
07/06/2016 02:15,2,0.000,ALERT,211.93,299.97,59.986,1467785703,"274151322000088","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,708365.9,708365.9,31011,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785754,719153.00
07/06/2016 02:15,2,0.000,ALERT,212.83,299.37,59.975,1467785703,"274151322000068","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,602412.2,602412.2,32620,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467785756,719154.00
07/06/2016 02:15,2,0.000,ALERT,212.61,300.57,59.981,1467785703,"201051344001135","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,466769.5,466769.5,42461,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785758,719155.00
07/06/2016 02:15,2,0.000,ALERT,212.61,301.77,59.986,1467785703,"201051344000594","219011344069620",0.00,18.30,0,298.77,304.18,0.0,0.0,0.000,476588.2,476588.2,37936,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785760,719156.00
07/06/2016 02:15,2,0.000,ALERT,213.06,300.57,59.991,1467785703,"201051344001203","219011344069620",0.00,18.30,0,299.67,305.08,0.0,0.0,0.000,474283.4,474283.4,42507,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467785762,719157.00
07/06/2016 02:15,2,0.000,ALERT,211.93,300.57,59.986,1467785703,"274151322000054","219011344069620",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,723333.1,723333.1,31040,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785763,719158.00
07/06/2016 02:15,2,0.000,ALERT,213.29,300.87,59.965,1467785703,"201051344000867","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,463993.2,463993.2,37944,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467785765,719159.00
07/06/2016 02:15,2,0.000,ALERT,213.06,300.87,59.986,1467785703,"201051344001093","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,472357.2,472357.2,42396,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467785767,719160.00
07/06/2016 02:15,2,0.000,ALERT,212.83,301.17,59.959,1467785703,"201051344000900","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,480014.2,480014.2,37326,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785769,719161.00
07/06/2016 02:15,2,0.000,ALERT,213.06,300.57,59.975,1467785703,"201051344000648","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,470807.3,470807.3,37624,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785771,719162.00
07/06/2016 02:15,2,0.000,ALERT,212.83,301.47,60.018,1467785703,"201051344000569","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,480862.2,480862.2,37249,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467785772,719163.00
07/06/2016 02:15,2,0.000,ALERT,212.83,301.47,60.002,1467785703,"201051344000983","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,472578.8,472578.8,37742,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785774,719164.00
07/06/2016 02:15,2,0.000,ALERT,212.83,300.87,60.002,1467785703,"201051344001158","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,466059.7,466059.7,38008,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785776,719165.00
07/06/2016 02:15,2,0.000,ALERT,213.06,301.47,59.986,1467785703,"201051344000576","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,473318.7,473318.7,37408,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785778,719166.00
07/06/2016 02:15,2,0.000,ALERT,212.38,299.67,59.981,1467785703,"274151322000087","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,696433.0,696433.0,31180,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467785780,719167.00
07/06/2016 02:30,2,0.000,ALERT,213.29,300.87,59.986,1467786603,"201051344000645","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,472903.4,472903.4,37536,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467786605,719168.00
07/06/2016 02:30,2,0.000,ALERT,212.38,299.67,59.986,1467786603,"274151322000085","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,724459.1,724459.1,31048,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786607,719169.00
07/06/2016 02:30,2,0.000,ALERT,213.29,300.27,59.986,1467786603,"201051344000633","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,464066.7,464066.7,38027,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467786609,719170.00
07/06/2016 02:30,2,0.000,ALERT,212.83,300.87,59.981,1467786603,"201051344000469","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,465965.5,465965.5,37963,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786611,719171.00
07/06/2016 02:30,2,0.000,ALERT,212.38,300.27,59.986,1467786603,"201051344000646","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,468100.2,468100.2,42513,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786613,719172.00
07/06/2016 02:30,2,0.000,ALERT,211.93,300.57,59.981,1467786603,"274151322000052","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,740611.6,740611.6,31281,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786614,719173.00
07/06/2016 02:30,2,0.000,ALERT,213.06,300.87,59.991,1467786603,"201051344000585","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,476046.7,476046.7,42515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786616,719174.00
07/06/2016 02:30,2,0.000,ALERT,212.61,301.17,59.986,1467786603,"201051344001230","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,471603.4,471603.4,42325,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786618,719175.00
07/06/2016 02:30,2,0.000,ALERT,213.29,301.47,59.996,1467786603,"201051344000582","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,464716.0,464716.0,42462,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786620,719176.00
07/06/2016 02:30,2,0.000,ALERT,212.61,300.87,59.991,1467786603,"201051344000955","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,477689.5,477689.5,42415,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786621,719177.00
07/06/2016 02:30,2,0.000,ALERT,212.38,299.07,59.986,1467786603,"274151322000094","219011344069620",0.00,19.00,0,298.17,300.87,0.0,0.0,0.000,602423.5,602423.5,32412,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786623,719178.00
07/06/2016 02:30,2,0.000,ALERT,212.83,301.77,59.996,1467786603,"201051344000579","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,479903.4,479903.4,18029,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786625,719179.00
07/06/2016 02:30,2,0.000,ALERT,212.83,301.17,59.986,1467786603,"201051344000890","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,474926.4,474926.4,42423,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467786627,719180.00
07/06/2016 02:30,2,0.000,ALERT,212.83,300.57,60.002,1467786603,"201051344000438","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,476687.2,476687.2,42429,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467786629,719181.00
07/06/2016 02:30,2,0.000,ALERT,213.06,300.27,59.991,1467786603,"201051344000417","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,468700.9,468700.9,42582,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786631,719182.00
