ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 02:30,2,0.000,ALERT,212.16,300.87,59.986,1467786603,"274151322000083","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,733939.2,733939.2,31361,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467786632,719183.00
07/06/2016 02:30,2,0.000,ALERT,212.83,299.67,59.959,1467786603,"274151322000076","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,782182.9,782182.9,31367,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467786634,719184.00
07/06/2016 02:30,2,0.000,ALERT,212.83,302.07,59.991,1467786603,"201051344000868","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,464912.9,464912.9,37682,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786636,719185.00
07/06/2016 02:30,2,0.000,ALERT,212.16,300.87,59.996,1467786603,"274151322000095","219011344069620",0.00,18.70,0,299.37,302.37,0.0,0.0,0.000,774198.7,774198.7,31278,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786638,719186.00
07/06/2016 02:30,2,0.000,ALERT,212.83,301.17,60.002,1467786603,"201051344000988","219011344069620",0.00,18.30,0,296.36,302.68,0.0,0.0,0.000,461666.6,461666.6,37972,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786640,719187.00
07/06/2016 02:30,2,0.000,ALERT,212.83,300.27,59.996,1467786603,"201051344001025","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,475449.6,475449.6,42473,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467786642,719188.00
07/06/2016 02:30,2,0.000,ALERT,212.83,301.17,60.023,1467786603,"201051344000458","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,472498.5,472498.5,37894,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786643,719189.00
07/06/2016 02:30,2,0.000,ALERT,213.51,301.17,60.002,1467786603,"201051344000853","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,471486.6,471486.6,37503,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467786645,719190.00
07/06/2016 02:30,2,0.000,ALERT,213.29,300.87,59.996,1467786603,"201051344000685","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,476040.3,476040.3,42347,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786647,719191.00
07/06/2016 02:30,2,0.000,ALERT,213.06,300.27,60.002,1467786603,"201051344000917","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,472931.8,472931.8,42337,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786649,719192.00
07/06/2016 02:30,2,0.000,ALERT,213.29,301.17,59.986,1467786603,"201051344001145","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,478092.3,478092.3,42191,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786651,719193.00
07/06/2016 02:30,2,0.000,ALERT,213.06,300.27,60.002,1467786603,"201051344000651","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,470773.5,470773.5,42533,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786653,719194.00
07/06/2016 02:30,2,0.000,ALERT,212.16,300.57,59.986,1467786603,"274151322000088","219011344069620",0.00,19.50,0,298.47,301.47,0.0,0.0,0.000,708365.9,708365.9,31013,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786655,719195.00
07/06/2016 02:30,2,0.000,ALERT,213.06,299.67,59.996,1467786603,"274151322000068","219011344069620",0.00,19.80,0,297.87,300.57,0.0,0.0,0.000,602412.2,602412.2,32622,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786657,719196.00
07/06/2016 02:30,2,0.000,ALERT,212.61,300.87,59.996,1467786603,"201051344001135","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,466769.5,466769.5,42463,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786658,719197.00
07/06/2016 02:30,2,0.000,ALERT,212.83,302.07,59.981,1467786603,"201051344000594","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,476588.2,476588.2,37938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786660,719198.00
07/06/2016 02:30,2,0.000,ALERT,213.06,300.57,60.002,1467786603,"201051344001203","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,474283.4,474283.4,42509,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786662,719199.00
07/06/2016 02:30,2,0.000,ALERT,212.38,300.27,60.007,1467786603,"274151322000054","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,723333.1,723333.1,31042,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786664,719200.00
07/06/2016 02:30,2,0.000,ALERT,213.29,300.87,59.981,1467786603,"201051344000867","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,463993.2,463993.2,37946,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467786666,719201.00
07/06/2016 02:30,2,0.000,ALERT,213.06,300.87,60.012,1467786603,"201051344001093","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,472357.2,472357.2,42398,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467786667,719202.00
07/06/2016 02:30,2,0.000,ALERT,212.83,301.17,60.002,1467786603,"201051344000900","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,480014.2,480014.2,37328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786669,719203.00
07/06/2016 02:30,2,0.000,ALERT,213.29,300.57,60.002,1467786603,"201051344000648","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,470807.3,470807.3,37626,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786671,719204.00
07/06/2016 02:30,2,0.000,ALERT,212.83,301.47,59.981,1467786603,"201051344000569","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,480862.2,480862.2,37251,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786673,719205.00
07/06/2016 02:30,2,0.000,ALERT,212.83,301.47,59.991,1467786603,"201051344000983","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,472578.8,472578.8,37744,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786675,719206.00
07/06/2016 02:30,2,0.000,ALERT,213.06,300.87,59.970,1467786603,"201051344001158","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,466059.7,466059.7,38010,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467786676,719207.00
07/06/2016 02:30,2,0.000,ALERT,213.29,301.47,60.012,1467786603,"201051344000576","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,473318.7,473318.7,37410,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786678,719208.00
07/06/2016 02:30,2,0.000,ALERT,212.61,299.67,59.996,1467786603,"274151322000087","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,696433.0,696433.0,31182,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467786680,719209.00
07/06/2016 02:45,2,0.000,ALERT,213.51,301.17,59.975,1467787503,"201051344000645","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,472903.4,472903.4,37538,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467787505,719210.00
07/06/2016 02:45,2,0.000,ALERT,212.83,300.87,59.959,1467787503,"274151322000085","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,724459.1,724459.1,31050,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467787507,719211.00
07/06/2016 02:45,2,0.000,ALERT,213.51,300.87,59.991,1467787503,"201051344000633","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,464066.7,464066.7,38029,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467787509,719212.00
07/06/2016 02:45,2,0.000,ALERT,213.06,301.17,59.986,1467787503,"201051344000469","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,465965.5,465965.5,37965,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787511,719213.00
07/06/2016 02:45,2,0.000,ALERT,212.61,301.17,59.975,1467787503,"201051344000646","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,468100.2,468100.2,42515,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787513,719214.00
07/06/2016 02:45,2,0.000,ALERT,212.61,301.77,59.996,1467787503,"274151322000052","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,740611.6,740611.6,31283,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787515,719215.00
07/06/2016 02:45,2,0.000,ALERT,213.29,301.17,59.991,1467787503,"201051344000585","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,476046.7,476046.7,42517,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467787517,719216.00
07/06/2016 02:45,2,0.000,ALERT,213.06,301.47,60.023,1467787503,"201051344001230","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,471603.4,471603.4,42327,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467787518,719217.00
07/06/2016 02:45,2,0.000,ALERT,213.51,302.07,59.996,1467787503,"201051344000582","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,464716.0,464716.0,42464,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787520,719218.00
07/06/2016 02:45,2,0.000,ALERT,212.61,301.17,59.991,1467787503,"201051344000955","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,477689.5,477689.5,42417,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787522,719219.00
07/06/2016 02:45,2,0.000,ALERT,212.83,300.57,60.028,1467787503,"274151322000094","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,602423.5,602423.5,32414,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787524,719220.00
07/06/2016 02:45,2,0.000,ALERT,212.83,301.77,59.975,1467787503,"201051344000579","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,479903.4,479903.4,18031,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787526,719221.00
07/06/2016 02:45,2,0.000,ALERT,212.83,301.47,59.996,1467787503,"201051344000890","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,474926.4,474926.4,42425,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787528,719222.00
07/06/2016 02:45,2,0.000,ALERT,213.29,301.17,59.986,1467787503,"201051344000438","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,476687.2,476687.2,42431,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787529,719223.00
07/06/2016 02:45,2,0.000,ALERT,213.29,300.57,59.996,1467787503,"201051344000417","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,468700.9,468700.9,42584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787531,719224.00
07/06/2016 02:45,2,0.000,ALERT,212.61,301.17,60.018,1467787503,"274151322000083","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,733939.2,733939.2,31363,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787533,719225.00
07/06/2016 02:45,2,0.000,ALERT,213.29,300.57,60.002,1467787503,"274151322000076","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,782182.9,782182.9,31369,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787535,719226.00
07/06/2016 02:45,2,0.000,ALERT,213.06,302.07,59.965,1467787503,"201051344000868","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,464912.9,464912.9,37684,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787537,719227.00
07/06/2016 02:45,2,0.000,ALERT,212.61,302.07,60.002,1467787503,"274151322000095","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,774198.7,774198.7,31280,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787539,719228.00
07/06/2016 02:45,2,0.000,ALERT,213.06,301.47,60.007,1467787503,"201051344000988","219011344069620",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,461666.6,461666.6,37974,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787540,719229.00
07/06/2016 02:45,2,0.000,ALERT,213.06,300.57,60.039,1467787503,"201051344001025","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,475449.6,475449.6,42475,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467787542,719230.00
07/06/2016 02:45,2,0.000,ALERT,213.06,301.77,60.007,1467787503,"201051344000458","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,472498.5,472498.5,37896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787544,719231.00
07/06/2016 02:45,2,0.000,ALERT,213.74,301.47,59.959,1467787503,"201051344000853","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,471486.6,471486.6,37505,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467787546,719232.00
07/06/2016 02:45,2,0.000,ALERT,213.51,301.17,60.002,1467787503,"201051344000685","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,476040.3,476040.3,42349,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787548,719233.00
07/06/2016 02:45,2,0.000,ALERT,213.29,300.87,60.012,1467787503,"201051344000917","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,472931.8,472931.8,42339,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787549,719234.00
07/06/2016 02:45,2,0.000,ALERT,213.51,301.47,60.012,1467787503,"201051344001145","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,478092.3,478092.3,42193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467787551,719235.00
07/06/2016 02:45,2,0.000,ALERT,213.29,300.57,60.012,1467787503,"201051344000651","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,470773.5,470773.5,42535,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787553,719236.00
07/06/2016 02:45,2,0.000,ALERT,212.38,301.17,60.012,1467787503,"274151322000088","219011344069620",0.00,19.50,0,298.77,302.07,0.0,0.0,0.000,708365.9,708365.9,31015,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787555,719237.00
07/06/2016 02:45,2,0.000,ALERT,213.29,300.57,60.002,1467787503,"274151322000068","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,602412.2,602412.2,32624,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787557,719238.00
07/06/2016 02:45,2,0.000,ALERT,212.83,301.17,60.002,1467787503,"201051344001135","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,466769.5,466769.5,42465,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787558,719239.00
07/06/2016 02:45,2,0.000,ALERT,212.83,302.07,60.007,1467787503,"201051344000594","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,476588.2,476588.2,37940,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787560,719240.00
07/06/2016 02:45,2,0.000,ALERT,213.29,300.87,59.959,1467787503,"201051344001203","219011344069620",0.00,18.30,0,298.77,304.18,0.0,0.0,0.000,474283.4,474283.4,42511,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787562,719241.00
07/06/2016 02:45,2,0.000,ALERT,212.61,300.87,59.996,1467787503,"274151322000054","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,723333.1,723333.1,31044,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787564,719242.00
07/06/2016 02:45,2,0.000,ALERT,213.29,301.47,60.002,1467787503,"201051344000867","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,463993.2,463993.2,37948,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787566,719243.00
07/06/2016 02:45,2,0.000,ALERT,213.29,301.17,60.002,1467787503,"201051344001093","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,472357.2,472357.2,42400,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787567,719244.00
07/06/2016 02:45,2,0.000,ALERT,213.06,301.47,60.018,1467787503,"201051344000900","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,480014.2,480014.2,37330,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787569,719245.00
07/06/2016 02:45,2,0.000,ALERT,213.51,300.87,60.007,1467787503,"201051344000648","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,470807.3,470807.3,37628,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787571,719246.00
07/06/2016 02:45,2,0.000,ALERT,213.06,302.07,60.002,1467787503,"201051344000569","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,480862.2,480862.2,37253,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787573,719247.00
07/06/2016 02:45,2,0.000,ALERT,213.29,301.77,60.002,1467787503,"201051344000983","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,472578.8,472578.8,37746,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787575,719248.00
07/06/2016 02:45,2,0.000,ALERT,213.06,301.17,60.007,1467787503,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,466059.7,466059.7,38012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467787576,719249.00
07/06/2016 02:45,2,0.000,ALERT,213.51,301.77,60.007,1467787503,"201051344000576","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,473318.7,473318.7,37412,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787578,719250.00
07/06/2016 02:45,2,0.000,ALERT,212.83,300.27,59.991,1467787503,"274151322000087","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,696433.0,696433.0,31184,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467787580,719251.00
07/06/2016 03:00,2,0.000,ALERT,213.06,301.17,60.023,1467788404,"201051344000645","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,472903.4,472903.4,37540,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788406,719252.00
07/06/2016 03:00,2,0.000,ALERT,212.38,300.27,59.986,1467788404,"274151322000085","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,724459.1,724459.1,31052,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788408,719253.00
07/06/2016 03:00,2,0.000,ALERT,213.29,300.87,59.981,1467788404,"201051344000633","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,464066.7,464066.7,38031,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467788410,719254.00
07/06/2016 03:00,2,0.000,ALERT,212.83,301.17,59.981,1467788404,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,465965.5,465965.5,37967,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788412,719255.00
07/06/2016 03:00,2,0.000,ALERT,212.61,301.17,59.981,1467788404,"201051344000646","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,468100.2,468100.2,42517,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788414,719256.00
07/06/2016 03:00,2,0.000,ALERT,211.93,299.97,59.986,1467788404,"274151322000052","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,740611.6,740611.6,31285,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788415,719257.00
07/06/2016 03:00,2,0.000,ALERT,212.83,301.17,59.991,1467788404,"201051344000585","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,476046.7,476046.7,42519,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788417,719258.00
07/06/2016 03:00,2,0.000,ALERT,212.83,301.47,59.991,1467788404,"201051344001230","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,471603.4,471603.4,42329,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788419,719259.00
07/06/2016 03:00,2,0.000,ALERT,213.29,302.07,60.028,1467788404,"201051344000582","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,464716.0,464716.0,42466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788421,719260.00
07/06/2016 03:00,2,0.000,ALERT,212.38,300.87,60.007,1467788404,"201051344000955","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,477689.5,477689.5,42419,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467788422,719261.00
07/06/2016 03:00,2,0.000,ALERT,212.16,299.67,59.981,1467788404,"274151322000094","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,602423.5,602423.5,32416,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788424,719262.00
07/06/2016 03:00,2,0.000,ALERT,212.83,301.77,59.986,1467788404,"201051344000579","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,479903.4,479903.4,18033,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788426,719263.00
07/06/2016 03:00,2,0.000,ALERT,212.61,301.47,60.002,1467788404,"201051344000890","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,474926.4,474926.4,42427,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788428,719264.00
07/06/2016 03:00,2,0.000,ALERT,213.06,301.17,60.028,1467788404,"201051344000438","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,476687.2,476687.2,42433,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467788430,719265.00
07/06/2016 03:00,2,0.000,ALERT,213.06,300.57,59.986,1467788404,"201051344000417","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,468700.9,468700.9,42586,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788431,719266.00
07/06/2016 03:00,2,0.000,ALERT,211.93,300.57,59.986,1467788404,"274151322000083","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,733939.2,733939.2,31365,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788433,719267.00
07/06/2016 03:00,2,0.000,ALERT,212.83,300.87,59.996,1467788404,"274151322000076","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,782182.9,782182.9,31371,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788435,719268.00
07/06/2016 03:00,2,0.000,ALERT,212.61,301.77,59.996,1467788404,"201051344000868","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,464912.9,464912.9,37686,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788437,719269.00
07/06/2016 03:00,2,0.000,ALERT,211.93,301.17,59.949,1467788404,"274151322000095","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,774198.7,774198.7,31282,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467788439,719270.00
07/06/2016 03:00,2,0.000,ALERT,212.61,301.47,59.959,1467788404,"201051344000988","219011344069620",0.00,18.30,0,296.96,302.98,0.0,0.0,0.000,461666.6,461666.6,37976,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467788440,719271.00
07/06/2016 03:00,2,0.000,ALERT,212.61,300.27,60.002,1467788404,"201051344001025","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,475449.6,475449.6,42477,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788442,719272.00
07/06/2016 03:00,2,0.000,ALERT,212.61,301.17,60.002,1467788404,"201051344000458","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,472498.5,472498.5,37898,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788444,719273.00
07/06/2016 03:00,2,0.000,ALERT,213.29,300.87,60.002,1467788404,"201051344000853","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,471486.6,471486.6,37507,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788446,719274.00
07/06/2016 03:00,2,0.000,ALERT,213.06,301.17,59.991,1467788404,"201051344000685","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,476040.3,476040.3,42351,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788448,719275.00
07/06/2016 03:00,2,0.000,ALERT,213.06,300.57,59.996,1467788404,"201051344000917","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,472931.8,472931.8,42341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788450,719276.00
07/06/2016 03:00,2,0.000,ALERT,213.29,301.17,59.991,1467788404,"201051344001145","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,478092.3,478092.3,42195,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788452,719277.00
07/06/2016 03:00,2,0.000,ALERT,213.06,300.57,60.002,1467788404,"201051344000651","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,470773.5,470773.5,42537,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788453,719278.00
07/06/2016 03:00,2,0.000,ALERT,211.93,300.27,60.034,1467788404,"274151322000088","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,708365.9,708365.9,31017,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467788455,719279.00
07/06/2016 03:00,2,0.000,ALERT,212.83,299.67,59.991,1467788404,"274151322000068","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,602412.2,602412.2,32626,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788457,719280.00
07/06/2016 03:00,2,0.000,ALERT,212.61,301.17,59.996,1467788404,"201051344001135","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,466769.5,466769.5,42467,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788459,719281.00
07/06/2016 03:00,2,0.000,ALERT,212.61,302.07,60.023,1467788404,"201051344000594","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,476588.2,476588.2,37942,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788460,719282.00
07/06/2016 03:00,2,0.000,ALERT,213.06,300.87,59.965,1467788404,"201051344001203","219011344069620",0.00,18.30,0,298.77,304.48,0.0,0.0,0.000,474283.4,474283.4,42513,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467788462,719283.00
07/06/2016 03:00,2,0.000,ALERT,212.16,301.17,59.975,1467788404,"274151322000054","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,723333.1,723333.1,31046,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788464,719284.00
07/06/2016 03:00,2,0.000,ALERT,213.06,301.17,59.954,1467788404,"201051344000867","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,463993.2,463993.2,37950,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788466,719285.00
07/06/2016 03:00,2,0.000,ALERT,212.83,300.87,59.996,1467788404,"201051344001093","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,472357.2,472357.2,42402,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467788468,719286.00
07/06/2016 03:00,2,0.000,ALERT,212.83,301.17,60.002,1467788404,"201051344000900","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,480014.2,480014.2,37332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788469,719287.00
07/06/2016 03:00,2,0.000,ALERT,213.06,300.57,60.007,1467788404,"201051344000648","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,470807.3,470807.3,37630,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467788471,719288.00
07/06/2016 03:00,2,0.000,ALERT,212.83,301.77,59.996,1467788404,"201051344000569","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,480862.2,480862.2,37255,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467788473,719289.00
07/06/2016 03:00,2,0.000,ALERT,212.83,301.47,60.007,1467788404,"201051344000983","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,472578.8,472578.8,37748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788475,719290.00
07/06/2016 03:00,2,0.000,ALERT,212.83,300.87,60.007,1467788404,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,466059.7,466059.7,38014,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467788477,719291.00
07/06/2016 03:00,2,0.000,ALERT,213.06,301.17,60.002,1467788404,"201051344000576","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,473318.7,473318.7,37414,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467788478,719292.00
07/06/2016 03:00,2,0.000,ALERT,212.38,299.97,59.965,1467788404,"274151322000087","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,696433.0,696433.0,31186,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467788480,719293.00
07/06/2016 03:15,2,0.000,ALERT,213.51,301.47,59.991,1467789303,"201051344000645","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,472903.4,472903.4,37542,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789305,719294.00
07/06/2016 03:15,2,0.000,ALERT,212.61,300.57,60.002,1467789303,"274151322000085","219011344069620",0.00,19.30,0,298.77,302.07,0.0,0.0,0.000,724459.1,724459.1,31054,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789306,719295.00
07/06/2016 03:15,2,0.000,ALERT,213.51,301.47,59.996,1467789303,"201051344000633","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,464066.7,464066.7,38033,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789308,719296.00
07/06/2016 03:15,2,0.000,ALERT,213.06,301.47,60.018,1467789303,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,465965.5,465965.5,37969,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789310,719297.00
07/06/2016 03:15,2,0.000,ALERT,212.16,301.17,59.991,1467789303,"274151322000052","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,740611.6,740611.6,31287,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467789313,719298.00
07/06/2016 03:15,2,0.000,ALERT,213.29,301.77,59.996,1467789303,"201051344000585","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,476046.7,476046.7,42521,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789315,719299.00
07/06/2016 03:15,2,0.000,ALERT,213.06,301.77,59.996,1467789303,"201051344001230","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,471603.4,471603.4,42331,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789317,719300.00
07/06/2016 03:15,2,0.000,ALERT,213.51,302.37,60.012,1467789303,"201051344000582","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,464716.0,464716.0,42468,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789319,719301.00
07/06/2016 03:15,2,0.000,ALERT,212.61,301.77,60.028,1467789303,"201051344000955","219011344069620",0.00,18.70,0,299.37,302.37,0.0,0.0,0.000,477689.5,477689.5,42421,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789321,719302.00
07/06/2016 03:15,2,0.000,ALERT,212.38,300.27,59.996,1467789303,"274151322000094","219011344069620",0.00,19.00,0,298.47,301.47,0.0,0.0,0.000,602423.5,602423.5,32418,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467789323,719303.00
07/06/2016 03:15,2,0.000,ALERT,213.06,302.07,60.007,1467789303,"201051344000579","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,479903.4,479903.4,18035,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789325,719304.00
07/06/2016 03:15,2,0.000,ALERT,213.06,302.07,59.996,1467789303,"201051344000890","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,474926.4,474926.4,42429,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789326,719305.00
07/06/2016 03:15,2,0.000,ALERT,213.29,301.47,60.002,1467789303,"201051344000438","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,476687.2,476687.2,42435,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789328,719306.00
07/06/2016 03:15,2,0.000,ALERT,213.29,300.87,60.012,1467789303,"201051344000417","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,468700.9,468700.9,42588,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467789330,719307.00
07/06/2016 03:15,2,0.000,ALERT,212.38,300.87,59.991,1467789303,"274151322000083","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,733939.2,733939.2,31367,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789332,719308.00
07/06/2016 03:15,2,0.000,ALERT,213.06,300.87,60.002,1467789303,"274151322000076","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,782182.9,782182.9,31373,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789333,719309.00
07/06/2016 03:15,2,0.000,ALERT,213.06,302.68,60.007,1467789303,"201051344000868","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,464912.9,464912.9,37688,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789335,719310.00
07/06/2016 03:15,2,0.000,ALERT,212.38,302.07,59.991,1467789303,"274151322000095","219011344069620",0.00,18.70,0,299.97,302.98,0.0,0.0,0.000,774198.7,774198.7,31284,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467789337,719311.00
07/06/2016 03:15,2,0.000,ALERT,213.06,302.07,60.007,1467789303,"201051344000988","219011344069620",0.00,18.30,0,296.96,302.98,0.0,0.0,0.000,461666.6,461666.6,37978,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789339,719312.00
07/06/2016 03:15,2,0.000,ALERT,213.06,301.17,59.986,1467789303,"201051344001025","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,475449.6,475449.6,42479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467789341,719313.00
07/06/2016 03:15,2,0.000,ALERT,213.06,302.07,60.002,1467789303,"201051344000458","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,472498.5,472498.5,37900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789342,719314.00
07/06/2016 03:15,2,0.000,ALERT,213.74,301.77,60.002,1467789303,"201051344000853","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,471486.6,471486.6,37509,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789344,719315.00
07/06/2016 03:15,2,0.000,ALERT,213.51,301.77,60.007,1467789303,"201051344000685","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,476040.3,476040.3,42353,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467789346,719316.00
07/06/2016 03:15,2,0.000,ALERT,213.29,301.17,59.954,1467789303,"201051344000917","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,472931.8,472931.8,42343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789348,719317.00
07/06/2016 03:15,2,0.000,ALERT,213.51,302.07,59.991,1467789303,"201051344001145","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,478092.3,478092.3,42197,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467789350,719318.00
07/06/2016 03:15,2,0.000,ALERT,213.51,300.87,59.991,1467789303,"201051344000651","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,470773.5,470773.5,42539,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789352,719319.00
07/06/2016 03:15,2,0.000,ALERT,212.16,301.17,59.991,1467789303,"274151322000088","219011344069620",0.00,19.50,0,298.77,302.07,0.0,0.0,0.000,708365.9,708365.9,31019,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789353,719320.00
07/06/2016 03:15,2,0.000,ALERT,213.06,299.97,59.981,1467789303,"274151322000068","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,602412.2,602412.2,32628,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789355,719321.00
07/06/2016 03:15,2,0.000,ALERT,212.83,301.47,60.023,1467789303,"201051344001135","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,466769.5,466769.5,42469,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789357,719322.00
07/06/2016 03:15,2,0.000,ALERT,212.61,302.07,59.991,1467789303,"201051344000594","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,476588.2,476588.2,37944,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789359,719323.00
07/06/2016 03:15,2,0.000,ALERT,213.51,301.47,60.023,1467789303,"201051344001203","219011344069620",0.00,18.30,0,299.07,304.48,0.0,0.0,0.000,474283.4,474283.4,42515,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789361,719324.00
07/06/2016 03:15,2,0.000,ALERT,212.38,301.17,59.986,1467789303,"274151322000054","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,723333.1,723333.1,31048,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789362,719325.00
07/06/2016 03:15,2,0.000,ALERT,213.51,301.77,59.986,1467789303,"201051344000867","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,463993.2,463993.2,37952,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789364,719326.00
07/06/2016 03:15,2,0.000,ALERT,213.29,301.47,59.986,1467789303,"201051344001093","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,472357.2,472357.2,42404,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789366,719327.00
