ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 03:15,2,0.000,ALERT,213.06,302.07,59.986,1467789303,"201051344000900","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,480014.2,480014.2,37334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789368,719328.00
07/06/2016 03:15,2,0.000,ALERT,213.51,301.47,59.965,1467789303,"201051344000648","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,470807.3,470807.3,37632,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789369,719329.00
07/06/2016 03:15,2,0.000,ALERT,213.29,302.37,59.933,1467789303,"201051344000569","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,480862.2,480862.2,37257,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789371,719330.00
07/06/2016 03:15,2,0.000,ALERT,213.06,302.07,59.975,1467789303,"201051344000983","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,472578.8,472578.8,37750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789373,719331.00
07/06/2016 03:15,2,0.000,ALERT,213.29,301.77,59.986,1467789303,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,466059.7,466059.7,38016,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467789375,719332.00
07/06/2016 03:15,2,0.000,ALERT,213.51,302.37,59.981,1467789303,"201051344000576","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,473318.7,473318.7,37416,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789377,719333.00
07/06/2016 03:15,2,0.000,ALERT,212.61,300.27,59.938,1467789303,"274151322000087","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,696433.0,696433.0,31188,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789379,719334.00
07/06/2016 03:15,2,0.000,ALERT,212.83,301.47,59.991,1467789303,"201051344000646","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,468100.2,468100.2,42519,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467789380,719335.00
07/06/2016 03:30,2,0.000,ALERT,213.51,301.77,60.012,1467790203,"201051344000645","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,472903.4,472903.4,37544,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467790205,719336.00
07/06/2016 03:30,2,0.000,ALERT,212.61,300.57,60.007,1467790203,"274151322000085","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,724459.1,724459.1,31056,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790207,719337.00
07/06/2016 03:30,2,0.000,ALERT,213.74,301.47,60.012,1467790203,"201051344000633","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,464066.7,464066.7,38035,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467790209,719338.00
07/06/2016 03:30,2,0.000,ALERT,213.06,301.47,60.023,1467790203,"201051344000469","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,465965.5,465965.5,37971,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790210,719339.00
07/06/2016 03:30,2,0.000,ALERT,212.61,300.87,60.023,1467790203,"201051344000646","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,468100.2,468100.2,42521,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467790212,719340.00
07/06/2016 03:30,2,0.000,ALERT,212.16,301.77,60.018,1467790203,"274151322000052","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,740611.6,740611.6,31289,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790214,719341.00
07/06/2016 03:30,2,0.000,ALERT,213.06,301.17,60.007,1467790203,"201051344000585","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,476046.7,476046.7,42523,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790216,719342.00
07/06/2016 03:30,2,0.000,ALERT,213.06,301.47,60.044,1467790203,"201051344001230","219011344069620",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,471603.4,471603.4,42333,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790217,719343.00
07/06/2016 03:30,2,0.000,ALERT,213.51,301.77,60.007,1467790203,"201051344000582","219011344069620",0.00,18.30,0,300.57,303.58,0.0,0.0,0.000,464716.0,464716.0,42470,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790219,719344.00
07/06/2016 03:30,2,0.000,ALERT,212.61,301.17,60.018,1467790203,"201051344000955","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,477689.5,477689.5,42423,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467790221,719345.00
07/06/2016 03:30,2,0.000,ALERT,212.61,300.27,60.012,1467790203,"274151322000094","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,602423.5,602423.5,32420,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790223,719346.00
07/06/2016 03:30,2,0.000,ALERT,212.83,302.07,60.034,1467790203,"201051344000579","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,479903.4,479903.4,18037,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790225,719347.00
07/06/2016 03:30,2,0.000,ALERT,213.06,301.77,60.018,1467790203,"201051344000890","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,474926.4,474926.4,42431,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790226,719348.00
07/06/2016 03:30,2,0.000,ALERT,213.29,301.17,60.023,1467790203,"201051344000438","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,476687.2,476687.2,42437,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790228,719349.00
07/06/2016 03:30,2,0.000,ALERT,213.29,300.57,60.012,1467790203,"201051344000417","219011344069620",0.00,18.70,0,299.37,302.37,0.0,0.0,0.000,468700.9,468700.9,42590,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790230,719350.00
07/06/2016 03:30,2,0.000,ALERT,212.38,301.17,60.002,1467790203,"274151322000083","219011344069620",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,733939.2,733939.2,31369,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790232,719351.00
07/06/2016 03:30,2,0.000,ALERT,213.06,300.87,60.023,1467790203,"274151322000076","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,782182.9,782182.9,31375,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790234,719352.00
07/06/2016 03:30,2,0.000,ALERT,213.06,302.68,60.018,1467790203,"201051344000868","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,464912.9,464912.9,37690,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790235,719353.00
07/06/2016 03:30,2,0.000,ALERT,212.38,301.77,60.012,1467790203,"274151322000095","219011344069620",0.00,19.00,0,300.57,303.58,0.0,0.0,0.000,774198.7,774198.7,31286,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790237,719354.00
07/06/2016 03:30,2,0.000,ALERT,213.06,301.47,60.018,1467790203,"201051344000988","219011344069620",0.00,18.70,0,296.96,303.28,0.0,0.0,0.000,461666.6,461666.6,37980,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790239,719355.00
07/06/2016 03:30,2,0.000,ALERT,212.83,300.57,60.018,1467790203,"201051344001025","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,475449.6,475449.6,42481,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467790241,719356.00
07/06/2016 03:30,2,0.000,ALERT,213.06,302.07,60.018,1467790203,"201051344000458","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,472498.5,472498.5,37902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790243,719357.00
07/06/2016 03:30,2,0.000,ALERT,213.74,301.77,60.012,1467790203,"201051344000853","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,471486.6,471486.6,37511,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467790245,719358.00
07/06/2016 03:30,2,0.000,ALERT,213.51,301.47,60.012,1467790203,"201051344000685","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,476040.3,476040.3,42355,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467790246,719359.00
07/06/2016 03:30,2,0.000,ALERT,213.06,300.87,60.023,1467790203,"201051344000917","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,472931.8,472931.8,42345,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790248,719360.00
07/06/2016 03:30,2,0.000,ALERT,213.29,300.57,59.986,1467790203,"201051344000651","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,470773.5,470773.5,42541,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790251,719361.00
07/06/2016 03:30,2,0.000,ALERT,212.16,300.57,60.012,1467790203,"274151322000088","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,708365.9,708365.9,31021,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790253,719362.00
07/06/2016 03:30,2,0.000,ALERT,213.06,300.27,60.012,1467790203,"274151322000068","219011344069620",0.00,19.80,0,298.77,301.77,0.0,0.0,0.000,602412.2,602412.2,32630,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467790255,719363.00
07/06/2016 03:30,2,0.000,ALERT,212.83,301.17,60.012,1467790203,"201051344001135","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,466769.5,466769.5,42471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467790257,719364.00
07/06/2016 03:30,2,0.000,ALERT,212.83,302.37,60.012,1467790203,"201051344000594","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,476588.2,476588.2,37946,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467790258,719365.00
07/06/2016 03:30,2,0.000,ALERT,213.29,301.17,60.018,1467790203,"201051344001203","219011344069620",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,474283.4,474283.4,42517,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790260,719366.00
07/06/2016 03:30,2,0.000,ALERT,212.38,301.77,60.028,1467790203,"274151322000054","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,723333.1,723333.1,31050,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790262,719367.00
07/06/2016 03:30,2,0.000,ALERT,213.29,301.47,60.012,1467790203,"201051344000867","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,463993.2,463993.2,37954,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790264,719368.00
07/06/2016 03:30,2,0.000,ALERT,213.06,301.47,60.023,1467790203,"201051344001093","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,472357.2,472357.2,42406,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790266,719369.00
07/06/2016 03:30,2,0.000,ALERT,213.06,301.77,60.012,1467790203,"201051344000900","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,480014.2,480014.2,37336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790268,719370.00
07/06/2016 03:30,2,0.000,ALERT,213.29,301.17,60.007,1467790203,"201051344000648","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,470807.3,470807.3,37634,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790269,719371.00
07/06/2016 03:30,2,0.000,ALERT,213.29,302.37,60.012,1467790203,"201051344000569","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,480862.2,480862.2,37259,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467790271,719372.00
07/06/2016 03:30,2,0.000,ALERT,213.06,302.07,60.012,1467790203,"201051344000983","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,472578.8,472578.8,37752,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467790273,719373.00
07/06/2016 03:30,2,0.000,ALERT,213.06,301.47,60.034,1467790203,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,466059.7,466059.7,38018,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467790275,719374.00
07/06/2016 03:30,2,0.000,ALERT,213.74,302.37,60.012,1467790203,"201051344000576","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,473318.7,473318.7,37418,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790277,719375.00
07/06/2016 03:30,2,0.000,ALERT,212.83,300.27,60.034,1467790203,"274151322000087","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,696433.0,696433.0,31190,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790279,719376.00
07/06/2016 03:30,2,0.000,ALERT,213.29,301.77,59.996,1467790203,"201051344001145","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,478092.3,478092.3,42199,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467790280,719377.00
07/06/2016 03:45,2,0.000,ALERT,213.29,301.17,59.970,1467791103,"201051344000645","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,472903.4,472903.4,37546,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791105,719378.00
07/06/2016 03:45,2,0.000,ALERT,212.38,299.97,59.959,1467791103,"274151322000085","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,724459.1,724459.1,31058,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467791107,719379.00
07/06/2016 03:45,2,0.000,ALERT,213.29,300.57,59.970,1467791103,"201051344000633","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,464066.7,464066.7,38037,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791109,719380.00
07/06/2016 03:45,2,0.000,ALERT,212.83,300.87,59.965,1467791103,"201051344000469","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,465965.5,465965.5,37973,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467791111,719381.00
07/06/2016 03:45,2,0.000,ALERT,212.61,300.87,59.975,1467791103,"201051344000646","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,468100.2,468100.2,42523,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791112,719382.00
07/06/2016 03:45,2,0.000,ALERT,211.93,300.57,59.959,1467791103,"274151322000052","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,740611.6,740611.6,31291,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791114,719383.00
07/06/2016 03:45,2,0.000,ALERT,213.06,301.17,59.970,1467791103,"201051344000585","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,476046.7,476046.7,42525,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791116,719384.00
07/06/2016 03:45,2,0.000,ALERT,212.83,301.47,59.944,1467791103,"201051344001230","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,471603.4,471603.4,42335,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791118,719385.00
07/06/2016 03:45,2,0.000,ALERT,213.29,301.77,59.933,1467791103,"201051344000582","219011344069620",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,464716.0,464716.0,42472,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467791120,719386.00
07/06/2016 03:45,2,0.000,ALERT,212.61,301.17,59.933,1467791103,"201051344000955","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,477689.5,477689.5,42425,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791122,719387.00
07/06/2016 03:45,2,0.000,ALERT,212.16,299.67,59.981,1467791103,"274151322000094","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,602423.5,602423.5,32422,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791123,719388.00
07/06/2016 03:45,2,0.000,ALERT,212.83,301.47,59.991,1467791103,"201051344000579","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,479903.4,479903.4,18039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791125,719389.00
07/06/2016 03:45,2,0.000,ALERT,212.83,301.47,59.975,1467791103,"201051344000890","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,474926.4,474926.4,42433,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791127,719390.00
07/06/2016 03:45,2,0.000,ALERT,213.06,300.87,59.959,1467791103,"201051344000438","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,476687.2,476687.2,42439,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791129,719391.00
07/06/2016 03:45,2,0.000,ALERT,213.29,300.57,59.991,1467791103,"201051344000417","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,468700.9,468700.9,42592,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791131,719392.00
07/06/2016 03:45,2,0.000,ALERT,212.16,300.27,59.965,1467791103,"274151322000083","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,733939.2,733939.2,31371,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791132,719393.00
07/06/2016 03:45,2,0.000,ALERT,212.61,299.97,59.959,1467791103,"274151322000076","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,782182.9,782182.9,31377,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791134,719394.00
07/06/2016 03:45,2,0.000,ALERT,212.83,301.77,59.970,1467791103,"201051344000868","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,464912.9,464912.9,37692,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791136,719395.00
07/06/2016 03:45,2,0.000,ALERT,212.16,301.17,59.970,1467791103,"274151322000095","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,774198.7,774198.7,31288,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467791138,719396.00
07/06/2016 03:45,2,0.000,ALERT,212.83,301.17,59.970,1467791103,"201051344000988","219011344069620",0.00,18.70,0,297.26,302.98,0.0,0.0,0.000,461666.6,461666.6,37982,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467791140,719397.00
07/06/2016 03:45,2,0.000,ALERT,212.83,300.57,59.965,1467791103,"201051344001025","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,475449.6,475449.6,42483,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467791141,719398.00
07/06/2016 03:45,2,0.000,ALERT,212.83,301.47,59.975,1467791103,"201051344000458","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,472498.5,472498.5,37904,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467791143,719399.00
07/06/2016 03:45,2,0.000,ALERT,213.51,300.87,59.975,1467791103,"201051344000853","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,471486.6,471486.6,37513,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467791145,719400.00
07/06/2016 03:45,2,0.000,ALERT,213.29,301.17,59.975,1467791103,"201051344000685","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,476040.3,476040.3,42357,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791147,719401.00
07/06/2016 03:45,2,0.000,ALERT,213.29,300.87,59.949,1467791103,"201051344000917","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,472931.8,472931.8,42347,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791149,719402.00
07/06/2016 03:45,2,0.000,ALERT,213.29,301.47,59.981,1467791103,"201051344001145","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,478092.3,478092.3,42201,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791151,719403.00
07/06/2016 03:45,2,0.000,ALERT,213.29,300.57,59.981,1467791103,"201051344000651","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,470773.5,470773.5,42543,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467791152,719404.00
07/06/2016 03:45,2,0.000,ALERT,211.70,299.67,59.981,1467791103,"274151322000088","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,708365.9,708365.9,31023,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791154,719405.00
07/06/2016 03:45,2,0.000,ALERT,212.83,299.37,59.954,1467791103,"274151322000068","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,602412.2,602412.2,32632,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791156,719406.00
07/06/2016 03:45,2,0.000,ALERT,212.83,301.17,60.018,1467791103,"201051344001135","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,466769.5,466769.5,42473,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791158,719407.00
07/06/2016 03:45,2,0.000,ALERT,212.83,302.07,59.975,1467791103,"201051344000594","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,476588.2,476588.2,37948,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791160,719408.00
07/06/2016 03:45,2,0.000,ALERT,213.06,300.87,59.959,1467791103,"201051344001203","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,474283.4,474283.4,42519,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791162,719409.00
07/06/2016 03:45,2,0.000,ALERT,212.16,300.57,59.965,1467791103,"274151322000054","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,723333.1,723333.1,31052,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791163,719410.00
07/06/2016 03:45,2,0.000,ALERT,213.06,300.87,59.975,1467791103,"201051344000867","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,463993.2,463993.2,37956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791165,719411.00
07/06/2016 03:45,2,0.000,ALERT,212.83,300.87,59.965,1467791103,"201051344001093","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,472357.2,472357.2,42408,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467791167,719412.00
07/06/2016 03:45,2,0.000,ALERT,212.83,301.17,59.975,1467791103,"201051344000900","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,480014.2,480014.2,37338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791169,719413.00
07/06/2016 03:45,2,0.000,ALERT,213.06,300.57,59.975,1467791103,"201051344000648","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,470807.3,470807.3,37636,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791170,719414.00
07/06/2016 03:45,2,0.000,ALERT,212.83,301.47,59.981,1467791103,"201051344000569","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,480862.2,480862.2,37261,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791172,719415.00
07/06/2016 03:45,2,0.000,ALERT,212.83,301.77,59.981,1467791103,"201051344000983","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,472578.8,472578.8,37754,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791174,719416.00
07/06/2016 03:45,2,0.000,ALERT,212.61,300.87,59.975,1467791103,"201051344001158","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,466059.7,466059.7,38020,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791176,719417.00
07/06/2016 03:45,2,0.000,ALERT,213.29,301.47,59.965,1467791103,"201051344000576","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,473318.7,473318.7,37420,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791178,719418.00
07/06/2016 03:45,2,0.000,ALERT,212.16,299.07,59.970,1467791103,"274151322000087","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,696433.0,696433.0,31192,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467791179,719419.00
07/06/2016 04:00,2,0.000,ALERT,213.29,300.87,59.986,1467792003,"201051344000645","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,472903.4,472903.4,37548,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792005,719420.00
07/06/2016 04:00,2,0.000,ALERT,212.38,300.27,59.975,1467792003,"274151322000085","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,724459.1,724459.1,31060,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792007,719421.00
07/06/2016 04:00,2,0.000,ALERT,213.51,300.87,59.981,1467792003,"201051344000633","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,464066.7,464066.7,38039,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792009,719422.00
07/06/2016 04:00,2,0.000,ALERT,213.06,300.87,59.981,1467792003,"201051344000469","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,465965.5,465965.5,37975,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792010,719423.00
07/06/2016 04:00,2,0.000,ALERT,212.61,300.57,59.986,1467792003,"201051344000646","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,468100.2,468100.2,42525,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792012,719424.00
07/06/2016 04:00,2,0.000,ALERT,212.16,300.87,59.986,1467792003,"274151322000052","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,740611.6,740611.6,31293,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792014,719425.00
07/06/2016 04:00,2,0.000,ALERT,213.06,300.87,59.975,1467792003,"201051344000585","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,476046.7,476046.7,42527,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792016,719426.00
07/06/2016 04:00,2,0.000,ALERT,213.06,301.17,59.981,1467792003,"201051344001230","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,471603.4,471603.4,42337,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792018,719427.00
07/06/2016 04:00,2,0.000,ALERT,213.51,301.47,59.986,1467792003,"201051344000582","219011344069620",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,464716.0,464716.0,42474,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792019,719428.00
07/06/2016 04:00,2,0.000,ALERT,212.61,300.57,59.933,1467792003,"201051344000955","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,477689.5,477689.5,42427,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792021,719429.00
07/06/2016 04:00,2,0.000,ALERT,212.61,299.67,59.986,1467792003,"274151322000094","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,602423.5,602423.5,32424,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792023,719430.00
07/06/2016 04:00,2,0.000,ALERT,212.83,301.77,59.975,1467792003,"201051344000579","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,479903.4,479903.4,18041,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792025,719431.00
07/06/2016 04:00,2,0.000,ALERT,212.83,301.17,59.986,1467792003,"201051344000890","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,474926.4,474926.4,42435,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792027,719432.00
07/06/2016 04:00,2,0.000,ALERT,213.06,300.57,59.975,1467792003,"201051344000438","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,476687.2,476687.2,42441,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792028,719433.00
07/06/2016 04:00,2,0.000,ALERT,213.06,299.97,59.981,1467792003,"201051344000417","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,468700.9,468700.9,42594,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792030,719434.00
07/06/2016 04:00,2,0.000,ALERT,212.38,300.27,59.975,1467792003,"274151322000083","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,733939.2,733939.2,31373,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792032,719435.00
07/06/2016 04:00,2,0.000,ALERT,212.83,300.57,59.949,1467792003,"274151322000076","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,782182.9,782182.9,31379,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792034,719436.00
07/06/2016 04:00,2,0.000,ALERT,213.06,302.07,59.970,1467792003,"201051344000868","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,464912.9,464912.9,37694,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792036,719437.00
07/06/2016 04:00,2,0.000,ALERT,212.38,300.87,59.986,1467792003,"274151322000095","219011344069620",0.00,19.00,0,299.67,302.37,0.0,0.0,0.000,774198.7,774198.7,31290,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792038,719438.00
07/06/2016 04:00,2,0.000,ALERT,212.83,301.47,60.002,1467792003,"201051344000988","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,461666.6,461666.6,37984,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792040,719439.00
07/06/2016 04:00,2,0.000,ALERT,212.83,299.97,59.944,1467792003,"201051344001025","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,475449.6,475449.6,42485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792041,719440.00
07/06/2016 04:00,2,0.000,ALERT,212.83,301.47,59.986,1467792003,"201051344000458","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,472498.5,472498.5,37906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792043,719441.00
07/06/2016 04:00,2,0.000,ALERT,213.51,301.17,59.981,1467792003,"201051344000853","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,471486.6,471486.6,37515,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792045,719442.00
07/06/2016 04:00,2,0.000,ALERT,213.29,300.57,59.981,1467792003,"201051344000685","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,476040.3,476040.3,42359,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792047,719443.00
07/06/2016 04:00,2,0.000,ALERT,213.06,299.97,59.981,1467792003,"201051344000917","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,472931.8,472931.8,42349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792048,719444.00
07/06/2016 04:00,2,0.000,ALERT,213.29,300.87,59.981,1467792003,"201051344001145","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,478092.3,478092.3,42203,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792050,719445.00
07/06/2016 04:00,2,0.000,ALERT,213.06,299.97,59.975,1467792003,"201051344000651","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,470773.5,470773.5,42545,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792052,719446.00
07/06/2016 04:00,2,0.000,ALERT,212.16,300.27,59.986,1467792003,"274151322000088","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,708365.9,708365.9,31025,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792054,719447.00
07/06/2016 04:00,2,0.000,ALERT,212.83,299.07,59.975,1467792003,"274151322000068","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,602412.2,602412.2,32634,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792056,719448.00
07/06/2016 04:00,2,0.000,ALERT,212.61,300.27,59.991,1467792003,"201051344001135","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,466769.5,466769.5,42475,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792057,719449.00
07/06/2016 04:00,2,0.000,ALERT,212.83,302.07,59.986,1467792003,"201051344000594","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,476588.2,476588.2,37950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792059,719450.00
07/06/2016 04:00,2,0.000,ALERT,213.06,300.27,59.981,1467792003,"201051344001203","219011344069620",0.00,18.70,0,298.77,304.18,0.0,0.0,0.000,474283.4,474283.4,42521,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792061,719451.00
07/06/2016 04:00,2,0.000,ALERT,212.16,300.27,59.975,1467792003,"274151322000054","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,723333.1,723333.1,31054,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792063,719452.00
07/06/2016 04:00,2,0.000,ALERT,213.29,301.17,59.981,1467792003,"201051344000867","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,463993.2,463993.2,37958,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792065,719453.00
07/06/2016 04:00,2,0.000,ALERT,213.06,300.57,59.959,1467792003,"201051344001093","219011344069620",0.00,19.30,0,299.07,302.07,0.0,0.0,0.000,472357.2,472357.2,42410,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792067,719454.00
07/06/2016 04:00,2,0.000,ALERT,212.83,301.47,59.981,1467792003,"201051344000900","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,480014.2,480014.2,37340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792068,719455.00
07/06/2016 04:00,2,0.000,ALERT,213.29,300.87,59.965,1467792003,"201051344000648","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,470807.3,470807.3,37638,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792070,719456.00
07/06/2016 04:00,2,0.000,ALERT,213.06,301.77,59.986,1467792003,"201051344000569","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,480862.2,480862.2,37263,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792072,719457.00
07/06/2016 04:00,2,0.000,ALERT,213.06,301.77,59.986,1467792003,"201051344000983","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,472578.8,472578.8,37756,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792074,719458.00
07/06/2016 04:00,2,0.000,ALERT,213.06,301.17,59.986,1467792003,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,466059.7,466059.7,38022,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792076,719459.00
07/06/2016 04:00,2,0.000,ALERT,213.51,301.47,60.018,1467792003,"201051344000576","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,473318.7,473318.7,37422,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792077,719460.00
07/06/2016 04:00,2,0.000,ALERT,212.61,299.37,59.986,1467792003,"274151322000087","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,696433.0,696433.0,31194,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792079,719461.00
07/06/2016 04:15,2,0.000,ALERT,213.51,301.47,59.954,1467792903,"201051344000645","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,472903.4,472903.4,37550,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792905,719462.00
07/06/2016 04:15,2,0.000,ALERT,212.38,300.27,59.959,1467792903,"274151322000085","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,724459.1,724459.1,31062,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792907,719463.00
07/06/2016 04:15,2,0.000,ALERT,213.51,300.87,59.970,1467792903,"201051344000633","219011344069620",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,464066.7,464066.7,38041,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792909,719464.00
07/06/2016 04:15,2,0.000,ALERT,213.06,301.17,59.981,1467792903,"201051344000469","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,465965.5,465965.5,37977,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792910,719465.00
07/06/2016 04:15,2,0.000,ALERT,212.38,300.27,59.970,1467792903,"201051344000646","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,468100.2,468100.2,42527,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792912,719466.00
07/06/2016 04:15,2,0.000,ALERT,212.38,300.27,59.975,1467792903,"274151322000052","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,740611.6,740611.6,31295,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792914,719467.00
07/06/2016 04:15,2,0.000,ALERT,213.06,300.87,59.938,1467792903,"201051344000585","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,476046.7,476046.7,42529,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792916,719468.00
07/06/2016 04:15,2,0.000,ALERT,212.83,301.17,59.922,1467792903,"201051344001230","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,471603.4,471603.4,42339,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792917,719469.00
07/06/2016 04:15,2,0.000,ALERT,213.51,301.47,59.970,1467792903,"201051344000582","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,464716.0,464716.0,42476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792919,719470.00
07/06/2016 04:15,2,0.000,ALERT,212.61,300.87,59.954,1467792903,"201051344000955","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,477689.5,477689.5,42429,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792921,719471.00
07/06/2016 04:15,2,0.000,ALERT,212.61,299.97,59.965,1467792903,"274151322000094","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,602423.5,602423.5,32426,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792923,719472.00
