ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1467792903,"201051344000579","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,479903.4,479903.4,18043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792925,719473.00
07/06/2016 04:15,2,0.000,ALERT,212.83,301.17,59.965,1467792903,"201051344000890","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,474926.4,474926.4,42437,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792927,719474.00
07/06/2016 04:15,2,0.000,ALERT,213.06,300.57,59.975,1467792903,"201051344000438","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,476687.2,476687.2,42443,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792928,719475.00
07/06/2016 04:15,2,0.000,ALERT,213.06,300.27,59.981,1467792903,"201051344000417","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,468700.9,468700.9,42596,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792930,719476.00
07/06/2016 04:15,2,0.000,ALERT,212.61,301.17,59.959,1467792903,"274151322000083","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,733939.2,733939.2,31375,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792932,719477.00
07/06/2016 04:15,2,0.000,ALERT,213.06,300.27,59.986,1467792903,"274151322000076","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,782182.9,782182.9,31381,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792934,719478.00
07/06/2016 04:15,2,0.000,ALERT,212.83,301.77,59.981,1467792903,"201051344000868","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,464912.9,464912.9,37696,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792936,719479.00
07/06/2016 04:15,2,0.000,ALERT,212.38,301.17,59.959,1467792903,"274151322000095","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,774198.7,774198.7,31292,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792937,719480.00
07/06/2016 04:15,2,0.000,ALERT,212.61,300.87,59.970,1467792903,"201051344000988","219011344069620",0.00,18.70,0,296.36,302.68,0.0,0.0,0.000,461666.6,461666.6,37986,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792939,719481.00
07/06/2016 04:15,2,0.000,ALERT,212.83,299.97,59.917,1467792903,"201051344001025","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,475449.6,475449.6,42487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792941,719482.00
07/06/2016 04:15,2,0.000,ALERT,212.83,301.17,59.970,1467792903,"201051344000458","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,472498.5,472498.5,37908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792943,719483.00
07/06/2016 04:15,2,0.000,ALERT,213.51,301.17,59.975,1467792903,"201051344000853","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,471486.6,471486.6,37517,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792944,719484.00
07/06/2016 04:15,2,0.000,ALERT,213.29,300.87,59.965,1467792903,"201051344000685","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,476040.3,476040.3,42361,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792946,719485.00
07/06/2016 04:15,2,0.000,ALERT,213.06,300.27,59.965,1467792903,"201051344000917","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,472931.8,472931.8,42351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792948,719486.00
07/06/2016 04:15,2,0.000,ALERT,213.06,300.57,59.996,1467792903,"201051344001145","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,478092.3,478092.3,42205,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792950,719487.00
07/06/2016 04:15,2,0.000,ALERT,213.06,299.67,59.975,1467792903,"201051344000651","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,470773.5,470773.5,42547,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792952,719488.00
07/06/2016 04:15,2,0.000,ALERT,212.16,300.27,59.986,1467792903,"274151322000088","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,708365.9,708365.9,31027,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792954,719489.00
07/06/2016 04:15,2,0.000,ALERT,213.06,299.37,59.949,1467792903,"274151322000068","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,602412.2,602412.2,32636,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792955,719490.00
07/06/2016 04:15,2,0.000,ALERT,212.61,300.57,59.996,1467792903,"201051344001135","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,466769.5,466769.5,42477,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792957,719491.00
07/06/2016 04:15,2,0.000,ALERT,212.61,301.77,59.954,1467792903,"201051344000594","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,476588.2,476588.2,37952,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792959,719492.00
07/06/2016 04:15,2,0.000,ALERT,213.06,300.57,59.965,1467792903,"201051344001203","219011344069620",0.00,18.30,0,298.17,303.88,0.0,0.0,0.000,474283.4,474283.4,42523,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792961,719493.00
07/06/2016 04:15,2,0.000,ALERT,212.16,301.17,59.975,1467792903,"274151322000054","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,723333.1,723333.1,31056,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792963,719494.00
07/06/2016 04:15,2,0.000,ALERT,213.29,301.17,59.970,1467792903,"201051344000867","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,463993.2,463993.2,37960,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792965,719495.00
07/06/2016 04:15,2,0.000,ALERT,213.06,300.57,59.965,1467792903,"201051344001093","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,472357.2,472357.2,42412,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792967,719496.00
07/06/2016 04:15,2,0.000,ALERT,212.83,301.17,59.959,1467792903,"201051344000900","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,480014.2,480014.2,37342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792968,719497.00
07/06/2016 04:15,2,0.000,ALERT,213.29,300.87,59.959,1467792903,"201051344000648","219011344069620",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,470807.3,470807.3,37640,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792970,719498.00
07/06/2016 04:15,2,0.000,ALERT,213.06,301.77,59.965,1467792903,"201051344000569","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,480862.2,480862.2,37265,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792972,719499.00
07/06/2016 04:15,2,0.000,ALERT,212.83,301.47,59.965,1467792903,"201051344000983","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,472578.8,472578.8,37758,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467792974,719500.00
07/06/2016 04:15,2,0.000,ALERT,213.06,300.87,59.933,1467792903,"201051344001158","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,466059.7,466059.7,38024,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792976,719501.00
07/06/2016 04:15,2,0.000,ALERT,213.51,301.47,59.965,1467792903,"201051344000576","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,473318.7,473318.7,37424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792977,719502.00
07/06/2016 04:15,2,0.000,ALERT,212.38,299.37,59.965,1467792903,"274151322000087","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,696433.0,696433.0,31196,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467792979,719503.00
07/06/2016 04:30,2,0.000,ALERT,213.06,300.57,59.965,1467793803,"201051344000645","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,472903.4,472903.4,37552,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793805,719504.00
07/06/2016 04:30,2,0.000,ALERT,212.38,300.27,59.986,1467793803,"274151322000085","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,724459.1,724459.1,31064,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793807,719505.00
07/06/2016 04:30,2,0.000,ALERT,213.06,299.97,59.981,1467793803,"201051344000633","219011344069620",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,464066.7,464066.7,38043,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793809,719506.00
07/06/2016 04:30,2,0.000,ALERT,212.83,300.27,59.991,1467793803,"201051344000469","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,465965.5,465965.5,37979,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793810,719507.00
07/06/2016 04:30,2,0.000,ALERT,212.38,300.57,59.981,1467793803,"201051344000646","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,468100.2,468100.2,42529,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793812,719508.00
07/06/2016 04:30,2,0.000,ALERT,211.93,300.27,59.975,1467793803,"274151322000052","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,740611.6,740611.6,31297,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793814,719509.00
07/06/2016 04:30,2,0.000,ALERT,212.83,300.87,59.996,1467793803,"201051344000585","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,476046.7,476046.7,42531,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467793816,719510.00
07/06/2016 04:30,2,0.000,ALERT,212.38,301.17,59.986,1467793803,"201051344001230","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,471603.4,471603.4,42341,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467793818,719511.00
07/06/2016 04:30,2,0.000,ALERT,213.06,301.47,59.996,1467793803,"201051344000582","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,464716.0,464716.0,42478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793820,719512.00
07/06/2016 04:30,2,0.000,ALERT,212.38,300.87,59.938,1467793803,"201051344000955","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,477689.5,477689.5,42431,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793821,719513.00
07/06/2016 04:30,2,0.000,ALERT,212.38,299.37,59.959,1467793803,"274151322000094","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,602423.5,602423.5,32428,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793823,719514.00
07/06/2016 04:30,2,0.000,ALERT,212.61,301.17,59.991,1467793803,"201051344000579","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,479903.4,479903.4,18045,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793825,719515.00
07/06/2016 04:30,2,0.000,ALERT,212.61,301.17,59.986,1467793803,"201051344000890","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,474926.4,474926.4,42439,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467793827,719516.00
07/06/2016 04:30,2,0.000,ALERT,212.83,300.87,60.023,1467793803,"201051344000438","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,476687.2,476687.2,42445,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793828,719517.00
07/06/2016 04:30,2,0.000,ALERT,212.83,300.27,59.996,1467793803,"201051344000417","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,468700.9,468700.9,42598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793830,719518.00
07/06/2016 04:30,2,0.000,ALERT,212.16,300.27,59.975,1467793803,"274151322000083","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,733939.2,733939.2,31377,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793832,719519.00
07/06/2016 04:30,2,0.000,ALERT,212.61,299.97,60.002,1467793803,"274151322000076","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,782182.9,782182.9,31383,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793834,719520.00
07/06/2016 04:30,2,0.000,ALERT,212.61,301.17,59.986,1467793803,"201051344000868","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,464912.9,464912.9,37698,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793836,719521.00
07/06/2016 04:30,2,0.000,ALERT,212.16,301.17,59.981,1467793803,"274151322000095","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,774198.7,774198.7,31294,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793837,719522.00
07/06/2016 04:30,2,0.000,ALERT,212.61,300.57,60.028,1467793803,"201051344000988","219011344069620",0.00,18.70,0,296.36,302.68,0.0,0.0,0.000,461666.6,461666.6,37988,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793839,719523.00
07/06/2016 04:30,2,0.000,ALERT,212.61,300.27,59.981,1467793803,"201051344001025","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,475449.6,475449.6,42489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793841,719524.00
07/06/2016 04:30,2,0.000,ALERT,212.61,300.87,59.996,1467793803,"201051344000458","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,472498.5,472498.5,37910,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793843,719525.00
07/06/2016 04:30,2,0.000,ALERT,213.29,300.57,59.986,1467793803,"201051344000853","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,471486.6,471486.6,37519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793845,719526.00
07/06/2016 04:30,2,0.000,ALERT,213.06,301.17,59.986,1467793803,"201051344000685","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,476040.3,476040.3,42363,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793847,719527.00
07/06/2016 04:30,2,0.000,ALERT,212.83,300.27,59.975,1467793803,"201051344000917","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,472931.8,472931.8,42353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793848,719528.00
07/06/2016 04:30,2,0.000,ALERT,213.06,300.87,59.996,1467793803,"201051344001145","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,478092.3,478092.3,42207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467793850,719529.00
07/06/2016 04:30,2,0.000,ALERT,212.83,299.97,59.991,1467793803,"201051344000651","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,470773.5,470773.5,42549,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467793852,719530.00
07/06/2016 04:30,2,0.000,ALERT,211.70,299.97,59.981,1467793803,"274151322000088","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,708365.9,708365.9,31029,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793854,719531.00
07/06/2016 04:30,2,0.000,ALERT,212.83,299.37,59.981,1467793803,"274151322000068","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,602412.2,602412.2,32638,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793856,719532.00
07/06/2016 04:30,2,0.000,ALERT,212.38,300.87,60.023,1467793803,"201051344001135","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,466769.5,466769.5,42479,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793857,719533.00
07/06/2016 04:30,2,0.000,ALERT,212.38,301.17,59.959,1467793803,"201051344000594","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,476588.2,476588.2,37954,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793859,719534.00
07/06/2016 04:30,2,0.000,ALERT,212.83,300.27,59.975,1467793803,"201051344001203","219011344069620",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,474283.4,474283.4,42525,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793861,719535.00
07/06/2016 04:30,2,0.000,ALERT,212.16,300.87,59.965,1467793803,"274151322000054","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,723333.1,723333.1,31058,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793863,719536.00
07/06/2016 04:30,2,0.000,ALERT,212.83,300.57,59.996,1467793803,"201051344000867","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,463993.2,463993.2,37962,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793865,719537.00
07/06/2016 04:30,2,0.000,ALERT,212.83,300.87,60.012,1467793803,"201051344001093","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,472357.2,472357.2,42414,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793866,719538.00
07/06/2016 04:30,2,0.000,ALERT,212.83,300.87,59.986,1467793803,"201051344000900","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,480014.2,480014.2,37344,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793868,719539.00
07/06/2016 04:30,2,0.000,ALERT,213.06,300.27,59.986,1467793803,"201051344000648","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,470807.3,470807.3,37642,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467793870,719540.00
07/06/2016 04:30,2,0.000,ALERT,212.83,301.47,59.986,1467793803,"201051344000569","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,480862.2,480862.2,37267,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793872,719541.00
07/06/2016 04:30,2,0.000,ALERT,212.83,301.17,60.007,1467793803,"201051344000983","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,472578.8,472578.8,37760,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793874,719542.00
07/06/2016 04:30,2,0.000,ALERT,212.83,300.57,59.991,1467793803,"201051344001158","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,466059.7,466059.7,38026,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793876,719543.00
07/06/2016 04:30,2,0.000,ALERT,213.29,301.17,60.028,1467793803,"201051344000576","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,473318.7,473318.7,37426,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793878,719544.00
07/06/2016 04:30,2,0.000,ALERT,212.16,299.67,59.986,1467793803,"274151322000087","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,696433.0,696433.0,31198,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467793879,719545.00
07/06/2016 04:45,2,0.000,ALERT,213.29,301.47,59.981,1467794704,"201051344000645","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,472903.4,472903.4,37554,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794706,719546.00
07/06/2016 04:45,2,0.000,ALERT,212.61,300.57,60.018,1467794704,"274151322000085","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,724459.1,724459.1,31066,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794707,719547.00
07/06/2016 04:45,2,0.000,ALERT,213.29,300.87,59.959,1467794704,"201051344000633","219011344069620",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,464066.7,464066.7,38045,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467794709,719548.00
07/06/2016 04:45,2,0.000,ALERT,212.83,301.17,59.991,1467794704,"201051344000469","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,465965.5,465965.5,37981,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467794711,719549.00
07/06/2016 04:45,2,0.000,ALERT,212.38,300.57,59.981,1467794704,"201051344000646","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,468100.2,468100.2,42531,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794713,719550.00
07/06/2016 04:45,2,0.000,ALERT,212.16,301.17,60.018,1467794704,"274151322000052","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,740611.6,740611.6,31299,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794714,719551.00
07/06/2016 04:45,2,0.000,ALERT,213.06,300.87,59.986,1467794704,"201051344000585","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,476046.7,476046.7,42533,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794716,719552.00
07/06/2016 04:45,2,0.000,ALERT,212.83,300.87,59.986,1467794704,"201051344001230","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,471603.4,471603.4,42343,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794718,719553.00
07/06/2016 04:45,2,0.000,ALERT,213.29,301.47,59.986,1467794704,"201051344000582","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,464716.0,464716.0,42480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794720,719554.00
07/06/2016 04:45,2,0.000,ALERT,212.61,300.87,59.981,1467794704,"201051344000955","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,477689.5,477689.5,42433,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794722,719555.00
07/06/2016 04:45,2,0.000,ALERT,212.38,299.97,59.986,1467794704,"274151322000094","219011344069620",0.00,19.30,0,297.87,300.87,0.0,0.0,0.000,602423.5,602423.5,32430,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794723,719556.00
07/06/2016 04:45,2,0.000,ALERT,212.83,301.77,59.981,1467794704,"201051344000579","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,479903.4,479903.4,18047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794725,719557.00
07/06/2016 04:45,2,0.000,ALERT,212.83,301.17,59.986,1467794704,"201051344000890","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,474926.4,474926.4,42441,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794727,719558.00
07/06/2016 04:45,2,0.000,ALERT,212.83,300.57,59.975,1467794704,"201051344000438","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,476687.2,476687.2,42447,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794729,719559.00
07/06/2016 04:45,2,0.000,ALERT,213.06,299.97,59.991,1467794704,"201051344000417","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,468700.9,468700.9,42600,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794731,719560.00
07/06/2016 04:45,2,0.000,ALERT,212.38,300.87,59.944,1467794704,"274151322000083","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,733939.2,733939.2,31379,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794732,719561.00
07/06/2016 04:45,2,0.000,ALERT,212.83,300.57,59.986,1467794704,"274151322000076","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,782182.9,782182.9,31385,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794735,719562.00
07/06/2016 04:45,2,0.000,ALERT,212.83,302.07,59.986,1467794704,"201051344000868","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,464912.9,464912.9,37700,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794737,719563.00
07/06/2016 04:45,2,0.000,ALERT,212.38,301.47,59.981,1467794704,"274151322000095","219011344069620",0.00,19.00,0,299.37,302.37,0.0,0.0,0.000,774198.7,774198.7,31296,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794739,719564.00
07/06/2016 04:45,2,0.000,ALERT,212.61,301.17,59.986,1467794704,"201051344000988","219011344069620",0.00,18.70,0,296.36,302.37,0.0,0.0,0.000,461666.6,461666.6,37990,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794741,719565.00
07/06/2016 04:45,2,0.000,ALERT,212.83,299.97,59.991,1467794704,"201051344001025","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,475449.6,475449.6,42491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794743,719566.00
07/06/2016 04:45,2,0.000,ALERT,212.83,301.47,59.991,1467794704,"201051344000458","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,472498.5,472498.5,37912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467794744,719567.00
07/06/2016 04:45,2,0.000,ALERT,213.51,301.47,60.028,1467794704,"201051344000853","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,471486.6,471486.6,37521,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794746,719568.00
07/06/2016 04:45,2,0.000,ALERT,213.29,300.87,59.981,1467794704,"201051344000685","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,476040.3,476040.3,42365,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467794748,719569.00
07/06/2016 04:45,2,0.000,ALERT,213.06,300.27,59.975,1467794704,"201051344000917","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,472931.8,472931.8,42355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794750,719570.00
07/06/2016 04:45,2,0.000,ALERT,213.29,300.87,59.981,1467794704,"201051344001145","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,478092.3,478092.3,42209,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794752,719571.00
07/06/2016 04:45,2,0.000,ALERT,213.06,299.97,59.933,1467794704,"201051344000651","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,470773.5,470773.5,42551,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794753,719572.00
07/06/2016 04:45,2,0.000,ACTIVE_NO_POWER,211.93,300.27,59.970,1467794704,"274151322000088","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,708365.9,708365.9,31031,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467794755,719573.00
07/06/2016 04:45,2,0.000,ALERT,213.06,299.67,59.975,1467794704,"274151322000068","219011344069620",0.00,20.00,0,297.57,300.57,0.0,0.0,0.000,602412.2,602412.2,32640,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794757,719574.00
07/06/2016 04:45,2,0.000,ALERT,212.83,300.87,59.981,1467794704,"201051344001135","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,466769.5,466769.5,42481,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794759,719575.00
07/06/2016 04:45,2,0.000,ALERT,212.61,302.07,59.970,1467794704,"201051344000594","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,476588.2,476588.2,37956,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794761,719576.00
07/06/2016 04:45,2,0.000,ALERT,213.06,300.57,59.975,1467794704,"201051344001203","219011344069620",0.00,18.70,0,298.77,303.88,0.0,0.0,0.000,474283.4,474283.4,42527,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794763,719577.00
07/06/2016 04:45,2,0.000,ALERT,212.38,300.87,59.965,1467794704,"274151322000054","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,723333.1,723333.1,31060,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794764,719578.00
07/06/2016 04:45,2,0.000,ALERT,213.06,301.47,59.975,1467794704,"201051344000867","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,463993.2,463993.2,37964,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794766,719579.00
07/06/2016 04:45,2,0.000,ALERT,213.06,300.87,59.975,1467794704,"201051344001093","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,472357.2,472357.2,42416,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794768,719580.00
07/06/2016 04:45,2,0.000,ALERT,212.83,301.47,59.981,1467794704,"201051344000900","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,480014.2,480014.2,37346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467794770,719581.00
07/06/2016 04:45,2,0.000,ALERT,213.06,300.87,59.933,1467794704,"201051344000648","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,470807.3,470807.3,37644,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794772,719582.00
07/06/2016 04:45,2,0.000,ALERT,213.06,302.07,59.965,1467794704,"201051344000569","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,480862.2,480862.2,37269,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794773,719583.00
07/06/2016 04:45,2,0.000,ALERT,213.06,302.07,59.975,1467794704,"201051344000983","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,472578.8,472578.8,37762,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467794775,719584.00
07/06/2016 04:45,2,0.000,ALERT,213.06,301.17,59.975,1467794704,"201051344001158","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,466059.7,466059.7,38028,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794777,719585.00
07/06/2016 04:45,2,0.000,ALERT,213.51,302.07,59.981,1467794704,"201051344000576","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,473318.7,473318.7,37428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467794779,719586.00
07/06/2016 04:45,2,0.000,ALERT,212.61,299.97,59.959,1467794704,"274151322000087","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,696433.0,696433.0,31200,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467794781,719587.00
07/06/2016 05:00,2,0.000,ALERT,212.83,300.87,60.007,1467795603,"201051344000645","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,472903.4,472903.4,37556,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467795605,719588.00
07/06/2016 05:00,2,0.000,ALERT,212.16,299.97,60.007,1467795603,"274151322000085","219011344069620",0.00,19.80,0,299.07,302.07,0.0,0.0,0.000,724459.1,724459.1,31068,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467795607,719589.00
07/06/2016 05:00,2,0.000,ALERT,212.83,300.57,59.986,1467795603,"201051344000633","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,464066.7,464066.7,38047,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795609,719590.00
07/06/2016 05:00,2,0.000,ALERT,212.38,300.87,59.996,1467795603,"201051344000469","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,465965.5,465965.5,37983,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795611,719591.00
07/06/2016 05:00,2,0.000,ALERT,212.16,300.57,59.996,1467795603,"201051344000646","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,468100.2,468100.2,42533,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795612,719592.00
07/06/2016 05:00,2,0.000,ALERT,211.70,299.97,60.002,1467795603,"274151322000052","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,740611.6,740611.6,31301,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795614,719593.00
07/06/2016 05:00,2,0.000,ALERT,212.61,300.57,60.018,1467795603,"201051344000585","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,476046.7,476046.7,42535,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795616,719594.00
07/06/2016 05:00,2,0.000,ALERT,212.38,300.87,60.023,1467795603,"201051344001230","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,471603.4,471603.4,42345,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795618,719595.00
07/06/2016 05:00,2,0.000,ALERT,213.06,301.47,60.012,1467795603,"201051344000582","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,464716.0,464716.0,42482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795619,719596.00
07/06/2016 05:00,2,0.000,ALERT,211.93,300.27,60.018,1467795603,"201051344000955","219011344069620",0.00,19.30,0,299.07,302.07,0.0,0.0,0.000,477689.5,477689.5,42435,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795621,719597.00
07/06/2016 05:00,2,0.000,ALERT,211.93,299.67,60.034,1467795603,"274151322000094","219011344069620",0.00,19.50,0,298.47,301.47,0.0,0.0,0.000,602423.5,602423.5,32432,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795623,719598.00
07/06/2016 05:00,2,0.000,ALERT,212.16,301.17,60.012,1467795603,"201051344000579","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,479903.4,479903.4,18049,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795625,719599.00
07/06/2016 05:00,2,0.000,ALERT,212.16,300.57,60.012,1467795603,"201051344000890","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,474926.4,474926.4,42443,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795627,719600.00
07/06/2016 05:00,2,0.000,ALERT,212.61,300.57,60.012,1467795603,"201051344000438","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,476687.2,476687.2,42449,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795628,719601.00
07/06/2016 05:00,2,0.000,ALERT,212.38,299.67,60.012,1467795603,"201051344000417","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,468700.9,468700.9,42602,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795630,719602.00
07/06/2016 05:00,2,0.000,ALERT,211.93,300.27,60.002,1467795603,"274151322000083","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,733939.2,733939.2,31381,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795632,719603.00
07/06/2016 05:00,2,0.000,ALERT,212.38,300.57,59.996,1467795603,"274151322000076","219011344069620",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,782182.9,782182.9,31387,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795634,719604.00
07/06/2016 05:00,2,0.000,ALERT,212.38,301.77,60.007,1467795603,"201051344000868","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,464912.9,464912.9,37702,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795636,719605.00
07/06/2016 05:00,2,0.000,ALERT,211.93,301.47,59.996,1467795603,"274151322000095","219011344069620",0.00,19.30,0,299.97,302.98,0.0,0.0,0.000,774198.7,774198.7,31298,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795637,719606.00
07/06/2016 05:00,2,0.000,ALERT,212.38,301.17,60.007,1467795603,"201051344000988","219011344069620",0.00,19.00,0,296.96,302.98,0.0,0.0,0.000,461666.6,461666.6,37992,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467795639,719607.00
07/06/2016 05:00,2,0.000,ALERT,212.16,299.97,60.002,1467795603,"201051344001025","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,475449.6,475449.6,42493,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795641,719608.00
07/06/2016 05:00,2,0.000,ALERT,212.38,301.17,60.002,1467795603,"201051344000458","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,472498.5,472498.5,37914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795643,719609.00
07/06/2016 05:00,2,0.000,ALERT,213.06,300.57,60.007,1467795603,"201051344000853","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,471486.6,471486.6,37523,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795645,719610.00
07/06/2016 05:00,2,0.000,ALERT,212.83,300.57,59.996,1467795603,"201051344000685","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,476040.3,476040.3,42367,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795647,719611.00
07/06/2016 05:00,2,0.000,ALERT,212.61,299.97,59.996,1467795603,"201051344000917","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,472931.8,472931.8,42357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467795648,719612.00
07/06/2016 05:00,2,0.000,ALERT,212.83,300.87,60.012,1467795603,"201051344001145","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,478092.3,478092.3,42211,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795650,719613.00
07/06/2016 05:00,2,0.000,ALERT,212.38,299.67,60.023,1467795603,"201051344000651","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,470773.5,470773.5,42553,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795652,719614.00
07/06/2016 05:00,2,0.000,ALERT,211.48,300.57,59.991,1467795603,"274151322000088","219011344069620",0.00,20.00,0,298.77,302.07,0.0,0.0,0.000,708365.9,708365.9,31032,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467795654,719615.00
07/06/2016 05:00,2,0.000,ALERT,212.61,299.67,59.996,1467795603,"274151322000068","219011344069620",0.00,20.30,0,298.17,301.17,0.0,0.0,0.000,602412.2,602412.2,32642,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795656,719616.00
07/06/2016 05:00,2,0.000,ALERT,212.16,300.57,59.996,1467795603,"201051344001135","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,466769.5,466769.5,42483,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467795658,719617.00
