ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 05:00,2,0.000,ALERT,212.16,301.77,59.991,1467795603,"201051344000594","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,476588.2,476588.2,37958,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795660,719618.00
07/06/2016 05:00,2,0.000,ALERT,212.38,299.97,59.991,1467795603,"201051344001203","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,474283.4,474283.4,42529,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795661,719619.00
07/06/2016 05:00,2,0.000,ALERT,211.93,300.57,59.986,1467795603,"274151322000054","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,723333.1,723333.1,31062,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467795663,719620.00
07/06/2016 05:00,2,0.000,ALERT,212.61,300.87,59.986,1467795603,"201051344000867","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,463993.2,463993.2,37966,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795665,719621.00
07/06/2016 05:00,2,0.000,ALERT,212.61,300.57,59.991,1467795603,"201051344001093","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,472357.2,472357.2,42418,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795667,719622.00
07/06/2016 05:00,2,0.000,ALERT,212.38,301.17,59.991,1467795603,"201051344000900","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,480014.2,480014.2,37348,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795668,719623.00
07/06/2016 05:00,2,0.000,ALERT,212.61,300.57,60.002,1467795603,"201051344000648","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,470807.3,470807.3,37646,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795670,719624.00
07/06/2016 05:00,2,0.000,ALERT,212.38,301.47,59.991,1467795603,"201051344000569","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,480862.2,480862.2,37271,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795672,719625.00
07/06/2016 05:00,2,0.000,ALERT,212.38,301.47,59.996,1467795603,"201051344000983","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,472578.8,472578.8,37764,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795674,719626.00
07/06/2016 05:00,2,0.000,ALERT,212.38,300.87,60.002,1467795603,"201051344001158","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,466059.7,466059.7,38030,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795676,719627.00
07/06/2016 05:00,2,0.000,ALERT,212.83,301.47,59.996,1467795603,"201051344000576","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,473318.7,473318.7,37430,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467795677,719628.00
07/06/2016 05:00,2,0.000,ALERT,212.16,299.67,59.996,1467795603,"274151322000087","219011344069620",0.00,20.30,0,298.47,301.47,0.0,0.0,0.000,696433.0,696433.0,31202,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467795679,719629.00
07/06/2016 05:15,2,0.000,ALERT,212.61,300.57,60.002,1467796503,"201051344000645","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,472903.4,472903.4,37558,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467796505,719630.00
07/06/2016 05:15,2,0.000,ALERT,211.70,299.97,59.991,1467796503,"274151322000085","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,724459.1,724459.1,31070,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796507,719631.00
07/06/2016 05:15,2,0.000,ALERT,212.61,300.27,60.012,1467796503,"201051344000633","219011344069620",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,464066.7,464066.7,38049,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467796509,719632.00
07/06/2016 05:15,2,0.000,ALERT,212.16,300.57,59.986,1467796503,"201051344000469","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,465965.5,465965.5,37985,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467796511,719633.00
07/06/2016 05:15,2,0.000,ALERT,211.93,299.97,59.975,1467796503,"201051344000646","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,468100.2,468100.2,42535,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796512,719634.00
07/06/2016 05:15,2,0.000,ALERT,211.25,299.07,59.991,1467796503,"274151322000052","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,740611.6,740611.6,31303,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796514,719635.00
07/06/2016 05:15,2,0.000,ALERT,212.16,299.97,59.986,1467796503,"201051344000585","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,476046.7,476046.7,42537,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467796516,719636.00
07/06/2016 05:15,2,0.000,ALERT,212.16,300.27,59.991,1467796503,"201051344001230","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,471603.4,471603.4,42347,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796518,719637.00
07/06/2016 05:15,2,0.000,ALERT,212.61,300.87,59.996,1467796503,"201051344000582","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,464716.0,464716.0,42484,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467796520,719638.00
07/06/2016 05:15,2,0.000,ALERT,211.93,299.97,60.018,1467796503,"201051344000955","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,477689.5,477689.5,42437,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467796522,719639.00
07/06/2016 05:15,2,0.000,ALERT,211.70,299.07,59.991,1467796503,"274151322000094","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,602423.5,602423.5,32434,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796523,719640.00
07/06/2016 05:15,2,0.000,ALERT,212.16,301.17,60.002,1467796503,"201051344000579","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,479903.4,479903.4,18051,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796525,719641.00
07/06/2016 05:15,2,0.000,ALERT,212.16,300.27,59.970,1467796503,"201051344000890","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,474926.4,474926.4,42445,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796527,719642.00
07/06/2016 05:15,2,0.000,ALERT,212.38,299.97,59.991,1467796503,"201051344000438","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,476687.2,476687.2,42451,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796529,719643.00
07/06/2016 05:15,2,0.000,ALERT,212.38,299.07,59.986,1467796503,"201051344000417","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,468700.9,468700.9,42604,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796531,719644.00
07/06/2016 05:15,2,0.000,ALERT,211.48,299.97,59.986,1467796503,"274151322000083","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,733939.2,733939.2,31383,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796532,719645.00
07/06/2016 05:15,2,0.000,ALERT,212.16,299.37,59.986,1467796503,"274151322000076","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,782182.9,782182.9,31389,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796534,719646.00
07/06/2016 05:15,2,0.000,ALERT,211.93,301.17,59.949,1467796503,"201051344000868","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,464912.9,464912.9,37704,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796536,719647.00
07/06/2016 05:15,2,0.000,ALERT,211.70,300.57,59.991,1467796503,"274151322000095","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,774198.7,774198.7,31300,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796538,719648.00
07/06/2016 05:15,2,0.000,ALERT,211.93,300.27,59.981,1467796503,"201051344000988","219011344069620",0.00,19.50,0,296.36,302.37,0.0,0.0,0.000,461666.6,461666.6,37994,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467796540,719649.00
07/06/2016 05:15,2,0.000,ALERT,212.16,299.37,59.991,1467796503,"201051344001025","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,475449.6,475449.6,42495,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796542,719650.00
07/06/2016 05:15,2,0.000,ALERT,211.93,300.57,59.991,1467796503,"201051344000458","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,472498.5,472498.5,37916,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796543,719651.00
07/06/2016 05:15,2,0.000,ALERT,212.61,300.27,59.991,1467796503,"201051344000853","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,471486.6,471486.6,37525,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796545,719652.00
07/06/2016 05:15,2,0.000,ALERT,212.61,299.97,60.007,1467796503,"201051344000685","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,476040.3,476040.3,42369,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796547,719653.00
07/06/2016 05:15,2,0.000,ALERT,212.38,299.37,59.970,1467796503,"201051344000917","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,472931.8,472931.8,42359,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796549,719654.00
07/06/2016 05:15,2,0.000,ALERT,212.61,299.97,59.981,1467796503,"201051344001145","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,478092.3,478092.3,42213,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796551,719655.00
07/06/2016 05:15,2,0.000,ALERT,212.38,299.37,59.981,1467796503,"201051344000651","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,470773.5,470773.5,42555,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796553,719656.00
07/06/2016 05:15,2,0.000,ALERT,211.25,299.97,59.975,1467796503,"274151322000088","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,708365.9,708365.9,31034,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796554,719657.00
07/06/2016 05:15,2,0.000,ALERT,212.16,298.77,59.975,1467796503,"274151322000068","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,602412.2,602412.2,32644,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796556,719658.00
07/06/2016 05:15,2,0.000,ALERT,211.93,299.67,59.981,1467796503,"201051344001135","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,466769.5,466769.5,42485,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796558,719659.00
07/06/2016 05:15,2,0.000,ALERT,211.93,301.17,59.986,1467796503,"201051344000594","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,476588.2,476588.2,37960,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467796560,719660.00
07/06/2016 05:15,2,0.000,ALERT,212.38,299.67,59.975,1467796503,"201051344001203","219011344069620",0.00,19.50,0,298.17,303.58,0.0,0.0,0.000,474283.4,474283.4,42531,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796561,719661.00
07/06/2016 05:15,2,0.000,ALERT,211.48,299.97,60.007,1467796503,"274151322000054","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,723333.1,723333.1,31064,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796563,719662.00
07/06/2016 05:15,2,0.000,ALERT,212.38,300.27,59.981,1467796503,"201051344000867","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,463993.2,463993.2,37968,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467796565,719663.00
07/06/2016 05:15,2,0.000,ALERT,212.16,299.67,59.981,1467796503,"201051344001093","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,472357.2,472357.2,42420,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796567,719664.00
07/06/2016 05:15,2,0.000,ALERT,211.93,300.57,59.991,1467796503,"201051344000900","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,480014.2,480014.2,37350,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796569,719665.00
07/06/2016 05:15,2,0.000,ALERT,212.38,299.67,59.981,1467796503,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,470807.3,470807.3,37648,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796571,719666.00
07/06/2016 05:15,2,0.000,ALERT,211.93,300.87,59.975,1467796503,"201051344000569","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,480862.2,480862.2,37273,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796572,719667.00
07/06/2016 05:15,2,0.000,ALERT,212.16,300.57,60.002,1467796503,"201051344000983","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,472578.8,472578.8,37766,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467796574,719668.00
07/06/2016 05:15,2,0.000,ALERT,211.93,299.97,59.991,1467796503,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,466059.7,466059.7,38032,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796576,719669.00
07/06/2016 05:15,2,0.000,ALERT,212.38,300.87,59.981,1467796503,"201051344000576","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,473318.7,473318.7,37432,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467796578,719670.00
07/06/2016 05:15,2,0.000,ALERT,211.93,299.67,59.954,1467796503,"274151322000087","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,696433.0,696433.0,31204,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467796580,719671.00
07/06/2016 05:30,2,0.000,ALERT,212.38,299.97,59.981,1467797403,"201051344000645","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,472903.4,472903.4,37560,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797405,719672.00
07/06/2016 05:30,2,0.000,ALERT,211.48,299.07,59.965,1467797403,"274151322000085","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,724459.1,724459.1,31072,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797407,719673.00
07/06/2016 05:30,2,0.000,ALERT,212.38,299.67,60.023,1467797403,"201051344000633","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,464066.7,464066.7,38051,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797409,719674.00
07/06/2016 05:30,2,0.000,ALERT,211.93,299.67,59.975,1467797403,"201051344000469","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,465965.5,465965.5,37987,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797411,719675.00
07/06/2016 05:30,2,0.000,ALERT,211.48,299.07,59.970,1467797403,"201051344000646","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,468100.2,468100.2,42537,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797413,719676.00
07/06/2016 05:30,2,0.000,ALERT,211.25,298.77,59.996,1467797403,"274151322000052","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,740611.6,740611.6,31305,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467797414,719677.00
07/06/2016 05:30,2,0.000,ALERT,212.16,299.37,59.944,1467797403,"201051344000585","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,476046.7,476046.7,42539,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797416,719678.00
07/06/2016 05:30,2,0.000,ALERT,211.93,299.67,59.991,1467797403,"201051344001230","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,471603.4,471603.4,42349,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467797418,719679.00
07/06/2016 05:30,2,0.000,ALERT,212.38,299.97,59.975,1467797403,"201051344000582","219011344069620",0.00,19.80,0,298.77,302.07,0.0,0.0,0.000,464716.0,464716.0,42486,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467797420,719680.00
07/06/2016 05:30,2,0.000,ALERT,211.70,299.37,59.975,1467797403,"201051344000955","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,477689.5,477689.5,42439,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467797421,719681.00
07/06/2016 05:30,2,0.000,ALERT,211.70,298.77,59.965,1467797403,"274151322000094","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,602423.5,602423.5,32436,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797423,719682.00
07/06/2016 05:30,2,0.000,ALERT,211.93,300.27,59.975,1467797403,"201051344000579","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,479903.4,479903.4,18053,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797425,719683.00
07/06/2016 05:30,2,0.000,ALERT,211.93,299.67,59.970,1467797403,"201051344000890","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,474926.4,474926.4,42447,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797427,719684.00
07/06/2016 05:30,2,0.000,ALERT,212.16,299.37,59.965,1467797403,"201051344000438","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,476687.2,476687.2,42453,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467797429,719685.00
07/06/2016 05:30,2,0.000,ALERT,212.16,298.47,59.981,1467797403,"201051344000417","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,468700.9,468700.9,42606,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467797430,719686.00
07/06/2016 05:30,2,0.000,ALERT,211.48,299.67,59.965,1467797403,"274151322000083","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,733939.2,733939.2,31385,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797432,719687.00
07/06/2016 05:30,2,0.000,ALERT,212.16,299.07,59.959,1467797403,"274151322000076","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,782182.9,782182.9,31391,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467797434,719688.00
07/06/2016 05:30,2,0.000,ALERT,211.93,300.57,59.970,1467797403,"201051344000868","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,464912.9,464912.9,37706,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797436,719689.00
07/06/2016 05:30,2,0.000,ALERT,211.48,300.57,59.959,1467797403,"274151322000095","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,774198.7,774198.7,31302,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467797438,719690.00
07/06/2016 05:30,2,0.000,ALERT,211.93,299.97,59.965,1467797403,"201051344000988","219011344069620",0.00,20.00,0,295.76,301.77,0.0,0.0,0.000,461666.6,461666.6,37996,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797440,719691.00
07/06/2016 05:30,2,0.000,ALERT,211.93,298.77,59.954,1467797403,"201051344001025","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,475449.6,475449.6,42497,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797442,719692.00
07/06/2016 05:30,2,0.000,ALERT,211.93,300.27,59.970,1467797403,"201051344000458","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,472498.5,472498.5,37918,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467797444,719693.00
07/06/2016 05:30,2,0.000,ALERT,212.61,299.67,59.970,1467797403,"201051344000853","219011344069620",0.00,19.80,0,298.77,302.07,0.0,0.0,0.000,471486.6,471486.6,37527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797445,719694.00
07/06/2016 05:30,2,0.000,ALERT,212.16,299.07,59.965,1467797403,"201051344000685","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,476040.3,476040.3,42371,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467797447,719695.00
07/06/2016 05:30,2,0.000,ALERT,212.16,298.77,59.970,1467797403,"201051344000917","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,472931.8,472931.8,42361,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797449,719696.00
07/06/2016 05:30,2,0.000,ALERT,212.16,299.37,59.965,1467797403,"201051344001145","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,478092.3,478092.3,42215,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797451,719697.00
07/06/2016 05:30,2,0.000,ALERT,212.16,298.77,60.007,1467797403,"201051344000651","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,470773.5,470773.5,42557,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797453,719698.00
07/06/2016 05:30,2,0.000,ALERT,211.03,299.37,59.959,1467797403,"274151322000088","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,708365.9,708365.9,31036,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797455,719699.00
07/06/2016 05:30,2,0.000,ALERT,212.16,298.77,59.970,1467797403,"274151322000068","219011344069620",0.00,21.00,0,296.96,299.97,0.0,0.0,0.000,602412.2,602412.2,32646,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797457,719700.00
07/06/2016 05:30,2,0.000,ALERT,211.70,299.37,59.922,1467797403,"201051344001135","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,466769.5,466769.5,42487,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467797458,719701.00
07/06/2016 05:30,2,0.000,ALERT,211.70,300.57,59.959,1467797403,"201051344000594","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,476588.2,476588.2,37962,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797460,719702.00
07/06/2016 05:30,2,0.000,ALERT,212.16,299.07,59.965,1467797403,"201051344001203","219011344069620",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,474283.4,474283.4,42533,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797462,719703.00
07/06/2016 05:30,2,0.000,ALERT,211.48,299.67,59.965,1467797403,"274151322000054","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,723333.1,723333.1,31066,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797464,719704.00
07/06/2016 05:30,2,0.000,ALERT,212.38,299.97,59.965,1467797403,"201051344000867","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,463993.2,463993.2,37970,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467797466,719705.00
07/06/2016 05:30,2,0.000,ALERT,211.93,299.37,59.933,1467797403,"201051344001093","219011344069620",0.00,20.70,0,297.87,301.17,0.0,0.0,0.000,472357.2,472357.2,42422,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797467,719706.00
07/06/2016 05:30,2,0.000,ALERT,211.93,300.27,59.959,1467797403,"201051344000900","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,480014.2,480014.2,37352,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797469,719707.00
07/06/2016 05:30,2,0.000,ALERT,212.16,299.37,59.933,1467797403,"201051344000648","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,470807.3,470807.3,37650,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467797471,719708.00
07/06/2016 05:30,2,0.000,ALERT,211.93,300.57,59.959,1467797403,"201051344000569","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,480862.2,480862.2,37275,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797473,719709.00
07/06/2016 05:30,2,0.000,ALERT,211.93,300.27,59.959,1467797403,"201051344000983","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,472578.8,472578.8,37768,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467797475,719710.00
07/06/2016 05:30,2,0.000,ALERT,211.93,299.67,59.959,1467797403,"201051344001158","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,466059.7,466059.7,38034,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797477,719711.00
07/06/2016 05:30,2,0.000,ALERT,212.61,300.57,59.949,1467797403,"201051344000576","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,473318.7,473318.7,37434,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467797479,719712.00
07/06/2016 05:30,2,0.000,ALERT,211.48,298.77,59.959,1467797403,"274151322000087","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,696433.0,696433.0,31206,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467797480,719713.00
07/06/2016 05:45,2,0.000,ALERT,211.70,299.07,59.949,1467798303,"201051344000645","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,472903.4,472903.4,37562,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798305,719714.00
07/06/2016 05:45,2,0.000,ALERT,210.80,297.57,60.018,1467798303,"274151322000085","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,724459.1,724459.1,31074,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798307,719715.00
07/06/2016 05:45,2,0.000,ALERT,211.70,298.47,59.981,1467798303,"201051344000633","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,464066.7,464066.7,38053,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467798309,719716.00
07/06/2016 05:45,2,0.000,ALERT,211.48,298.77,59.981,1467798303,"201051344000469","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,465965.5,465965.5,37989,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798311,719717.00
07/06/2016 05:45,2,0.000,ALERT,210.57,297.87,59.975,1467798303,"201051344000646","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,468100.2,468100.2,42539,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798312,719718.00
07/06/2016 05:45,2,0.000,ALERT,210.57,297.57,60.002,1467798303,"274151322000052","219011344069620",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,740611.6,740611.6,31307,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798314,719719.00
07/06/2016 05:45,2,0.000,ALERT,211.25,298.47,59.986,1467798303,"201051344000585","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,476046.7,476046.7,42541,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467798316,719720.00
07/06/2016 05:45,2,0.000,ALERT,210.57,297.87,59.991,1467798303,"201051344001230","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,471603.4,471603.4,42351,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798318,719721.00
07/06/2016 05:45,2,0.000,ALERT,211.48,298.77,60.023,1467798303,"201051344000582","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,464716.0,464716.0,42488,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798320,719722.00
07/06/2016 05:45,2,0.000,ALERT,210.80,298.17,59.991,1467798303,"201051344000955","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,477689.5,477689.5,42441,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798322,719723.00
07/06/2016 05:45,2,0.000,ALERT,210.80,296.96,59.965,1467798303,"274151322000094","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,602423.5,602423.5,32438,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798323,719724.00
07/06/2016 05:45,2,0.000,ALERT,211.25,299.37,59.981,1467798303,"201051344000579","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,479903.4,479903.4,18055,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467798325,719725.00
07/06/2016 05:45,2,0.000,ALERT,211.03,298.77,59.938,1467798303,"201051344000890","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,474926.4,474926.4,42449,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467798327,719726.00
07/06/2016 05:45,2,0.000,ALERT,211.03,297.87,59.933,1467798303,"201051344000438","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,476687.2,476687.2,42455,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798329,719727.00
07/06/2016 05:45,2,0.000,ALERT,211.03,297.26,59.991,1467798303,"201051344000417","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,468700.9,468700.9,42608,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798331,719728.00
07/06/2016 05:45,2,0.000,ALERT,210.57,297.87,59.991,1467798303,"274151322000083","219011344069620",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,733939.2,733939.2,31387,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798332,719729.00
07/06/2016 05:45,2,0.000,ALERT,211.03,297.87,59.986,1467798303,"274151322000076","219011344069620",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,782182.9,782182.9,31393,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798334,719730.00
07/06/2016 05:45,2,0.000,ALERT,211.03,299.67,60.012,1467798303,"201051344000868","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,464912.9,464912.9,37708,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798336,719731.00
07/06/2016 05:45,2,0.000,ALERT,210.57,298.47,59.996,1467798303,"274151322000095","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,774198.7,774198.7,31304,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798338,719732.00
07/06/2016 05:45,2,0.000,ALERT,210.80,298.47,59.986,1467798303,"201051344000988","219011344069620",0.00,20.30,0,295.46,301.47,0.0,0.0,0.000,461666.6,461666.6,37998,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467798340,719733.00
07/06/2016 05:45,2,0.000,ALERT,210.80,297.26,59.981,1467798303,"201051344001025","219011344069620",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,475449.6,475449.6,42499,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798342,719734.00
07/06/2016 05:45,2,0.000,ALERT,211.03,299.07,60.012,1467798303,"201051344000458","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,472498.5,472498.5,37920,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798343,719735.00
07/06/2016 05:45,2,0.000,ALERT,211.70,298.77,59.970,1467798303,"201051344000853","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,471486.6,471486.6,37529,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467798345,719736.00
07/06/2016 05:45,2,0.000,ALERT,211.25,297.87,59.986,1467798303,"201051344000685","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,476040.3,476040.3,42373,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798347,719737.00
07/06/2016 05:45,2,0.000,ALERT,211.03,297.26,59.981,1467798303,"201051344000917","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,472931.8,472931.8,42363,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798349,719738.00
07/06/2016 05:45,2,0.000,ALERT,211.25,298.17,59.981,1467798303,"201051344001145","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,478092.3,478092.3,42217,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798351,719739.00
07/06/2016 05:45,2,0.000,ALERT,211.03,297.26,59.986,1467798303,"201051344000651","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,470773.5,470773.5,42559,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798353,719740.00
07/06/2016 05:45,2,0.000,ALERT,209.90,296.96,59.975,1467798303,"274151322000088","219011344069620",0.00,21.30,0,295.16,300.57,0.0,0.0,0.000,708365.9,708365.9,31038,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798354,719741.00
07/06/2016 05:45,2,0.000,ALERT,210.80,296.36,60.018,1467798303,"274151322000068","219011344069620",0.00,21.50,0,294.56,299.97,0.0,0.0,0.000,602412.2,602412.2,32648,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798356,719742.00
07/06/2016 05:45,2,0.000,ALERT,210.57,297.87,59.975,1467798303,"201051344001135","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,466769.5,466769.5,42489,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798358,719743.00
07/06/2016 05:45,2,0.000,ALERT,210.80,299.07,59.986,1467798303,"201051344000594","219011344069620",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,476588.2,476588.2,37964,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798360,719744.00
07/06/2016 05:45,2,0.000,ALERT,211.03,297.57,59.975,1467798303,"201051344001203","219011344069620",0.00,20.00,0,296.66,302.37,0.0,0.0,0.000,474283.4,474283.4,42535,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798362,719745.00
07/06/2016 05:45,2,0.000,ALERT,210.12,297.87,59.970,1467798303,"274151322000054","219011344069620",0.00,21.50,0,295.46,301.17,0.0,0.0,0.000,723333.1,723333.1,31068,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467798364,719746.00
07/06/2016 05:45,2,0.000,ALERT,211.25,298.47,59.981,1467798303,"201051344000867","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,463993.2,463993.2,37972,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467798366,719747.00
07/06/2016 05:45,2,0.000,ALERT,211.03,297.87,60.018,1467798303,"201051344001093","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,472357.2,472357.2,42424,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467798367,719748.00
07/06/2016 05:45,2,0.000,ALERT,210.80,298.47,59.975,1467798303,"201051344000900","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,480014.2,480014.2,37354,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798369,719749.00
07/06/2016 05:45,2,0.000,ALERT,211.25,297.87,59.981,1467798303,"201051344000648","219011344069620",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,470807.3,470807.3,37652,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798371,719750.00
07/06/2016 05:45,2,0.000,ALERT,211.03,299.07,59.975,1467798303,"201051344000569","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,480862.2,480862.2,37277,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798373,719751.00
07/06/2016 05:45,2,0.000,ALERT,211.03,298.77,59.965,1467798303,"201051344000983","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,472578.8,472578.8,37770,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798375,719752.00
07/06/2016 05:45,2,0.000,ALERT,211.03,297.87,59.970,1467798303,"201051344001158","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,466059.7,466059.7,38036,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798377,719753.00
07/06/2016 05:45,2,0.000,ALERT,211.25,298.47,59.975,1467798303,"201051344000576","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,473318.7,473318.7,37436,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798378,719754.00
07/06/2016 05:45,2,0.000,ALERT,210.57,296.96,59.970,1467798303,"274151322000087","219011344069620",0.00,21.50,0,294.56,300.27,0.0,0.0,0.000,696433.0,696433.0,31208,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467798380,719755.00
07/06/2016 06:00,2,0.000,ALERT,211.93,299.97,59.986,1467799203,"201051344000645","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,472903.4,472903.4,37564,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799205,719756.00
07/06/2016 06:00,2,0.000,ALERT,210.57,297.57,59.970,1467799203,"274151322000085","219011344069620",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,724459.1,724459.1,31076,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799207,719757.00
07/06/2016 06:00,2,0.000,ALERT,211.93,299.37,59.975,1467799203,"201051344000633","219011344069620",0.00,20.30,0,295.16,300.87,0.0,0.0,0.000,464066.7,464066.7,38055,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799209,719758.00
07/06/2016 06:00,2,0.000,ALERT,211.48,299.97,59.986,1467799203,"201051344000469","219011344069620",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,465965.5,465965.5,37991,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799211,719759.00
07/06/2016 06:00,2,0.000,ALERT,210.57,298.17,59.970,1467799203,"201051344000646","219011344069620",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,468100.2,468100.2,42541,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467799213,719760.00
07/06/2016 06:00,2,0.000,ALERT,209.90,297.87,59.965,1467799203,"274151322000052","219011344069620",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,740611.6,740611.6,31309,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467799214,719761.00
07/06/2016 06:00,2,0.000,ALERT,210.80,298.47,59.975,1467799203,"201051344000585","219011344069620",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,476046.7,476046.7,42543,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799216,719762.00
