ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 06:00,2,0.000,ALERT,210.57,298.77,59.970,1467799203,"201051344001230","219011344069620",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,471603.4,471603.4,42353,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799218,719763.00
07/06/2016 06:00,2,0.000,ALERT,211.03,299.37,59.975,1467799203,"201051344000582","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,464716.0,464716.0,42490,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799220,719764.00
07/06/2016 06:00,2,0.000,ALERT,210.35,298.77,59.970,1467799203,"201051344000955","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,477689.5,477689.5,42443,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799222,719765.00
07/06/2016 06:00,2,0.000,ALERT,210.12,296.66,59.991,1467799203,"274151322000094","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,602423.5,602423.5,32440,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799224,719766.00
07/06/2016 06:00,2,0.000,ALERT,211.25,300.27,59.975,1467799203,"201051344000579","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,479903.4,479903.4,18057,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799225,719767.00
07/06/2016 06:00,2,0.000,ALERT,210.57,298.47,59.970,1467799203,"201051344000890","219011344069620",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,474926.4,474926.4,42451,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799227,719768.00
07/06/2016 06:00,2,0.000,ALERT,210.80,298.17,59.965,1467799203,"201051344000438","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,476687.2,476687.2,42457,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467799229,719769.00
07/06/2016 06:00,2,0.000,ALERT,210.80,297.57,59.933,1467799203,"201051344000417","219011344069620",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,468700.9,468700.9,42610,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799231,719770.00
07/06/2016 06:00,2,0.000,ALERT,210.35,297.87,59.970,1467799203,"274151322000083","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,733939.2,733939.2,31389,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467799233,719771.00
07/06/2016 06:00,2,0.000,ALERT,210.80,297.26,59.959,1467799203,"274151322000076","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,782182.9,782182.9,31395,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799235,719772.00
07/06/2016 06:00,2,0.000,ALERT,211.48,300.57,59.959,1467799203,"201051344000868","219011344069620",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,464912.9,464912.9,37710,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467799237,719773.00
07/06/2016 06:00,2,0.000,ALERT,210.12,298.47,59.944,1467799203,"274151322000095","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,774198.7,774198.7,31306,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799238,719774.00
07/06/2016 06:00,2,0.000,ALERT,211.48,299.97,59.965,1467799203,"201051344000988","219011344069620",0.00,20.70,0,294.26,301.17,0.0,0.0,0.000,461666.6,461666.6,38000,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799240,719775.00
07/06/2016 06:00,2,0.000,ALERT,210.57,297.87,59.954,1467799203,"201051344001025","219011344069620",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,475449.6,475449.6,42501,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799242,719776.00
07/06/2016 06:00,2,0.000,ALERT,211.25,299.97,59.954,1467799203,"201051344000458","219011344069620",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,472498.5,472498.5,37922,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799244,719777.00
07/06/2016 06:00,2,0.000,ALERT,212.16,299.97,59.949,1467799203,"201051344000853","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,471486.6,471486.6,37531,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799246,719778.00
07/06/2016 06:00,2,0.000,ALERT,211.03,298.47,59.938,1467799203,"201051344000685","219011344069620",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,476040.3,476040.3,42375,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799247,719779.00
07/06/2016 06:00,2,0.000,ALERT,210.57,297.87,59.965,1467799203,"201051344000917","219011344069620",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,472931.8,472931.8,42365,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799249,719780.00
07/06/2016 06:00,2,0.000,ALERT,211.03,298.77,59.944,1467799203,"201051344001145","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,478092.3,478092.3,42219,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799251,719781.00
07/06/2016 06:00,2,0.000,ALERT,210.80,297.57,59.996,1467799203,"201051344000651","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,470773.5,470773.5,42561,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467799253,719782.00
07/06/2016 06:00,2,0.000,ALERT,209.90,297.57,59.917,1467799203,"274151322000088","219011344069620",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,708365.9,708365.9,31040,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799255,719783.00
07/06/2016 06:00,2,0.000,ALERT,211.03,296.66,59.959,1467799203,"274151322000068","219011344069620",0.00,21.80,0,295.16,298.47,0.0,0.0,0.000,602412.2,602412.2,32650,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799257,719784.00
07/06/2016 06:00,2,0.000,ALERT,210.35,298.17,59.981,1467799203,"201051344001135","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,466769.5,466769.5,42491,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799258,719785.00
07/06/2016 06:00,2,0.000,ALERT,211.25,300.27,59.944,1467799203,"201051344000594","219011344069620",0.00,20.30,0,296.36,302.07,0.0,0.0,0.000,476588.2,476588.2,37966,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799260,719786.00
07/06/2016 06:00,2,0.000,ALERT,210.80,298.17,59.970,1467799203,"201051344001203","219011344069620",0.00,20.30,0,295.76,301.77,0.0,0.0,0.000,474283.4,474283.4,42537,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799262,719787.00
07/06/2016 06:00,2,0.000,ALERT,210.12,298.47,59.965,1467799203,"274151322000054","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,723333.1,723333.1,31070,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799264,719788.00
07/06/2016 06:00,2,0.000,ALERT,211.70,299.67,59.975,1467799203,"201051344000867","219011344069620",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,463993.2,463993.2,37974,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467799265,719789.00
07/06/2016 06:00,2,0.000,ALERT,210.80,298.47,59.986,1467799203,"201051344001093","219011344069620",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,472357.2,472357.2,42426,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799267,719790.00
07/06/2016 06:00,2,0.000,ALERT,211.25,299.67,59.959,1467799203,"201051344000900","219011344069620",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,480014.2,480014.2,37356,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467799269,719791.00
07/06/2016 06:00,2,0.000,ALERT,211.70,299.07,59.970,1467799203,"201051344000648","219011344069620",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,470807.3,470807.3,37654,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467799271,719792.00
07/06/2016 06:00,2,0.000,ALERT,211.25,299.97,59.965,1467799203,"201051344000569","219011344069620",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,480862.2,480862.2,37279,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799273,719793.00
07/06/2016 06:00,2,0.000,ALERT,211.48,299.97,59.933,1467799203,"201051344000983","219011344069620",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,472578.8,472578.8,37772,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799275,719794.00
07/06/2016 06:00,2,0.000,ALERT,211.48,299.37,59.986,1467799203,"201051344001158","219011344069620",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,466059.7,466059.7,38038,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799276,719795.00
07/06/2016 06:00,2,0.000,ALERT,211.93,299.97,59.959,1467799203,"201051344000576","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,473318.7,473318.7,37438,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467799278,719796.00
07/06/2016 06:00,2,0.000,ALERT,210.57,297.87,59.965,1467799203,"274151322000087","219011344069620",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,696433.0,696433.0,31210,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467799280,719797.00
07/06/2016 06:15,2,0.094,ALERT,212.16,299.67,59.970,1467800103,"201051344000645","219011344069620",17.04,21.00,0,297.87,310.49,1.6,0.0,0.000,472903.4,472903.4,37566,0,0,0,L,1122011218,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1467800105,719798.00
07/06/2016 06:15,2,0.049,ALERT,210.80,298.17,59.965,1467800103,"274151322000085","219011344069620",15.90,21.50,0,296.06,300.27,0.8,0.0,0.000,724459.1,724459.1,31078,0,0,0,L,1151911521,0,121.55,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1467800107,719799.00
07/06/2016 06:15,2,0.109,ALERT,212.38,299.67,59.981,1467800103,"201051344000633","219011344069620",15.37,20.30,0,296.06,311.39,1.7,0.0,0.000,464066.7,464066.7,38057,0,0,0,L,1122011218,0,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1467800109,719800.00
07/06/2016 06:15,2,0.131,ALERT,211.93,299.97,59.986,1467800103,"201051344000469","219011344069620",16.84,20.00,0,296.96,309.59,2.2,0.2,0.000,465965.5,465965.5,37993,0,0,0,L,1122011218,0,120.42,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1467800111,719801.00
07/06/2016 06:15,2,0.115,ALERT,211.25,299.37,60.018,1467800103,"201051344000646","219011344069620",15.53,20.30,0,295.76,304.78,1.8,0.0,0.000,468100.2,468100.2,42543,0,0,0,L,1122011218,0,121.55,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1467800113,719802.00
07/06/2016 06:15,2,0.072,ALERT,210.80,299.07,59.970,1467800103,"274151322000052","219011344069620",15.78,21.50,0,295.46,300.57,1.2,0.0,0.000,740611.6,740611.6,31311,0,0,0,L,1151911521,0,120.42,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1467800115,719803.00
07/06/2016 06:15,2,0.133,ALERT,211.70,299.37,59.981,1467800103,"201051344000585","219011344069620",15.68,21.00,0,296.06,304.78,2.1,0.1,0.000,476046.7,476046.7,42545,0,0,0,L,1122011218,0,120.88,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1467800116,719804.00
07/06/2016 06:15,2,0.076,ALERT,211.48,299.67,59.970,1467800103,"201051344001230","219011344069620",27.59,20.30,0,296.96,305.68,2.1,0.1,0.000,471603.4,471603.4,42355,0,0,0,L,1122011218,0,121.55,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1467800118,719805.00
07/06/2016 06:15,2,0.111,ALERT,211.93,299.97,60.002,1467800103,"201051344000582","219011344069620",16.56,20.30,0,297.57,305.98,1.9,0.0,0.000,464716.0,464716.0,42492,0,0,0,L,1122011218,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1467800120,719806.00
07/06/2016 06:15,2,0.139,ALERT,211.25,299.37,60.002,1467800103,"201051344000955","219011344069620",15.80,20.70,0,296.36,305.38,2.2,0.2,0.000,477689.5,477689.5,42445,0,0,0,L,1122011218,0,120.88,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1467800122,719807.00
07/06/2016 06:15,2,0.000,ALERT,210.80,297.57,59.970,1467800103,"274151322000094","219011344069620",37.21,21.00,0,295.46,357.98,0.0,0.0,0.000,602423.5,602423.5,32442,0,0,0,L,1151911521,0,120.88,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1467800124,719808.00
07/06/2016 06:15,2,0.145,ALERT,211.70,300.57,60.034,1467800103,"201051344000579","219011344069620",16.86,20.70,0,298.47,310.19,2.5,0.5,0.000,479903.4,479903.4,18059,0,0,0,L,1122011218,0,120.65,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1467800125,719809.00
07/06/2016 06:15,2,0.129,ALERT,211.48,299.67,59.981,1467800103,"201051344000890","219011344069620",17.08,20.70,0,296.66,306.58,2.2,0.2,0.000,474926.4,474926.4,42453,0,0,0,L,1122011218,0,121.33,120.42,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1467800127,719810.00
07/06/2016 06:15,2,0.123,ALERT,211.48,299.07,59.986,1467800103,"201051344000438","219011344069620",16.00,20.30,0,296.66,305.68,2.0,0.0,0.000,476687.2,476687.2,42459,0,0,0,L,1122011218,0,121.55,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1467800129,719811.00
07/06/2016 06:15,2,0.150,ALERT,211.70,298.77,59.991,1467800103,"201051344000417","219011344069620",16.20,20.70,0,295.76,304.78,2.5,0.5,0.000,468700.9,468700.9,42612,0,0,0,L,1122011218,0,121.10,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1467800131,719812.00
07/06/2016 06:15,2,0.051,ALERT,210.80,298.47,59.975,1467800103,"274151322000083","219011344069620",16.40,21.30,0,296.06,300.57,0.8,0.0,0.000,733939.2,733939.2,31391,0,0,0,L,1151911521,0,120.65,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1467800133,719813.00
07/06/2016 06:15,2,0.051,ALERT,211.48,297.87,59.991,1467800103,"274151322000076","219011344069620",17.73,21.30,0,296.06,300.57,0.9,0.0,0.000,782182.9,782182.9,31397,0,0,0,L,1151911521,0,121.10,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1467800135,719814.00
07/06/2016 06:15,2,0.121,ALERT,211.70,300.87,59.991,1467800103,"201051344000868","219011344069620",16.78,20.30,0,298.77,311.69,2.1,0.1,0.000,464912.9,464912.9,37712,0,0,0,L,1122011218,0,120.65,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1467800136,719815.00
07/06/2016 06:15,2,0.043,ALERT,211.03,299.37,59.986,1467800103,"274151322000095","219011344069620",17.22,21.00,0,296.96,300.87,0.7,0.0,0.000,774198.7,774198.7,31308,0,0,0,L,1151911521,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1467800138,719816.00
07/06/2016 06:15,2,0.092,ALERT,211.70,299.97,59.970,1467800103,"201051344000988","219011344069620",17.89,21.00,0,295.46,309.89,1.7,0.0,0.000,461666.6,461666.6,38002,0,0,0,L,1122011218,0,120.65,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1467800140,719817.00
07/06/2016 06:15,2,0.104,ALERT,211.25,298.77,59.991,1467800103,"201051344001025","219011344069620",17.51,20.00,0,296.06,305.68,1.9,0.0,0.000,475449.6,475449.6,42503,0,0,0,L,1122011218,0,121.10,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1467800142,719818.00
07/06/2016 06:15,2,0.111,ALERT,211.93,300.57,59.986,1467800103,"201051344000458","219011344069620",17.53,21.50,0,298.17,310.19,2.0,0.0,0.000,472498.5,472498.5,37924,0,0,0,L,1122011218,0,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1467800144,719819.00
07/06/2016 06:15,2,0.104,ALERT,212.38,299.97,59.938,1467800103,"201051344000853","219011344069620",16.06,20.70,0,297.87,309.89,1.7,0.0,0.000,471486.6,471486.6,37533,0,0,0,L,1122011218,0,121.55,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1467800145,719820.00
07/06/2016 06:15,2,0.088,ALERT,211.93,299.67,59.991,1467800103,"201051344000685","219011344069620",16.56,20.70,0,296.36,305.68,1.5,0.0,0.000,476040.3,476040.3,42377,0,0,0,L,1122011218,0,122.23,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1467800147,719821.00
07/06/2016 06:15,2,0.115,ALERT,211.48,299.07,59.986,1467800103,"201051344000917","219011344069620",15.55,21.50,0,295.16,304.48,1.8,0.0,0.000,472931.8,472931.8,42367,0,0,0,L,1122011218,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1467800149,719822.00
07/06/2016 06:15,2,0.111,ALERT,211.93,299.67,60.034,1467800103,"201051344001145","219011344069620",16.38,20.70,0,296.96,306.58,1.9,0.0,0.000,478092.3,478092.3,42221,0,0,0,L,1122011218,0,121.33,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1467800152,719823.00
07/06/2016 06:15,2,0.113,ALERT,211.70,298.77,59.975,1467800103,"201051344000651","219011344069620",17.37,20.00,0,296.06,304.78,2.0,0.0,0.000,470773.5,470773.5,42563,0,0,0,L,1122011218,0,121.78,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1467800153,719824.00
07/06/2016 06:15,2,0.039,ALERT,210.80,299.07,59.986,1467800103,"274151322000088","219011344069620",17.00,21.80,0,295.76,299.97,0.7,0.0,0.000,708365.9,708365.9,31042,0,0,0,L,1151911521,0,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1467800155,719825.00
07/06/2016 06:15,2,0.008,ALERT,211.25,307.18,59.975,1467800103,"274151322000068","219011344069620",37.69,21.80,0,295.16,357.98,0.0,0.0,0.000,602412.2,602412.2,32652,0,0,0,L,1151911521,0,121.33,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1467800157,719826.00
07/06/2016 06:15,2,0.131,ALERT,211.48,299.67,59.981,1467800103,"201051344001135","219011344069620",18.07,20.70,0,296.36,305.68,2.4,0.4,0.000,466769.5,466769.5,42493,0,0,0,L,1122011218,0,121.33,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1467800159,719827.00
07/06/2016 06:15,2,0.117,ALERT,211.70,301.17,59.965,1467800103,"201051344000594","219011344069620",18.49,20.30,0,297.57,312.59,2.2,0.2,0.000,476588.2,476588.2,37968,0,0,0,L,1122011218,0,120.88,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1467800161,719828.00
07/06/2016 06:15,2,0.125,ALERT,211.70,299.37,59.981,1467800103,"201051344001203","219011344069620",17.10,20.70,0,296.36,306.88,2.2,0.2,0.000,474283.4,474283.4,42539,0,0,0,L,1122011218,0,122.01,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1467800162,719829.00
07/06/2016 06:15,2,0.047,ALERT,210.80,299.07,59.970,1467800103,"274151322000054","219011344069620",18.01,21.80,0,296.06,300.87,0.9,0.0,0.000,723333.1,723333.1,31072,0,0,0,L,1151911521,0,121.33,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1467800164,719830.00
07/06/2016 06:15,2,0.121,ALERT,212.16,300.27,59.991,1467800103,"201051344000867","219011344069620",18.01,21.30,0,297.57,311.39,2.2,0.2,0.000,463993.2,463993.2,37976,0,0,0,L,1122011218,0,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1467800166,719831.00
07/06/2016 06:15,2,0.146,ALERT,211.48,299.37,59.991,1467800103,"201051344001093","219011344069620",16.94,21.30,0,296.06,304.78,2.5,0.5,0.000,472357.2,472357.2,42428,0,0,0,L,1122011218,0,121.33,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1467800168,719832.00
07/06/2016 06:15,2,0.082,ALERT,211.93,299.97,59.986,1467800103,"201051344000900","219011344069620",17.39,20.70,0,297.57,310.49,1.5,0.0,0.000,480014.2,480014.2,37358,0,0,0,L,1122011218,0,121.10,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1467800170,719833.00
07/06/2016 06:15,2,0.121,ALERT,212.38,299.97,59.986,1467800103,"201051344000648","219011344069620",18.47,20.00,0,297.26,310.19,2.3,0.3,0.000,470807.3,470807.3,37656,0,0,0,L,1122011218,0,120.65,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1467800171,719834.00
07/06/2016 06:15,2,0.125,ALERT,211.93,300.87,59.986,1467800103,"201051344000569","219011344069620",18.55,21.00,0,298.47,310.79,2.4,0.4,0.000,480862.2,480862.2,37281,0,0,0,L,1122011218,0,120.65,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1467800173,719835.00
07/06/2016 06:15,2,0.137,ALERT,211.70,300.27,60.018,1467800103,"201051344000983","219011344069620",18.15,21.00,0,298.17,310.19,2.5,0.5,0.000,472578.8,472578.8,37774,0,0,0,L,1122011218,0,120.88,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1467800175,719836.00
07/06/2016 06:15,2,0.111,ALERT,211.93,299.97,59.986,1467800103,"201051344001158","219011344069620",18.39,20.30,0,297.26,309.59,2.1,0.1,0.000,466059.7,466059.7,38040,0,0,0,L,1122011218,0,120.65,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1467800177,719837.00
07/06/2016 06:15,2,0.113,ALERT,212.38,300.57,59.981,1467800103,"201051344000576","219011344069620",17.61,20.30,0,297.87,310.79,2.0,0.0,0.000,473318.7,473318.7,37440,0,0,0,L,1122011218,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1467800179,719838.00
07/06/2016 06:15,2,0.064,ALERT,211.03,298.47,59.975,1467800103,"274151322000087","219011344069620",17.14,22.00,0,295.46,299.67,1.1,0.0,0.000,696433.0,696433.0,31212,0,0,0,L,1151911521,0,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1467800180,719839.00
07/06/2016 06:30,2,0.156,ACTIVE,212.16,325.52,60.007,1467801003,"201051344000645","219011344069620",24.45,21.30,0,295.46,339.95,3.9,1.8,0.000,472903.7,472903.7,37568,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801004,719840.00
07/06/2016 06:30,2,0.086,ACTIVE,211.25,321.61,60.028,1467801003,"274151322000085","219011344069620",24.17,22.00,0,293.36,337.54,2.1,0.1,0.000,724459.1,724459.1,31080,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801005,719841.00
07/06/2016 06:30,2,0.180,ACTIVE,212.16,316.80,60.007,1467801003,"201051344000633","219011344069620",22.42,20.70,0,293.66,337.84,4.1,2.0,0.000,464067.0,464067.0,38059,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801006,719842.00
07/06/2016 06:30,2,0.195,ACTIVE,211.70,327.62,60.002,1467801003,"201051344000469","219011344069620",23.50,20.30,0,294.56,340.55,4.6,2.5,0.000,465965.9,465965.9,37995,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801007,719843.00
07/06/2016 06:30,2,0.184,ACTIVE,210.35,315.90,59.970,1467801003,"201051344000646","219011344069620",23.46,20.70,0,293.66,334.54,4.4,2.3,0.000,468100.5,468100.5,42545,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801007,719844.00
07/06/2016 06:30,2,0.105,ACTIVE,211.03,317.70,60.002,1467801003,"274151322000052","219011344069620",25.09,22.00,0,293.06,338.14,2.7,0.7,0.000,740611.7,740611.7,31313,0,0,0,L,1151911521,0,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801008,719845.00
07/06/2016 06:30,2,0.178,ACTIVE,211.03,326.12,60.012,1467801003,"201051344000585","219011344069620",25.60,21.30,0,293.96,334.84,4.7,2.6,0.000,476047.1,476047.1,42547,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801009,719846.00
07/06/2016 06:30,2,0.170,ALERT,210.57,315.90,59.991,1467801003,"201051344001230","219011344069620",22.64,21.00,0,294.56,334.84,4.0,1.9,0.000,471603.7,471603.7,42357,0,0,0,L,1122011218,0,121.33,120.42,0002,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1467801011,719847.00
07/06/2016 06:30,2,0.168,ACTIVE,211.03,323.11,60.007,1467801003,"201051344000582","219011344069620",23.76,21.00,0,295.16,336.04,4.1,2.0,0.000,464716.3,464716.3,42494,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801012,719848.00
07/06/2016 06:30,2,0.203,ACTIVE,210.35,320.71,60.012,1467801003,"201051344000955","219011344069620",23.12,21.30,0,294.26,336.04,4.8,2.7,0.000,477689.9,477689.9,42447,0,0,0,L,1122011218,0,120.65,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801013,719849.00
07/06/2016 06:30,2,0.000,ALERT,211.03,299.37,60.002,1467801003,"274151322000094","219011344069620",39.34,21.30,0,292.76,374.21,0.0,0.0,0.000,602423.5,602423.5,32444,0,0,0,L,1151911521,0,120.65,122.01,0002,19,0,0,0,0,0,0,214,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1467801015,719850.00
07/06/2016 06:30,2,0.209,ACTIVE,211.48,327.32,60.002,1467801003,"201051344000579","219011344069620",23.76,21.30,0,296.06,341.15,5.1,3.0,0.000,479903.9,479903.9,18061,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801016,719851.00
07/06/2016 06:30,2,0.168,ACTIVE,210.57,327.92,60.002,1467801003,"201051344000890","219011344069620",26.16,21.30,0,295.16,336.34,4.5,2.4,0.000,474926.8,474926.8,42455,0,0,0,L,1122011218,0,121.33,119.97,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801017,719852.00
07/06/2016 06:30,2,0.184,ACTIVE,210.80,317.10,59.996,1467801003,"201051344000438","219011344069620",22.72,21.00,0,294.86,335.74,4.3,2.2,0.000,476687.5,476687.5,42461,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801017,719853.00
07/06/2016 06:30,2,0.205,ACTIVE,210.80,321.91,60.012,1467801003,"201051344000417","219011344069620",23.56,21.30,0,293.96,334.84,4.9,2.8,0.000,468701.3,468701.3,42614,0,0,0,L,1122011218,0,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801018,719854.00
07/06/2016 06:30,2,0.086,ACTIVE,210.80,315.90,59.986,1467801003,"274151322000083","219011344069620",24.55,21.80,0,293.36,337.24,2.1,0.2,0.000,733939.2,733939.2,31393,0,0,0,L,1151911521,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801019,719855.00
07/06/2016 06:30,2,0.082,ACTIVE,211.70,324.02,60.002,1467801003,"274151322000076","219011344069620",26.12,21.50,0,293.06,335.74,2.2,0.2,0.000,782182.9,782182.9,31399,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801020,719856.00
07/06/2016 06:30,2,0.168,ACTIVE,211.48,336.64,59.996,1467801003,"201051344000868","219011344069620",25.35,21.00,0,296.36,341.15,4.4,2.3,0.000,464913.2,464913.2,37714,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801021,719857.00
07/06/2016 06:30,2,0.078,ACTIVE_NO_POWER,211.25,324.02,59.986,1467801003,"274151322000095","219011344069620",24.37,21.50,0,294.26,338.14,2.0,0.0,0.000,774198.7,774198.7,31310,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801022,719858.00
07/06/2016 06:30,2,0.146,ACTIVE,211.48,339.04,60.002,1467801003,"201051344000988","219011344069620",24.05,21.30,0,293.36,343.85,3.6,1.5,0.000,461666.8,461666.8,38004,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801023,719859.00
07/06/2016 06:30,2,0.170,ACTIVE,210.80,328.22,59.996,1467801003,"201051344001025","219011344069620",23.50,20.70,0,294.26,336.04,4.0,2.0,0.000,475449.9,475449.9,42505,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801024,719860.00
07/06/2016 06:30,2,0.180,ALERT,211.48,330.33,59.996,1467801003,"201051344000458","219011344069620",23.89,21.50,0,295.76,337.24,4.3,2.3,0.000,472498.8,472498.8,37926,0,0,0,L,1122011218,0,121.10,121.10,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801026,719861.00
07/06/2016 06:30,2,0.176,ACTIVE,212.38,340.55,59.996,1467801003,"201051344000853","219011344069620",23.10,21.00,0,295.46,343.85,4.1,2.0,0.000,471486.9,471486.9,37535,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801027,719862.00
07/06/2016 06:30,2,0.158,ACTIVE,211.03,327.92,59.959,1467801003,"201051344000685","219011344069620",23.12,21.30,0,294.26,335.74,3.7,1.7,0.000,476040.5,476040.5,42379,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801027,719863.00
07/06/2016 06:30,2,0.178,ACTIVE,210.80,326.12,59.996,1467801003,"201051344000917","219011344069620",23.32,21.80,0,292.76,335.44,4.2,2.1,0.000,472932.1,472932.1,42369,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801028,719864.00
07/06/2016 06:30,2,0.172,ALERT,211.03,329.13,60.002,1467801003,"201051344001145","219011344069620",23.60,21.00,0,295.16,336.64,4.2,2.1,0.000,478092.6,478092.6,42223,0,0,0,L,1122011218,0,121.33,120.88,0002,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801030,719865.00
07/06/2016 06:30,2,0.180,ALERT,210.80,335.44,59.991,1467801003,"201051344000651","219011344069620",23.82,20.30,0,293.96,336.04,4.3,2.3,0.000,470773.8,470773.8,42565,0,0,0,L,1122011218,0,121.55,120.42,0002,18,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801032,719866.00
07/06/2016 06:30,2,0.078,ACTIVE_NO_POWER,210.80,333.93,59.986,1467801003,"274151322000088","219011344069620",22.54,21.80,0,293.06,334.54,1.8,0.0,0.000,708365.9,708365.9,31044,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801033,719867.00
07/06/2016 06:30,2,0.008,ALERT,211.70,298.77,59.991,1467801003,"274151322000068","219011344069620",39.72,22.30,0,292.46,380.22,0.0,0.0,0.000,602412.2,602412.2,32654,0,0,0,L,1151911521,0,121.10,122.01,0002,22,0,0,0,0,0,0,230,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1467801035,719868.00
07/06/2016 06:30,2,0.168,ACTIVE,210.35,339.65,59.991,1467801003,"201051344001135","219011344069620",27.19,21.30,0,294.56,340.85,4.7,2.6,0.000,466769.9,466769.9,42495,0,0,0,L,1122011218,0,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801036,719869.00
07/06/2016 06:30,2,0.154,ACTIVE,211.48,346.26,59.996,1467801003,"201051344000594","219011344069620",27.49,21.30,0,295.46,346.86,4.3,2.3,0.000,476588.5,476588.5,37970,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801036,719870.00
07/06/2016 06:30,2,0.186,ALERT,210.80,345.36,59.991,1467801003,"201051344001203","219011344069620",24.63,21.30,0,294.56,347.76,4.7,2.6,0.000,474283.7,474283.7,42541,0,0,0,L,1122011218,0,121.78,120.65,0002,18,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801038,719871.00
07/06/2016 06:30,2,0.078,ACTIVE,211.03,327.92,59.986,1467801003,"274151322000054","219011344069620",26.26,22.00,0,293.36,329.43,2.1,0.1,0.000,723333.1,723333.1,31074,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801039,719872.00
07/06/2016 06:30,2,0.184,ALERT,211.93,342.65,60.012,1467801003,"201051344000867","219011344069620",24.47,21.50,0,295.46,345.06,4.6,2.5,0.000,463993.5,463993.5,37978,0,0,0,L,1122011218,0,121.33,121.33,0002,18,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801041,719873.00
07/06/2016 06:30,2,0.182,ACTIVE,210.80,337.24,59.991,1467801003,"201051344001093","219011344069620",26.54,21.50,0,294.26,338.14,4.9,2.8,0.000,472357.7,472357.7,42430,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801042,719874.00
07/06/2016 06:30,2,0.143,ACTIVE,211.70,346.26,59.991,1467801003,"201051344000900","219011344069620",23.87,21.00,0,295.16,348.96,3.5,1.4,0.000,480014.3,480014.3,37360,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801043,719875.00
07/06/2016 06:30,2,0.189,ACTIVE,211.70,349.26,59.986,1467801003,"201051344000648","219011344069620",24.79,20.70,0,295.16,355.88,4.8,2.7,0.000,470807.6,470807.6,37658,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801044,719876.00
07/06/2016 06:30,2,0.174,ACTIVE,211.70,349.86,59.986,1467801003,"201051344000569","219011344069620",25.82,21.50,0,296.06,364.89,4.6,2.5,0.000,480862.6,480862.6,37283,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801045,719877.00
07/06/2016 06:30,2,0.195,ACTIVE,211.70,344.45,59.981,1467801003,"201051344000983","219011344069620",24.85,21.30,0,296.06,348.66,4.9,2.8,0.000,472579.2,472579.2,37776,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801045,719878.00
07/06/2016 06:30,2,0.170,ACTIVE,211.48,350.17,59.986,1467801003,"201051344001158","219011344069620",24.67,20.70,0,294.86,355.58,4.2,2.2,0.000,466060.0,466060.0,38042,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801046,719879.00
07/06/2016 06:30,2,0.186,ACTIVE,212.16,339.04,59.975,1467801003,"201051344000576","219011344069620",23.54,21.00,0,295.76,346.86,4.5,2.4,0.000,473319.0,473319.0,37442,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801047,719880.00
07/06/2016 06:30,2,0.100,ACTIVE,211.03,326.42,59.986,1467801003,"274151322000087","219011344069620",23.91,22.30,0,292.46,327.92,2.4,0.4,0.000,696433.0,696433.0,31214,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801048,719881.00
07/06/2016 06:45,2,0.234,ALERT,212.61,339.04,59.975,1467801903,"201051344000645","219011344069620",26.08,21.80,0,299.37,348.96,6.2,4.1,0.022,472904.4,472904.4,37569,0,0,0,L,1122011218,0,121.78,121.78,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801905,719882.00
07/06/2016 06:45,2,0.172,ALERT,211.48,338.14,59.975,1467801903,"274151322000085","219011344069620",24.95,23.00,0,298.17,349.26,4.3,2.2,0.018,724459.4,724459.4,31081,0,0,0,L,1151911521,0,121.78,121.78,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801907,719883.00
07/06/2016 06:45,2,0.244,ALERT,212.38,339.95,59.986,1467801903,"201051344000633","219011344069620",27.27,21.50,0,296.96,354.67,6.8,4.6,0.018,464067.9,464067.9,38060,0,0,0,L,1122011218,0,121.55,121.55,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801908,719884.00
07/06/2016 06:45,2,0.250,ALERT,211.93,338.14,60.018,1467801903,"201051344000469","219011344069620",27.31,21.00,0,298.17,354.37,6.9,4.8,0.018,465966.8,465966.8,37996,0,0,0,L,1122011218,0,120.65,121.55,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801910,719885.00
07/06/2016 06:45,2,0.252,ALERT,211.03,336.34,59.986,1467801903,"201051344000646","219011344069620",26.82,21.80,0,296.36,349.86,6.9,4.7,0.022,468101.4,468101.4,42546,0,0,0,L,1122011218,0,121.55,120.65,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801912,719886.00
07/06/2016 06:45,2,0.195,ALERT,211.03,336.04,59.981,1467801903,"274151322000052","219011344069620",26.12,23.50,0,297.87,350.77,5.2,3.1,0.013,740612.1,740612.1,31314,0,0,0,L,1151911521,0,120.65,121.78,0002,22,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801914,719887.00
07/06/2016 06:45,2,0.270,ALERT,211.25,336.64,59.991,1467801903,"201051344000585","219011344069620",27.00,22.00,0,296.66,347.76,7.4,5.2,0.022,476048.1,476048.1,42548,0,0,0,L,1122011218,0,120.88,121.33,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801916,719888.00
07/06/2016 06:45,2,0.250,ACTIVE,211.03,336.04,59.996,1467801903,"201051344001230","219011344069620",26.62,21.50,0,296.96,346.26,6.8,4.6,0.018,471604.6,471604.6,42359,0,0,0,L,1122011218,0,121.33,120.65,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801917,719889.00
07/06/2016 06:45,2,0.238,ALERT,211.48,337.24,59.991,1467801903,"201051344000582","219011344069620",27.12,21.50,0,297.87,350.17,6.6,4.4,0.013,464717.1,464717.1,42495,0,0,0,L,1122011218,0,121.33,121.10,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801919,719890.00
07/06/2016 06:45,2,0.271,ALERT,210.80,336.34,59.986,1467801903,"201051344000955","219011344069620",27.31,22.00,0,297.26,346.86,7.6,5.4,0.022,477691.0,477691.0,42448,0,0,0,L,1122011218,0,120.65,120.88,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801920,719891.00
07/06/2016 06:45,2,0.107,ALERT,211.48,338.14,59.991,1467801903,"274151322000094","219011344069620",30.22,22.50,0,297.26,380.52,3.3,1.3,0.013,602423.6,602423.6,32446,0,0,0,L,1151911521,0,121.10,122.01,0002,18,0,0,0,0,0,0,68,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801922,719892.00
07/06/2016 06:45,2,0.285,ALERT,211.93,338.44,59.996,1467801903,"201051344000579","219011344069620",27.00,21.80,0,299.67,345.36,7.8,5.6,0.027,479905.0,479905.0,18062,0,0,0,L,1122011218,0,121.33,121.10,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801924,719893.00
07/06/2016 06:45,2,0.268,ALERT,211.03,336.04,59.991,1467801903,"201051344000890","219011344069620",27.08,22.00,0,297.26,342.65,7.3,5.2,0.027,474927.7,474927.7,42456,0,0,0,L,1122011218,0,121.33,120.42,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801926,719894.00
07/06/2016 06:45,2,0.256,ALERT,211.48,337.54,59.996,1467801903,"201051344000438","219011344069620",27.21,21.80,0,297.26,349.56,7.1,4.9,0.022,476688.4,476688.4,42462,0,0,0,L,1122011218,0,121.55,121.10,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801928,719895.00
07/06/2016 06:45,2,0.273,ALERT,211.48,337.24,60.002,1467801903,"201051344000417","219011344069620",27.47,22.00,0,296.36,347.76,7.6,5.4,0.022,468702.4,468702.4,42615,0,0,0,L,1122011218,0,121.10,121.10,0002,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801930,719896.00
07/06/2016 06:45,2,0.182,ALERT,211.70,338.44,59.986,1467801903,"274151322000083","219011344069620",25.58,23.00,0,298.17,351.07,4.7,2.6,0.022,733939.6,733939.6,31394,0,0,0,L,1151911521,0,121.33,122.01,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801931,719897.00
07/06/2016 06:45,2,0.188,ACTIVE,212.38,339.34,60.007,1467801903,"274151322000076","219011344069620",26.18,23.30,0,298.77,363.69,5.0,2.9,0.018,782183.3,782183.3,31400,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801932,719898.00
07/06/2016 06:45,2,0.264,ALERT,211.93,339.04,60.018,1467801903,"201051344000868","219011344069620",26.64,21.30,0,299.67,342.05,7.1,4.9,0.027,464914.1,464914.1,37715,0,0,0,L,1122011218,0,121.10,121.55,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801934,719899.00
07/06/2016 06:45,2,0.180,ALERT,211.70,338.74,59.991,1467801903,"274151322000095","219011344069620",25.25,22.80,0,298.77,347.46,4.6,2.5,0.018,774198.9,774198.9,31311,0,0,0,L,1151911521,0,121.78,121.78,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801936,719900.00
07/06/2016 06:45,2,0.225,ALERT,211.93,340.25,59.991,1467801903,"201051344000988","219011344069620",27.06,21.80,0,296.66,342.95,6.2,4.0,0.031,461667.5,461667.5,38005,0,0,0,L,1122011218,0,121.10,121.55,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801938,719901.00
07/06/2016 06:45,2,0.252,ALERT,211.25,335.14,59.996,1467801903,"201051344001025","219011344069620",27.21,21.50,0,296.96,343.85,7.0,4.8,0.022,475450.7,475450.7,42506,0,0,0,L,1122011218,0,121.10,121.10,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801939,719902.00
07/06/2016 06:45,2,0.256,ACTIVE,212.16,338.14,60.002,1467801903,"201051344000458","219011344069620",27.37,22.30,0,299.37,350.17,7.1,5.0,0.027,472499.7,472499.7,37928,0,0,0,L,1122011218,0,121.55,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801940,719903.00
07/06/2016 06:45,2,0.258,ALERT,212.61,340.25,60.007,1467801903,"201051344000853","219011344069620",26.90,21.50,0,299.07,351.37,7.0,4.9,0.027,471487.7,471487.7,37536,0,0,0,L,1122011218,0,121.78,121.55,0002,21,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801942,719904.00
07/06/2016 06:45,2,0.230,ALERT,211.70,337.84,60.002,1467801903,"201051344000685","219011344069620",27.12,21.80,0,297.26,350.47,6.3,4.2,0.027,476041.2,476041.2,42380,0,0,0,L,1122011218,0,122.01,120.88,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801944,719905.00
07/06/2016 06:45,2,0.248,ALERT,211.48,337.24,59.996,1467801903,"201051344000917","219011344069620",27.37,22.30,0,295.46,350.47,6.9,4.7,0.027,472932.9,472932.9,42370,0,0,0,L,1122011218,0,121.10,121.33,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801946,719906.00
