ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 06:45,2,0.248,ACTIVE,211.70,337.54,59.996,1467801903,"201051344001145","219011344069620",27.23,21.50,0,297.26,351.07,6.9,4.7,0.022,478093.4,478093.4,42225,0,0,0,L,1122011218,0,121.33,121.10,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801947,719907.00
07/06/2016 06:45,2,0.256,ACTIVE,211.48,337.24,60.002,1467801903,"201051344000651","219011344069620",26.52,21.30,0,296.66,349.56,6.9,4.7,0.027,470774.7,470774.7,42567,0,0,0,L,1122011218,0,121.78,120.88,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801947,719908.00
07/06/2016 06:45,2,0.172,ACTIVE,211.25,337.84,60.002,1467801903,"274151322000088","219011344069620",24.01,23.30,0,298.77,349.26,4.2,2.1,0.009,708366.0,708366.0,31045,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801948,719909.00
07/06/2016 06:45,2,0.133,ALERT,212.38,339.95,60.002,1467801903,"274151322000068","219011344069620",30.61,23.30,0,297.26,380.82,4.1,2.1,0.018,602412.4,602412.4,32656,0,0,0,L,1151911521,0,122.01,122.23,0002,21,0,0,0,0,0,0,63,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801950,719910.00
07/06/2016 06:45,2,0.273,ALERT,211.25,335.74,60.002,1467801903,"201051344001135","219011344069620",27.21,21.50,0,297.57,340.85,7.6,5.4,0.027,466770.9,466770.9,42496,0,0,0,L,1122011218,0,121.33,120.88,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801952,719911.00
07/06/2016 06:45,2,0.258,ALERT,211.93,338.44,59.965,1467801903,"201051344000594","219011344069620",27.57,22.00,0,298.77,346.26,7.2,5.0,0.027,476589.4,476589.4,37971,0,0,0,L,1122011218,0,121.33,121.10,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801954,719912.00
07/06/2016 06:45,2,0.270,ACTIVE,211.48,336.64,59.996,1467801903,"201051344001203","219011344069620",26.06,21.80,0,296.96,350.17,7.2,5.0,0.031,474284.6,474284.6,42543,0,0,0,L,1122011218,0,121.78,120.88,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801955,719913.00
07/06/2016 06:45,2,0.182,ACTIVE,211.48,338.14,60.007,1467801903,"274151322000054","219011344069620",25.29,23.50,0,299.07,386.83,4.7,2.6,0.022,723333.4,723333.4,31075,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801956,719914.00
07/06/2016 06:45,2,0.256,ACTIVE,212.38,338.44,60.002,1467801903,"201051344000867","219011344069620",27.67,22.00,0,298.77,348.36,7.2,5.0,0.022,463994.4,463994.4,37980,0,0,0,L,1122011218,0,121.78,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801957,719915.00
07/06/2016 06:45,2,0.277,ALERT,211.48,336.94,60.007,1467801903,"201051344001093","219011344069620",27.10,22.30,0,297.26,349.86,7.6,5.4,0.022,472358.7,472358.7,42431,0,0,0,L,1122011218,0,121.33,121.10,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801959,719916.00
07/06/2016 06:45,2,0.221,ALERT,212.16,339.34,60.039,1467801903,"201051344000900","219011344069620",26.92,21.30,0,298.47,348.36,6.1,3.9,0.022,480014.9,480014.9,37361,0,0,0,L,1122011218,0,121.55,121.33,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801960,719917.00
07/06/2016 06:45,2,0.262,ALERT,212.38,338.74,60.028,1467801903,"201051344000648","219011344069620",27.31,21.30,0,298.77,350.17,7.3,5.1,0.022,470808.6,470808.6,37659,0,0,0,L,1122011218,0,121.10,121.78,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801962,719918.00
07/06/2016 06:45,2,0.260,ALERT,212.16,338.44,60.012,1467801903,"201051344000569","219011344069620",27.29,21.80,0,299.97,349.56,7.2,5.0,0.027,480863.5,480863.5,37284,0,0,0,L,1122011218,0,120.88,121.78,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801964,719919.00
07/06/2016 06:45,2,0.273,ALERT,212.16,338.44,60.007,1467801903,"201051344000983","219011344069620",27.47,21.80,0,299.67,348.36,7.6,5.4,0.027,472580.3,472580.3,37777,0,0,0,L,1122011218,0,121.33,121.33,0002,21,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801966,719920.00
07/06/2016 06:45,2,0.256,ALERT,212.16,338.44,59.991,1467801903,"201051344001158","219011344069620",26.50,21.30,0,298.77,350.47,6.9,4.7,0.027,466060.8,466060.8,38043,0,0,0,L,1122011218,0,121.33,121.33,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801967,719921.00
07/06/2016 06:45,2,0.256,ALERT,212.61,339.65,60.044,1467801903,"201051344000576","219011344069620",27.63,21.30,0,299.07,352.27,7.2,5.0,0.022,473319.9,473319.9,37443,0,0,0,L,1122011218,0,121.55,121.33,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801969,719922.00
07/06/2016 06:45,2,0.191,ALERT,211.93,338.74,59.970,1467801903,"274151322000087","219011344069620",24.49,23.80,0,296.66,352.87,4.8,2.7,0.013,696433.3,696433.3,31215,0,0,0,L,1151911521,0,121.33,122.23,0002,22,0,0,0,0,0,0,76,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467801971,719923.00
07/06/2016 07:00,2,0.330,ACTIVE,212.16,339.34,59.970,1467802803,"201051344000645","219011344069620",27.14,21.80,0,333.63,345.96,9.1,6.9,0.044,472905.8,472905.8,37571,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802804,719924.00
07/06/2016 07:00,2,0.264,ACTIVE,211.25,338.14,59.996,1467802803,"274151322000085","219011344069620",26.22,23.50,0,335.44,342.05,7.0,4.8,0.040,724460.2,724460.2,31083,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802805,719925.00
07/06/2016 07:00,2,0.334,ACTIVE,212.38,341.15,59.959,1467802803,"201051344000633","219011344069620",27.93,21.50,0,332.13,346.26,9.5,7.2,0.049,464069.3,464069.3,38062,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802806,719926.00
07/06/2016 07:00,2,0.348,ACTIVE,211.93,339.04,59.975,1467802803,"201051344000469","219011344069620",27.53,20.70,0,331.53,345.06,9.8,7.5,0.053,465968.3,465968.3,37998,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802807,719927.00
07/06/2016 07:00,2,0.344,ACTIVE,210.57,336.94,59.970,1467802803,"201051344000646","219011344069620",27.49,21.80,0,330.33,341.45,9.6,7.4,0.044,468102.9,468102.9,42548,0,0,0,L,1122011218,0,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802807,719928.00
07/06/2016 07:00,2,0.291,ACTIVE,211.03,336.94,59.965,1467802803,"274151322000052","219011344069620",26.60,24.00,0,334.24,343.25,7.8,5.7,0.044,740613.2,740613.2,31316,0,0,0,L,1151911521,0,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802808,719929.00
07/06/2016 07:00,2,0.363,ACTIVE,211.03,336.94,59.944,1467802803,"201051344000585","219011344069620",27.53,22.00,0,331.23,343.55,10.2,7.9,0.044,476049.7,476049.7,42550,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802809,719930.00
07/06/2016 07:00,2,0.336,ACTIVE,210.80,336.04,59.959,1467802803,"201051344001230","219011344069620",27.04,21.80,0,330.03,341.45,9.2,7.0,0.040,471606.0,471606.0,42360,0,0,0,L,1122011218,0,121.10,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802810,719931.00
07/06/2016 07:00,2,0.330,ACTIVE,211.25,337.54,59.970,1467802803,"201051344000582","219011344069620",27.63,21.50,0,331.23,343.55,9.3,7.0,0.044,464718.5,464718.5,42497,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802811,719932.00
07/06/2016 07:00,2,0.365,ACTIVE,210.35,336.04,59.970,1467802803,"201051344000955","219011344069620",27.53,22.00,0,329.73,342.65,10.2,7.9,0.049,477692.6,477692.6,42450,0,0,0,L,1122011218,0,120.42,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802812,719933.00
07/06/2016 07:00,2,0.170,ACTIVE,211.25,370.90,59.981,1467802803,"274151322000094","219011344069620",34.67,23.30,0,335.74,373.91,6.0,3.9,0.035,602424.2,602424.2,32448,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802813,719934.00
07/06/2016 07:00,2,0.385,ACTIVE,211.70,338.74,59.970,1467802803,"201051344000579","219011344069620",27.29,22.00,0,333.03,345.36,10.7,8.4,0.049,479906.7,479906.7,18064,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802814,719935.00
07/06/2016 07:00,2,0.363,ACTIVE,210.80,336.04,59.933,1467802803,"201051344000890","219011344069620",27.53,22.30,0,330.93,342.95,10.2,7.9,0.053,474929.3,474929.3,42458,0,0,0,L,1122011218,0,121.10,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802815,719936.00
07/06/2016 07:00,2,0.348,ACTIVE,211.03,336.64,59.938,1467802803,"201051344000438","219011344069620",27.75,21.80,0,332.43,342.65,9.8,7.5,0.049,476689.9,476689.9,42464,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802816,719937.00
07/06/2016 07:00,2,0.369,ACTIVE,211.03,336.94,59.970,1467802803,"201051344000417","219011344069620",27.71,22.30,0,331.23,342.35,10.4,8.1,0.049,468704.0,468704.0,42617,0,0,0,L,1122011218,0,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802816,719938.00
07/06/2016 07:00,2,0.275,ACTIVE,211.25,338.44,59.959,1467802803,"274151322000083","219011344069620",26.66,23.80,0,334.84,342.35,7.5,5.3,0.040,733940.4,733940.4,31396,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802817,719939.00
07/06/2016 07:00,2,0.287,ACTIVE,211.70,339.95,59.965,1467802803,"274151322000076","219011344069620",27.27,23.50,0,336.04,343.25,7.9,5.7,0.044,782184.3,782184.3,31401,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802818,719940.00
07/06/2016 07:00,2,0.359,ACTIVE,211.70,338.74,59.965,1467802803,"201051344000868","219011344069620",27.53,21.30,0,332.43,344.45,10.1,7.8,0.044,464915.6,464915.6,37717,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802819,719941.00
07/06/2016 07:00,2,0.277,ACTIVE,211.03,338.14,59.928,1467802803,"274151322000095","219011344069620",26.72,23.30,0,335.14,342.05,7.5,5.3,0.040,774199.8,774199.8,31313,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802820,719942.00
07/06/2016 07:00,2,0.330,ACTIVE,211.70,339.65,60.002,1467802803,"201051344000988","219011344069620",27.49,21.80,0,332.13,347.46,9.2,7.0,0.057,461668.7,461668.7,38007,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802821,719943.00
07/06/2016 07:00,2,0.348,ACTIVE,210.80,336.04,59.970,1467802803,"201051344001025","219011344069620",27.69,21.50,0,330.93,342.65,9.8,7.5,0.040,475452.1,475452.1,42508,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802822,719944.00
07/06/2016 07:00,2,0.350,ACTIVE,211.70,337.84,59.996,1467802803,"201051344000458","219011344069620",27.95,22.30,0,332.73,344.45,9.9,7.7,0.053,472501.2,472501.2,37929,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802823,719945.00
07/06/2016 07:00,2,0.354,ACTIVE,212.16,339.65,59.981,1467802803,"201051344000853","219011344069620",27.39,21.50,0,334.24,346.86,9.8,7.6,0.057,471489.1,471489.1,37538,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802824,719946.00
07/06/2016 07:00,2,0.336,ACTIVE,211.25,338.14,59.970,1467802803,"201051344000685","219011344069620",26.40,21.80,0,331.83,343.25,9.0,6.8,0.053,476042.4,476042.4,42382,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802825,719947.00
07/06/2016 07:00,2,0.338,ACTIVE,211.03,337.24,60.007,1467802803,"201051344000917","219011344069620",27.77,22.50,0,330.63,343.85,9.5,7.2,0.044,472934.3,472934.3,42372,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802825,719948.00
07/06/2016 07:00,2,0.352,ACTIVE,211.03,337.24,59.965,1467802803,"201051344001145","219011344069620",26.88,21.50,0,331.83,343.85,9.6,7.3,0.049,478094.7,478094.7,42226,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802826,719949.00
07/06/2016 07:00,2,0.352,ACTIVE,211.25,337.54,59.970,1467802803,"201051344000651","219011344069620",27.04,21.30,0,331.23,342.95,9.7,7.4,0.049,470776.0,470776.0,42568,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802827,719950.00
07/06/2016 07:00,2,0.266,ACTIVE,210.35,337.84,59.965,1467802803,"274151322000088","219011344069620",25.33,23.50,0,334.24,341.45,6.8,4.7,0.040,708366.8,708366.8,31046,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802828,719951.00
07/06/2016 07:00,2,0.191,ACTIVE,211.70,388.04,59.965,1467802803,"274151322000068","219011344069620",36.48,24.30,0,336.34,390.44,7.2,5.0,0.031,602413.1,602413.1,32658,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802829,719952.00
07/06/2016 07:00,2,0.371,ACTIVE,210.57,336.04,59.975,1467802803,"201051344001135","219011344069620",27.47,21.80,0,330.93,341.75,10.4,8.1,0.049,466772.4,466772.4,42498,0,0,0,L,1122011218,0,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802830,719953.00
07/06/2016 07:00,2,0.359,ACTIVE,211.48,339.04,59.970,1467802803,"201051344000594","219011344069620",27.75,22.00,0,331.83,345.36,10.2,7.9,0.053,476590.9,476590.9,37973,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802831,719954.00
07/06/2016 07:00,2,0.355,ACTIVE,210.80,336.04,59.965,1467802803,"201051344001203","219011344069620",27.55,22.00,0,332.13,343.85,9.9,7.7,0.053,474286.0,474286.0,42544,0,0,0,L,1122011218,0,121.33,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802832,719955.00
07/06/2016 07:00,2,0.273,ACTIVE,210.80,337.84,59.959,1467802803,"274151322000054","219011344069620",26.64,23.80,0,334.24,342.65,7.4,5.2,0.040,723334.2,723334.2,31076,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802833,719956.00
07/06/2016 07:00,2,0.357,ACTIVE,211.93,338.14,59.959,1467802803,"201051344000867","219011344069620",28.01,22.00,0,332.73,344.45,10.2,7.9,0.049,463995.9,463995.9,37981,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802834,719957.00
07/06/2016 07:00,2,0.365,ACTIVE,210.80,337.24,59.965,1467802803,"201051344001093","219011344069620",27.77,22.30,0,330.63,342.35,10.3,8.0,0.049,472360.2,472360.2,42433,0,0,0,L,1122011218,0,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802835,719958.00
07/06/2016 07:00,2,0.322,ACTIVE,211.70,339.04,60.018,1467802803,"201051344000900","219011344069620",27.49,21.30,0,332.43,345.36,9.0,6.8,0.053,480016.1,480016.1,37363,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802836,719959.00
07/06/2016 07:00,2,0.377,ACTIVE,211.93,339.04,59.933,1467802803,"201051344000648","219011344069620",26.58,21.00,0,333.63,344.76,10.2,7.9,0.057,470810.0,470810.0,37661,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802837,719960.00
07/06/2016 07:00,2,0.363,ACTIVE,211.70,338.44,59.975,1467802803,"201051344000569","219011344069620",27.87,21.80,0,333.03,345.06,10.3,8.0,0.057,480864.9,480864.9,37286,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802838,719961.00
07/06/2016 07:00,2,0.383,ACTIVE,211.70,338.44,59.981,1467802803,"201051344000983","219011344069620",27.27,21.80,0,333.03,343.85,10.6,8.3,0.053,472581.8,472581.8,37779,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802838,719962.00
07/06/2016 07:00,2,0.363,ACTIVE,211.70,338.74,59.970,1467802803,"201051344001158","219011344069620",26.92,21.30,0,332.13,345.36,9.9,7.7,0.057,466062.2,466062.2,38045,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802839,719963.00
07/06/2016 07:00,2,0.355,ACTIVE,212.16,340.25,59.981,1467802803,"201051344000576","219011344069620",28.03,21.30,0,333.63,345.66,10.1,7.8,0.053,473321.3,473321.3,37445,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802840,719964.00
07/06/2016 07:00,2,0.291,ACTIVE,211.25,336.64,59.959,1467802803,"274151322000087","219011344069620",26.06,24.80,0,334.54,342.35,7.7,5.5,0.022,696434.1,696434.1,31217,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467802841,719965.00
07/06/2016 07:15,2,0.574,ACTIVE,212.83,342.35,59.986,1467803703,"201051344000645","219011344069620",28.29,21.80,0,334.24,349.26,16.5,14.0,0.110,472908.3,472908.3,37572,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803705,719966.00
07/06/2016 07:15,2,0.508,ACTIVE,211.48,340.85,59.986,1467803703,"274151322000085","219011344069620",27.47,23.80,0,335.14,345.66,14.1,11.7,0.080,724462.2,724462.2,31084,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803706,719967.00
07/06/2016 07:15,2,0.588,ACTIVE,212.83,343.55,59.965,1467803703,"201051344000633","219011344069620",28.37,21.80,0,333.33,350.77,16.9,14.4,0.119,464071.9,464071.9,38063,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803707,719968.00
07/06/2016 07:15,2,0.602,ACTIVE,212.61,342.05,59.959,1467803703,"201051344000469","219011344069620",28.09,20.70,0,332.13,348.96,17.1,14.6,0.119,465971.0,465971.0,37999,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803708,719969.00
07/06/2016 07:15,2,0.598,ACTIVE,211.93,341.75,59.986,1467803703,"201051344000646","219011344069620",27.95,21.80,0,329.73,348.36,16.9,14.4,0.115,468105.5,468105.5,42549,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803709,719970.00
07/06/2016 07:15,2,0.543,ACTIVE,211.25,339.95,59.991,1467803703,"274151322000052","219011344069620",27.75,24.00,0,333.93,345.66,15.3,12.8,0.088,740615.4,740615.4,31317,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803709,719971.00
07/06/2016 07:15,2,0.615,ACTIVE,212.38,341.45,59.996,1467803703,"201051344000585","219011344069620",28.07,22.00,0,330.33,348.96,17.6,15.0,0.119,476052.5,476052.5,42551,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803710,719972.00
07/06/2016 07:15,2,0.568,ACTIVE,212.16,339.95,59.949,1467803703,"201051344001230","219011344069620",28.57,21.80,0,329.43,346.86,16.5,14.0,0.106,471608.5,471608.5,42361,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803711,719973.00
07/06/2016 07:15,2,0.584,ACTIVE,212.83,342.05,59.970,1467803703,"201051344000582","219011344069620",27.71,21.50,0,330.33,348.96,16.4,13.9,0.110,464721.0,464721.0,42498,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803712,719974.00
07/06/2016 07:15,2,0.611,ACTIVE,211.93,341.15,59.991,1467803703,"201051344000955","219011344069620",28.25,22.00,0,328.82,347.46,17.5,15.0,0.124,477695.4,477695.4,42451,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803713,719975.00
07/06/2016 07:15,2,0.342,ACTIVE,211.70,394.05,59.986,1467803703,"274151322000094","219011344069620",36.96,24.30,0,336.94,421.70,12.7,10.3,0.080,602425.8,602425.8,32449,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803714,719976.00
07/06/2016 07:15,2,0.625,ACTIVE,212.38,341.45,59.996,1467803703,"201051344000579","219011344069620",28.15,22.00,0,333.03,349.56,17.8,15.3,0.119,479909.5,479909.5,18065,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803715,719977.00
07/06/2016 07:15,2,0.588,ACTIVE,212.38,341.15,59.981,1467803703,"201051344000890","219011344069620",28.82,22.30,0,330.03,348.06,17.2,14.7,0.110,474932.0,474932.0,42459,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803716,719978.00
07/06/2016 07:15,2,0.588,ACTIVE,212.61,341.45,59.981,1467803703,"201051344000438","219011344069620",28.47,21.80,0,330.63,348.96,17.0,14.5,0.115,476692.6,476692.6,42465,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803717,719979.00
07/06/2016 07:15,2,0.617,ACTIVE,212.38,341.75,59.991,1467803703,"201051344000417","219011344069620",27.77,22.30,0,330.33,348.36,17.4,14.9,0.115,468706.8,468706.8,42618,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803718,719980.00
07/06/2016 07:15,2,0.523,ACTIVE,211.25,340.55,59.991,1467803703,"274151322000083","219011344069620",27.59,23.80,0,334.54,345.66,14.6,12.2,0.097,733942.5,733942.5,31397,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803718,719981.00
07/06/2016 07:15,2,0.547,ACTIVE,211.93,342.65,59.981,1467803703,"274151322000076","219011344069620",28.03,23.80,0,335.44,346.26,15.6,13.1,0.097,782186.5,782186.5,31402,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803719,719982.00
07/06/2016 07:15,2,0.602,ACTIVE,212.38,341.75,59.981,1467803703,"201051344000868","219011344069620",28.49,21.30,0,331.83,348.66,17.4,14.8,0.119,464918.3,464918.3,37718,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803720,719983.00
07/06/2016 07:15,2,0.541,ACTIVE,211.48,339.95,59.981,1467803703,"274151322000095","219011344069620",27.57,23.50,0,334.54,345.36,15.2,12.7,0.080,774201.9,774201.9,31314,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803721,719984.00
07/06/2016 07:15,2,0.590,ACTIVE,212.38,342.65,60.012,1467803703,"201051344000988","219011344069620",28.03,21.80,0,331.53,350.47,16.8,14.3,0.133,461671.3,461671.3,38008,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803722,719985.00
07/06/2016 07:15,2,0.600,ACTIVE,212.38,340.55,59.954,1467803703,"201051344001025","219011344069620",28.51,21.80,0,330.33,348.66,17.4,14.8,0.119,475454.7,475454.7,42509,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803723,719986.00
07/06/2016 07:15,2,0.605,ACTIVE,212.38,341.45,59.986,1467803703,"201051344000458","219011344069620",28.37,22.00,0,332.43,348.66,17.4,14.9,0.124,472503.8,472503.8,37930,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803724,719987.00
07/06/2016 07:15,2,0.615,ACTIVE,213.29,343.55,59.991,1467803703,"201051344000853","219011344069620",28.07,21.50,0,334.24,350.77,17.6,15.0,0.119,471491.8,471491.8,37539,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803725,719988.00
07/06/2016 07:15,2,0.568,ACTIVE,212.61,342.35,59.996,1467803703,"201051344000685","219011344069620",28.78,21.80,0,330.63,348.96,16.6,14.1,0.119,476044.9,476044.9,42383,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803726,719989.00
07/06/2016 07:15,2,0.600,ACTIVE,212.61,342.05,59.975,1467803703,"201051344000917","219011344069620",27.99,22.50,0,330.33,348.96,17.0,14.5,0.119,472936.8,472936.8,42373,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803727,719990.00
07/06/2016 07:15,2,0.604,ACTIVE,212.61,342.05,59.991,1467803703,"201051344001145","219011344069620",28.03,21.50,0,330.63,348.96,17.1,14.6,0.115,478097.3,478097.3,42227,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803727,719991.00
07/06/2016 07:15,2,0.586,ACTIVE,212.61,342.35,59.981,1467803703,"201051344000651","219011344069620",29.02,21.30,0,331.53,348.96,17.2,14.7,0.119,470778.6,470778.6,42569,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803728,719992.00
07/06/2016 07:15,2,0.525,ACTIVE,211.25,338.44,59.975,1467803703,"274151322000088","219011344069620",26.82,23.80,0,334.24,345.06,14.3,11.8,0.080,708368.6,708368.6,31047,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803729,719993.00
07/06/2016 07:15,2,0.375,ACTIVE,212.16,400.36,59.975,1467803703,"274151322000068","219011344069620",37.75,25.30,0,336.04,439.43,14.4,12.0,0.075,602414.8,602414.8,32659,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803730,719994.00
07/06/2016 07:15,2,0.650,ACTIVE,212.16,339.95,59.986,1467803703,"201051344001135","219011344069620",27.59,21.50,0,330.63,348.36,18.2,15.7,0.119,466775.2,466775.2,42499,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803731,719995.00
07/06/2016 07:15,2,0.631,ACTIVE,212.16,341.75,59.970,1467803703,"201051344000594","219011344069620",28.65,22.00,0,330.93,348.96,18.3,15.8,0.124,476593.6,476593.6,37974,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803732,719996.00
07/06/2016 07:15,2,0.617,ACTIVE,212.61,341.45,59.954,1467803703,"201051344001203","219011344069620",28.49,22.00,0,331.23,349.56,17.8,15.3,0.124,474288.7,474288.7,42545,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803733,719997.00
07/06/2016 07:15,2,0.545,ACTIVE,211.48,339.65,59.981,1467803703,"274151322000054","219011344069620",27.63,24.00,0,334.24,345.66,15.2,12.8,0.093,723336.3,723336.3,31077,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803734,719998.00
07/06/2016 07:15,2,0.635,ACTIVE,212.61,341.45,59.981,1467803703,"201051344000867","219011344069620",28.37,22.00,0,332.43,349.26,18.3,15.7,0.124,463998.6,463998.6,37982,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803735,719999.00
07/06/2016 07:15,2,0.633,ACTIVE,212.61,342.05,59.981,1467803703,"201051344001093","219011344069620",28.23,22.30,0,330.93,349.26,18.1,15.5,0.119,472362.9,472362.9,42434,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803736,720000.00
07/06/2016 07:15,2,0.592,ACTIVE,212.38,342.05,59.981,1467803703,"201051344000900","219011344069620",28.69,21.30,0,332.43,348.96,17.2,14.7,0.128,480018.5,480018.5,37364,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803737,720001.00
07/06/2016 07:15,2,0.639,ACTIVE,212.83,342.05,59.986,1467803703,"201051344000648","219011344069620",28.05,21.00,0,333.03,349.26,18.1,15.6,0.128,470812.8,470812.8,37662,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803738,720002.00
07/06/2016 07:15,2,0.637,ACTIVE,212.61,342.05,59.981,1467803703,"201051344000569","219011344069620",28.53,21.80,0,332.43,349.26,18.4,15.8,0.133,480867.7,480867.7,37287,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803739,720003.00
07/06/2016 07:15,2,0.648,ACTIVE,212.83,340.55,60.023,1467803703,"201051344000983","219011344069620",28.33,21.80,0,332.13,348.96,18.6,16.1,0.137,472584.6,472584.6,37780,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803740,720004.00
07/06/2016 07:15,2,0.625,ACTIVE,212.61,341.75,59.981,1467803703,"201051344001158","219011344069620",28.21,21.30,0,332.13,348.96,17.9,15.4,0.133,466064.8,466064.8,38046,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803740,720005.00
07/06/2016 07:15,2,0.617,ACTIVE,212.83,342.95,59.975,1467803703,"201051344000576","219011344069620",28.69,21.30,0,332.43,349.86,18.0,15.4,0.128,473324.0,473324.0,37446,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803741,720006.00
07/06/2016 07:15,2,0.553,ACTIVE,211.93,342.95,59.996,1467803703,"274151322000087","219011344069620",27.23,25.50,0,334.84,346.26,15.3,12.8,0.080,696436.2,696436.2,31218,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467803742,720007.00
07/06/2016 07:30,2,0.527,ACTIVE,213.06,342.35,59.970,1467804604,"201051344000645","219011344069620",27.77,21.80,0,324.92,353.47,14.8,12.4,0.097,472912.0,472912.0,37573,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804605,720008.00
07/06/2016 07:30,2,0.455,ACTIVE,211.70,338.44,59.965,1467804604,"274151322000085","219011344069620",27.00,23.80,0,323.72,348.66,12.4,10.1,0.066,724465.3,724465.3,31085,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804606,720009.00
07/06/2016 07:30,2,0.539,ACTIVE,212.83,343.25,59.981,1467804604,"201051344000633","219011344069620",28.29,21.50,0,324.02,354.67,15.4,13.0,0.102,464075.8,464075.8,38064,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804607,720010.00
07/06/2016 07:30,2,0.549,ACTIVE,212.61,341.15,59.970,1467804604,"201051344000469","219011344069620",28.17,20.70,0,322.81,353.17,15.7,13.2,0.106,465974.9,465974.9,38000,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804608,720011.00
07/06/2016 07:30,2,0.533,ACTIVE,211.93,340.25,59.965,1467804604,"201051344000646","219011344069620",28.45,22.00,0,322.51,352.27,15.4,12.9,0.102,468109.3,468109.3,42550,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804609,720012.00
07/06/2016 07:30,2,0.484,ACTIVE,211.48,338.14,59.970,1467804604,"274151322000052","219011344069620",27.51,24.50,0,322.21,348.96,13.5,11.1,0.080,740618.7,740618.7,31318,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804610,720013.00
07/06/2016 07:30,2,0.566,ACTIVE,212.61,341.15,59.970,1467804604,"201051344000585","219011344069620",28.07,22.00,0,324.02,352.87,16.1,13.6,0.106,476056.4,476056.4,42552,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804611,720014.00
07/06/2016 07:30,2,0.531,ACTIVE,212.16,339.65,59.959,1467804604,"201051344001230","219011344069620",28.05,22.00,0,321.91,350.77,15.1,12.6,0.088,471612.2,471612.2,42362,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804612,720015.00
07/06/2016 07:30,2,0.527,ACTIVE,212.61,341.15,59.970,1467804604,"201051344000582","219011344069620",28.11,21.80,0,323.72,352.87,15.1,12.6,0.097,464724.7,464724.7,42499,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804613,720016.00
07/06/2016 07:30,2,0.561,ACTIVE,211.70,339.95,59.938,1467804604,"201051344000955","219011344069620",28.51,22.30,0,322.81,351.37,16.2,13.8,0.106,477699.3,477699.3,42452,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804614,720017.00
07/06/2016 07:30,2,0.303,ACTIVE,211.70,395.25,59.959,1467804604,"274151322000094","219011344069620",37.15,24.80,0,336.34,416.89,11.4,9.1,0.062,602428.6,602428.6,32450,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804614,720018.00
07/06/2016 07:30,2,0.580,ACTIVE,212.83,340.85,59.959,1467804604,"201051344000579","219011344069620",28.41,22.00,0,324.62,353.17,16.8,14.2,0.106,479913.6,479913.6,18066,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804615,720019.00
07/06/2016 07:30,2,0.562,ACTIVE,212.16,339.65,59.970,1467804604,"201051344000890","219011344069620",28.25,22.50,0,322.21,352.27,16.1,13.6,0.102,474935.9,474935.9,42460,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804616,720020.00
07/06/2016 07:30,2,0.547,ACTIVE,212.38,340.85,59.981,1467804604,"201051344000438","219011344069620",28.45,22.00,0,324.02,352.87,15.8,13.3,0.097,476696.4,476696.4,42466,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804617,720021.00
07/06/2016 07:30,2,0.570,ACTIVE,212.38,340.25,59.965,1467804604,"201051344000417","219011344069620",28.19,22.50,0,322.81,352.57,16.3,13.8,0.106,468710.7,468710.7,42619,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804618,720022.00
07/06/2016 07:30,2,0.475,ACTIVE,211.70,338.44,59.954,1467804604,"274151322000083","219011344069620",27.59,24.00,0,323.41,348.96,13.3,10.9,0.075,733945.7,733945.7,31398,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804619,720023.00
07/06/2016 07:30,2,0.510,ACTIVE,212.38,341.45,59.959,1467804604,"274151322000076","219011344069620",27.83,24.30,0,324.92,349.86,14.4,11.9,0.093,782190.0,782190.0,31403,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804620,720024.00
07/06/2016 07:30,2,0.564,ACTIVE,212.61,340.85,59.970,1467804604,"201051344000868","219011344069620",28.33,21.30,0,322.81,352.57,16.2,13.7,0.106,464922.2,464922.2,37719,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804621,720025.00
07/06/2016 07:30,2,0.492,ACTIVE,211.70,338.74,59.986,1467804604,"274151322000095","219011344069620",27.83,23.80,0,323.11,348.66,13.9,11.5,0.084,774205.3,774205.3,31315,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804622,720026.00
07/06/2016 07:30,2,0.547,ACTIVE,212.38,342.65,59.970,1467804604,"201051344000988","219011344069620",27.95,21.80,0,323.41,354.97,15.5,13.0,0.119,461674.9,461674.9,38009,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804623,720027.00
07/06/2016 07:30,2,0.555,ACTIVE,212.16,339.65,59.928,1467804604,"201051344001025","219011344069620",28.29,21.80,0,323.41,352.57,15.9,13.4,0.102,475458.5,475458.5,42510,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804624,720028.00
07/06/2016 07:30,2,0.559,ACTIVE,212.61,341.15,59.965,1467804604,"201051344000458","219011344069620",28.19,22.30,0,323.41,352.57,15.9,13.5,0.110,472507.6,472507.6,37931,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804625,720029.00
07/06/2016 07:30,2,0.551,ACTIVE,213.29,342.65,59.959,1467804604,"201051344000853","219011344069620",28.51,21.50,0,324.92,354.67,15.9,13.4,0.106,471495.6,471495.6,37540,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804626,720030.00
07/06/2016 07:30,2,0.531,ACTIVE,212.38,341.45,59.965,1467804604,"201051344000685","219011344069620",27.79,22.00,0,322.81,352.57,15.0,12.6,0.110,476048.5,476048.5,42384,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804627,720031.00
07/06/2016 07:30,2,0.545,ACTIVE,212.38,341.45,59.970,1467804604,"201051344000917","219011344069620",28.03,22.50,0,323.11,352.57,15.5,13.0,0.102,472940.5,472940.5,42374,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804628,720032.00
07/06/2016 07:30,2,0.539,ACTIVE,212.38,341.15,59.965,1467804604,"201051344001145","219011344069620",28.27,21.50,0,324.62,352.57,15.5,13.0,0.097,478100.9,478100.9,42228,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804629,720033.00
07/06/2016 07:30,2,0.555,ACTIVE,212.61,341.15,59.965,1467804604,"201051344000651","219011344069620",27.73,21.30,0,324.02,352.57,15.6,13.1,0.102,470782.3,470782.3,42570,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804630,720034.00
07/06/2016 07:30,2,0.461,ACTIVE,211.25,340.85,59.970,1467804604,"274151322000088","219011344069620",26.72,23.80,0,322.51,348.06,12.5,10.1,0.062,708371.6,708371.6,31048,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804630,720035.00
07/06/2016 07:30,2,0.326,ACTIVE,211.93,397.66,59.970,1467804604,"274151322000068","219011344069620",37.47,25.80,0,336.94,422.30,12.4,10.0,0.062,602417.7,602417.7,32660,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804631,720036.00
07/06/2016 07:30,2,0.574,ACTIVE,211.93,339.65,59.965,1467804604,"201051344001135","219011344069620",28.13,21.80,0,322.51,351.97,16.4,13.9,0.102,466779.0,466779.0,42500,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804632,720037.00
07/06/2016 07:30,2,0.566,ACTIVE,212.38,341.75,59.970,1467804604,"201051344000594","219011344069620",28.23,22.30,0,321.91,352.87,16.2,13.7,0.106,476597.5,476597.5,37975,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804633,720038.00
07/06/2016 07:30,2,0.557,ACTIVE,212.38,340.25,59.970,1467804604,"201051344001203","219011344069620",28.25,22.00,0,323.41,353.77,16.0,13.5,0.110,474292.5,474292.5,42546,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804634,720039.00
07/06/2016 07:30,2,0.484,ACTIVE,211.48,341.15,59.959,1467804604,"274151322000054","219011344069620",26.92,24.30,0,322.81,348.96,13.2,10.8,0.084,723339.4,723339.4,31078,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804635,720040.00
07/06/2016 07:30,2,0.574,ACTIVE,212.83,340.85,59.949,1467804604,"201051344000867","219011344069620",27.81,22.00,0,323.11,352.27,16.2,13.7,0.102,464002.4,464002.4,37983,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804636,720041.00
07/06/2016 07:30,2,0.572,ACTIVE,212.38,341.45,59.975,1467804604,"201051344001093","219011344069620",27.93,22.30,0,323.11,352.57,16.2,13.7,0.097,472366.7,472366.7,42435,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804637,720042.00
07/06/2016 07:30,2,0.537,ACTIVE,212.61,342.05,59.970,1467804604,"201051344000900","219011344069620",27.95,21.30,0,324.62,352.57,15.2,12.8,0.110,480022.1,480022.1,37365,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804638,720043.00
07/06/2016 07:30,2,0.566,ACTIVE,212.83,341.45,59.965,1467804604,"201051344000648","219011344069620",28.27,21.00,0,324.32,352.87,16.2,13.7,0.106,470816.6,470816.6,37663,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804639,720044.00
07/06/2016 07:30,2,0.568,ACTIVE,212.83,341.75,59.975,1467804604,"201051344000569","219011344069620",28.41,21.80,0,323.11,353.17,16.4,13.9,0.110,480871.6,480871.6,37288,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804640,720045.00
07/06/2016 07:30,2,0.574,ACTIVE,212.61,341.15,59.970,1467804604,"201051344000983","219011344069620",28.53,21.80,0,322.51,352.87,16.6,14.1,0.115,472588.5,472588.5,37781,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804641,720046.00
07/06/2016 07:30,2,0.562,ACTIVE,212.61,341.45,59.965,1467804604,"201051344001158","219011344069620",27.87,21.30,0,323.41,352.87,15.9,13.4,0.110,466068.6,466068.6,38047,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804642,720047.00
07/06/2016 07:30,2,0.566,ACTIVE,213.06,342.95,59.970,1467804604,"201051344000576","219011344069620",28.13,21.00,0,324.02,353.47,16.1,13.7,0.106,473327.7,473327.7,37447,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804642,720048.00
07/06/2016 07:30,2,0.480,ACTIVE,211.70,339.65,59.965,1467804604,"274151322000087","219011344069620",27.23,26.00,0,323.11,348.96,13.2,10.8,0.071,696439.2,696439.2,31219,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467804643,720049.00
