ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 07:45,2,0.420,ACTIVE,213.06,340.55,60.012,1467805503,"201051344000645","219011344069620",27.37,21.50,0,334.24,353.77,11.7,9.4,0.071,472915.2,472915.2,37574,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805504,720050.00
07/06/2016 07:45,2,0.344,ACTIVE,211.93,339.04,59.949,1467805503,"274151322000085","219011344069620",26.66,23.80,0,332.13,348.36,9.3,7.1,0.049,724468.0,724468.0,31086,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805505,720051.00
07/06/2016 07:45,2,0.443,ACTIVE,213.06,341.75,59.975,1467805503,"201051344000633","219011344069620",26.64,21.50,0,334.24,355.28,12.0,9.6,0.071,464079.1,464079.1,38065,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805505,720052.00
07/06/2016 07:45,2,0.430,ACTIVE,212.61,340.55,60.002,1467805503,"201051344000469","219011344069620",28.23,20.30,0,332.73,353.47,12.3,10.0,0.071,465978.3,465978.3,38001,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805506,720053.00
07/06/2016 07:45,2,0.430,ACTIVE,211.70,339.04,60.007,1467805503,"201051344000646","219011344069620",28.03,21.80,0,331.53,352.87,12.2,9.9,0.071,468112.7,468112.7,42551,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805507,720054.00
07/06/2016 07:45,2,0.369,ACTIVE,211.25,338.74,59.996,1467805503,"274151322000052","219011344069620",27.06,24.50,0,332.43,349.26,10.2,7.9,0.057,740621.6,740621.6,31319,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805508,720055.00
07/06/2016 07:45,2,0.461,ACTIVE,212.38,339.95,60.012,1467805503,"201051344000585","219011344069620",27.00,22.00,0,333.03,353.17,12.7,10.3,0.066,476059.9,476059.9,42553,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805509,720056.00
07/06/2016 07:45,2,0.408,ACTIVE,211.48,337.54,60.007,1467805503,"201051344001230","219011344069620",28.01,21.80,0,331.53,351.37,11.6,9.3,0.062,471615.4,471615.4,42363,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805510,720057.00
07/06/2016 07:45,2,0.445,ACTIVE,212.38,339.34,60.018,1467805503,"201051344000582","219011344069620",22.46,21.50,0,333.03,353.17,10.2,7.9,0.057,464727.9,464727.9,42500,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805511,720058.00
07/06/2016 07:45,2,0.461,ACTIVE,211.70,338.14,60.002,1467805503,"201051344000955","219011344069620",26.86,22.00,0,332.13,351.97,12.6,10.2,0.071,477702.8,477702.8,42453,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805512,720059.00
07/06/2016 07:45,2,0.221,ACTIVE,211.48,383.53,59.991,1467805503,"274151322000094","219011344069620",35.98,25.00,0,336.04,420.50,8.1,5.8,0.049,602430.9,602430.9,32451,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805513,720060.00
07/06/2016 07:45,2,0.469,ACTIVE,212.16,339.65,59.996,1467805503,"201051344000579","219011344069620",27.65,22.00,0,333.93,353.77,13.1,10.8,0.071,479917.2,479917.2,18067,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805514,720061.00
07/06/2016 07:45,2,0.447,ACTIVE,211.93,338.14,60.018,1467805503,"201051344000890","219011344069620",27.47,22.30,0,331.83,352.57,12.4,10.1,0.071,474939.3,474939.3,42461,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805515,720062.00
07/06/2016 07:45,2,0.428,ACTIVE,212.16,339.65,60.002,1467805503,"201051344000438","219011344069620",28.13,21.80,0,332.43,353.77,12.2,9.9,0.071,476699.7,476699.7,42467,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805516,720063.00
07/06/2016 07:45,2,0.459,ACTIVE,212.16,339.34,60.002,1467805503,"201051344000417","219011344069620",27.10,22.50,0,332.13,352.57,12.6,10.2,0.071,468714.2,468714.2,42620,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805517,720064.00
07/06/2016 07:45,2,0.352,ACTIVE,211.70,338.74,59.991,1467805503,"274151322000083","219011344069620",26.78,24.30,0,332.73,348.66,9.5,7.3,0.053,733948.4,733948.4,31399,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805518,720065.00
07/06/2016 07:45,2,0.369,ACTIVE,211.93,340.25,60.002,1467805503,"274151322000076","219011344069620",27.63,24.00,0,333.03,349.86,10.3,8.0,0.062,782193.0,782193.0,31404,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805519,720066.00
07/06/2016 07:45,2,0.439,ACTIVE,212.16,339.65,59.975,1467805503,"201051344000868","219011344069620",27.35,21.00,0,332.73,353.47,12.2,9.9,0.071,464925.6,464925.6,37720,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805519,720067.00
07/06/2016 07:45,2,0.355,ACTIVE,211.48,339.65,60.028,1467805503,"274151322000095","219011344069620",27.23,23.80,0,331.23,348.96,9.8,7.6,0.062,774208.1,774208.1,31316,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805520,720068.00
07/06/2016 07:45,2,0.402,ACTIVE,212.38,341.45,59.965,1467805503,"201051344000988","219011344069620",27.71,21.50,0,332.43,355.28,11.3,9.0,0.071,461678.1,461678.1,38010,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805521,720069.00
07/06/2016 07:45,2,0.424,ACTIVE,211.93,338.44,59.996,1467805503,"201051344001025","219011344069620",27.77,21.50,0,333.03,353.17,11.9,9.6,0.071,475461.9,475461.9,42511,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805522,720070.00
07/06/2016 07:45,2,0.426,ACTIVE,212.16,339.34,60.002,1467805503,"201051344000458","219011344069620",27.67,22.00,0,333.33,353.47,11.9,9.6,0.071,472510.9,472510.9,37932,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805523,720071.00
07/06/2016 07:45,2,0.416,ACTIVE,212.83,341.15,60.018,1467805503,"201051344000853","219011344069620",27.85,21.30,0,335.44,354.97,11.8,9.5,0.071,471498.8,471498.8,37541,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805524,720072.00
07/06/2016 07:45,2,0.404,ACTIVE,212.16,339.34,59.996,1467805503,"201051344000685","219011344069620",26.62,21.80,0,332.73,352.87,10.9,8.6,0.071,476051.6,476051.6,42385,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805525,720073.00
07/06/2016 07:45,2,0.400,ACTIVE,212.38,339.34,59.996,1467805503,"201051344000917","219011344069620",28.05,22.30,0,332.43,352.87,11.4,9.1,0.062,472943.6,472943.6,42375,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805526,720074.00
07/06/2016 07:45,2,0.416,ACTIVE,212.38,339.65,59.991,1467805503,"201051344001145","219011344069620",26.92,21.50,0,333.63,353.17,11.4,9.0,0.071,478104.1,478104.1,42229,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805527,720075.00
07/06/2016 07:45,2,0.395,ACTIVE,212.16,338.74,59.996,1467805503,"201051344000651","219011344069620",28.23,21.00,0,333.33,353.17,11.3,9.0,0.066,470785.5,470785.5,42571,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805527,720076.00
07/06/2016 07:45,2,0.320,ACTIVE,210.80,336.94,59.965,1467805503,"274151322000088","219011344069620",26.06,24.00,0,334.24,347.46,8.4,6.2,0.035,708374.0,708374.0,31049,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805528,720077.00
07/06/2016 07:45,2,0.236,ACTIVE,212.16,379.92,59.996,1467805503,"274151322000068","219011344069620",35.66,25.80,0,336.34,416.89,8.6,6.3,0.035,602420.2,602420.2,32661,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805529,720078.00
07/06/2016 07:45,2,0.457,ACTIVE,211.70,337.54,59.975,1467805503,"201051344001135","219011344069620",22.09,21.50,0,332.73,352.27,10.2,8.0,0.053,466782.3,466782.3,42501,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805530,720079.00
07/06/2016 07:45,2,0.418,ACTIVE,212.16,339.65,59.996,1467805503,"201051344000594","219011344069620",27.61,22.30,0,333.03,353.47,11.7,9.4,0.066,476600.8,476600.8,37976,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805531,720080.00
07/06/2016 07:45,2,0.426,ACTIVE,212.16,338.74,59.996,1467805503,"201051344001203","219011344069620",26.24,22.00,0,333.03,354.07,11.3,9.0,0.066,474295.7,474295.7,42547,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805532,720081.00
07/06/2016 07:45,2,0.330,ACTIVE,211.03,337.54,60.007,1467805503,"274151322000054","219011344069620",26.64,24.00,0,332.13,348.66,8.9,6.7,0.040,723342.0,723342.0,31079,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805533,720082.00
07/06/2016 07:45,2,0.447,ACTIVE,212.61,339.04,60.012,1467805503,"201051344000867","219011344069620",22.09,21.80,0,333.33,352.87,10.0,7.7,0.057,464005.7,464005.7,37984,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805534,720083.00
07/06/2016 07:45,2,0.422,ACTIVE,211.93,339.65,59.965,1467805503,"201051344001093","219011344069620",27.21,22.00,0,333.63,352.87,11.7,9.3,0.057,472370.0,472370.0,42436,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805535,720084.00
07/06/2016 07:45,2,0.375,ACTIVE,212.16,339.95,59.996,1467805503,"201051344000900","219011344069620",27.67,21.00,0,333.93,353.17,10.5,8.2,0.062,480025.2,480025.2,37366,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805536,720085.00
07/06/2016 07:45,2,0.445,ACTIVE,212.38,339.34,59.991,1467805503,"201051344000648","219011344069620",22.15,21.00,0,333.93,354.37,10.0,7.7,0.053,470819.8,470819.8,37664,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805537,720086.00
07/06/2016 07:45,2,0.426,ACTIVE,212.38,339.95,60.007,1467805503,"201051344000569","219011344069620",27.15,21.50,0,333.63,354.07,11.7,9.4,0.066,480874.9,480874.9,37289,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805537,720087.00
07/06/2016 07:45,2,0.432,ACTIVE,212.16,339.04,60.028,1467805503,"201051344000983","219011344069620",27.08,21.50,0,333.33,353.47,11.8,9.5,0.066,472591.9,472591.9,37782,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805538,720088.00
07/06/2016 07:45,2,0.410,ACTIVE,212.16,339.95,60.002,1467805503,"201051344001158","219011344069620",27.15,21.30,0,333.63,353.47,11.3,9.0,0.066,466071.8,466071.8,38048,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805539,720089.00
07/06/2016 07:45,2,0.412,ACTIVE,212.61,341.15,59.996,1467805503,"201051344000576","219011344069620",27.29,21.00,0,334.24,354.37,11.4,9.1,0.062,473331.0,473331.0,37448,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805540,720090.00
07/06/2016 07:45,2,0.334,ACTIVE,211.48,338.14,59.981,1467805503,"274151322000087","219011344069620",26.22,26.30,0,330.93,348.66,8.9,6.6,0.044,696441.9,696441.9,31220,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467805541,720091.00
07/06/2016 08:00,2,0.490,ACTIVE,211.93,339.95,59.991,1467806403,"201051344000645","219011344069620",27.79,21.50,0,332.13,348.66,13.9,11.5,0.088,472918.0,472918.0,37575,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806405,720092.00
07/06/2016 08:00,2,0.412,ACTIVE,211.03,339.34,59.975,1467806403,"274151322000085","219011344069620",27.33,23.80,0,331.23,345.36,11.4,9.1,0.066,724470.2,724470.2,31087,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806406,720093.00
07/06/2016 08:00,2,0.506,ACTIVE,212.16,341.15,59.986,1467806403,"201051344000633","219011344069620",27.91,21.50,0,332.13,349.86,14.3,11.8,0.088,464082.0,464082.0,38066,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806407,720094.00
07/06/2016 08:00,2,0.516,ACTIVE,211.70,339.65,59.991,1467806403,"201051344000469","219011344069620",27.69,20.30,0,330.03,348.06,14.5,12.0,0.093,465981.2,465981.2,38002,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806408,720095.00
07/06/2016 08:00,2,0.508,ACTIVE,211.03,338.44,59.991,1467806403,"201051344000646","219011344069620",27.97,21.80,0,328.82,347.16,14.4,12.0,0.084,468115.6,468115.6,42552,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806409,720096.00
07/06/2016 08:00,2,0.447,ACTIVE,210.57,339.95,59.981,1467806403,"274151322000052","219011344069620",27.21,24.50,0,330.63,345.66,12.3,10.0,0.062,740624.0,740624.0,31320,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806410,720097.00
07/06/2016 08:00,2,0.537,ACTIVE,211.70,339.65,59.991,1467806403,"201051344000585","219011344069620",27.25,21.80,0,330.03,347.76,14.9,12.4,0.088,476062.9,476062.9,42554,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806411,720098.00
07/06/2016 08:00,2,0.523,ACTIVE,211.25,337.84,59.975,1467806403,"201051344001230","219011344069620",23.52,21.80,0,328.82,345.96,12.5,10.1,0.075,471618.1,471618.1,42364,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806412,720099.00
07/06/2016 08:00,2,0.500,ACTIVE,211.93,339.34,59.949,1467806403,"201051344000582","219011344069620",27.35,21.30,0,330.33,347.76,13.9,11.5,0.084,464730.6,464730.6,42501,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806412,720100.00
07/06/2016 08:00,2,0.525,ACTIVE,211.03,338.14,59.981,1467806403,"201051344000955","219011344069620",28.05,21.80,0,329.13,346.56,14.9,12.5,0.084,477705.8,477705.8,42454,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806413,720101.00
07/06/2016 08:00,2,0.264,ACTIVE,210.80,397.35,59.975,1467806403,"274151322000094","219011344069620",37.47,25.00,0,336.04,410.88,10.1,7.9,0.057,602432.8,602432.8,32452,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806414,720102.00
07/06/2016 08:00,2,0.533,ACTIVE,211.70,339.04,59.986,1467806403,"201051344000579","219011344069620",28.45,22.00,0,331.53,348.66,15.4,13.0,0.097,479920.3,479920.3,18068,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806415,720103.00
07/06/2016 08:00,2,0.520,ACTIVE,211.25,337.84,59.986,1467806403,"201051344000890","219011344069620",27.85,22.30,0,330.33,347.16,14.7,12.2,0.088,474942.3,474942.3,42462,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806416,720104.00
07/06/2016 08:00,2,0.508,ACTIVE,211.48,338.74,59.981,1467806403,"201051344000438","219011344069620",28.01,21.80,0,330.03,347.76,14.4,12.0,0.088,476702.6,476702.6,42468,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806417,720105.00
07/06/2016 08:00,2,0.533,ACTIVE,211.48,339.04,59.975,1467806403,"201051344000417","219011344069620",27.77,22.30,0,330.03,347.76,15.0,12.6,0.088,468717.2,468717.2,42621,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806418,720106.00
07/06/2016 08:00,2,0.426,ACTIVE,210.80,336.64,59.991,1467806403,"274151322000083","219011344069620",27.33,24.30,0,330.93,345.66,11.8,9.5,0.071,733950.7,733950.7,31400,0,0,0,L,1151911521,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806419,720107.00
07/06/2016 08:00,2,0.455,ACTIVE,211.25,340.25,59.986,1467806403,"274151322000076","219011344069620",27.81,24.00,0,332.13,346.26,12.8,10.5,0.084,782195.5,782195.5,31405,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806420,720108.00
07/06/2016 08:00,2,0.514,ACTIVE,211.48,339.34,59.986,1467806403,"201051344000868","219011344069620",28.15,21.00,0,330.93,347.76,14.6,12.2,0.093,464928.5,464928.5,37721,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806421,720109.00
07/06/2016 08:00,2,0.441,ACTIVE,210.57,336.64,59.981,1467806403,"274151322000095","219011344069620",27.69,23.80,0,330.93,345.36,12.3,10.0,0.071,774210.5,774210.5,31317,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806422,720110.00
07/06/2016 08:00,2,0.498,ACTIVE,211.70,340.85,59.949,1467806403,"201051344000988","219011344069620",27.51,21.50,0,330.63,349.56,13.9,11.5,0.093,461680.9,461680.9,38011,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806422,720111.00
07/06/2016 08:00,2,0.514,ACTIVE,211.25,337.54,59.981,1467806403,"201051344001025","219011344069620",27.73,21.50,0,330.33,347.46,14.4,12.0,0.088,475464.7,475464.7,42512,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806423,720112.00
07/06/2016 08:00,2,0.514,ACTIVE,211.70,338.74,59.986,1467806403,"201051344000458","219011344069620",27.99,21.80,0,331.53,348.06,14.6,12.2,0.097,472513.8,472513.8,37933,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806424,720113.00
07/06/2016 08:00,2,0.514,ACTIVE,212.16,340.85,59.975,1467806403,"201051344000853","219011344069620",27.95,21.30,0,333.03,349.26,14.6,12.2,0.093,471501.7,471501.7,37542,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806425,720114.00
07/06/2016 08:00,2,0.484,ACTIVE,211.70,339.65,59.981,1467806403,"201051344000685","219011344069620",27.85,21.80,0,330.93,348.06,13.6,11.2,0.088,476054.2,476054.2,42386,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806426,720115.00
07/06/2016 08:00,2,0.494,ACTIVE,211.70,339.34,59.986,1467806403,"201051344000917","219011344069620",28.17,22.30,0,329.73,347.46,14.1,11.7,0.088,472946.4,472946.4,42376,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806427,720116.00
07/06/2016 08:00,2,0.514,ACTIVE,211.70,339.65,59.965,1467806403,"201051344001145","219011344069620",26.58,21.30,0,331.23,348.06,13.8,11.4,0.084,478106.9,478106.9,42230,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806428,720117.00
07/06/2016 08:00,2,0.502,ACTIVE,211.70,339.34,59.981,1467806403,"201051344000651","219011344069620",27.93,21.00,0,330.93,348.06,14.2,11.8,0.088,470788.3,470788.3,42572,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806429,720118.00
07/06/2016 08:00,2,0.414,ACTIVE,210.35,337.24,59.975,1467806403,"274151322000088","219011344069620",26.46,23.80,0,330.33,344.76,11.1,8.8,0.062,708376.1,708376.1,31050,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806430,720119.00
07/06/2016 08:00,2,0.301,ACTIVE,211.25,389.24,59.981,1467806403,"274151322000068","219011344069620",36.44,26.00,0,336.34,412.68,10.9,8.6,0.057,602422.3,602422.3,32662,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806431,720120.00
07/06/2016 08:00,2,0.523,ACTIVE,211.03,337.24,59.975,1467806403,"201051344001135","219011344069620",28.15,21.30,0,329.43,346.86,14.9,12.5,0.093,466785.2,466785.2,42502,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806432,720121.00
07/06/2016 08:00,2,0.516,ACTIVE,211.48,339.65,60.007,1467806403,"201051344000594","219011344069620",28.33,22.30,0,330.03,348.36,14.8,12.4,0.093,476603.8,476603.8,37977,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806433,720122.00
07/06/2016 08:00,2,0.525,ACTIVE,211.48,338.44,59.991,1467806403,"201051344001203","219011344069620",27.25,22.00,0,330.33,348.66,14.5,12.1,0.088,474298.6,474298.6,42548,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806433,720123.00
07/06/2016 08:00,2,0.426,ACTIVE,210.57,338.74,59.970,1467806403,"274151322000054","219011344069620",27.31,24.00,0,330.63,345.36,11.8,9.5,0.071,723344.2,723344.2,31080,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806434,720124.00
07/06/2016 08:00,2,0.518,ACTIVE,211.70,339.04,59.975,1467806403,"201051344000867","219011344069620",28.09,21.80,0,330.63,348.06,14.8,12.3,0.088,464008.5,464008.5,37985,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806436,720125.00
07/06/2016 08:00,2,0.521,ACTIVE,211.48,339.04,59.975,1467806403,"201051344001093","219011344069620",27.87,22.00,0,330.33,347.46,14.8,12.3,0.093,472372.9,472372.9,42437,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806436,720126.00
07/06/2016 08:00,2,0.484,ACTIVE,211.70,339.34,59.981,1467806403,"201051344000900","219011344069620",27.63,21.00,0,330.93,347.76,13.6,11.2,0.093,480027.8,480027.8,37367,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806437,720127.00
07/06/2016 08:00,2,0.521,ACTIVE,211.70,339.34,59.970,1467806403,"201051344000648","219011344069620",27.87,20.70,0,331.83,348.36,14.8,12.3,0.093,470822.6,470822.6,37665,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806438,720128.00
07/06/2016 08:00,2,0.514,ACTIVE,211.93,339.65,59.981,1467806403,"201051344000569","219011344069620",28.49,21.50,0,330.63,348.36,14.9,12.4,0.097,480877.9,480877.9,37290,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806439,720129.00
07/06/2016 08:00,2,0.516,ACTIVE,211.70,339.04,59.986,1467806403,"201051344000983","219011344069620",28.77,21.30,0,330.93,348.06,15.0,12.6,0.088,472594.9,472594.9,37783,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806440,720130.00
07/06/2016 08:00,2,0.506,ACTIVE,211.48,339.04,59.975,1467806403,"201051344001158","219011344069620",27.93,21.00,0,330.93,348.06,14.3,11.9,0.097,466074.6,466074.6,38049,0,0,0,L,1122011218,0,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806441,720131.00
07/06/2016 08:00,2,0.514,ACTIVE,211.93,340.85,59.970,1467806403,"201051344000576","219011344069620",27.91,21.00,0,331.53,348.96,14.5,12.1,0.093,473333.9,473333.9,37449,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806442,720132.00
07/06/2016 08:00,2,0.438,ACTIVE,210.80,336.94,59.954,1467806403,"274151322000087","219011344069620",26.74,26.30,0,330.93,345.36,11.8,9.5,0.053,696444.1,696444.1,31221,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467806443,720133.00
07/06/2016 08:15,2,0.465,ACTIVE,211.70,339.04,60.012,1467807303,"201051344000645","219011344069620",27.31,21.50,0,333.63,354.37,12.8,10.5,0.075,472921.9,472921.9,37576,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807304,720134.00
07/06/2016 08:15,2,0.385,ACTIVE,210.57,337.54,59.991,1467807303,"274151322000085","219011344069620",26.48,23.80,0,331.53,348.66,10.4,8.1,0.062,724473.4,724473.4,31088,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807305,720135.00
07/06/2016 08:15,2,0.479,ACTIVE,212.16,340.55,59.965,1467807303,"201051344000633","219011344069620",27.57,21.50,0,331.83,355.58,13.4,11.0,0.080,464086.0,464086.0,38067,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807306,720136.00
07/06/2016 08:15,2,0.479,ACTIVE,211.48,339.04,59.959,1467807303,"201051344000469","219011344069620",27.89,20.00,0,331.23,354.37,13.5,11.1,0.088,465985.2,465985.2,38003,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807307,720137.00
07/06/2016 08:15,2,0.461,ACTIVE,210.80,337.54,59.996,1467807303,"201051344000646","219011344069620",28.57,21.80,0,331.23,352.57,13.3,10.9,0.080,468119.6,468119.6,42553,0,0,0,L,1122011218,0,121.10,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807308,720138.00
07/06/2016 08:15,2,0.406,ACTIVE,210.57,338.44,59.959,1467807303,"274151322000052","219011344069620",27.41,24.50,0,330.93,348.96,11.3,8.9,0.062,740627.5,740627.5,31321,0,0,0,L,1151911521,0,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807308,720139.00
07/06/2016 08:15,2,0.482,ACTIVE,211.25,338.44,59.959,1467807303,"201051344000585","219011344069620",28.49,21.80,0,331.23,353.17,13.9,11.5,0.084,476067.1,476067.1,42555,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807309,720140.00
07/06/2016 08:15,2,0.459,ACTIVE,211.03,337.24,59.959,1467807303,"201051344001230","219011344069620",27.25,21.80,0,328.82,351.07,12.7,10.4,0.075,471621.9,471621.9,42365,0,0,0,L,1122011218,0,121.10,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807310,720141.00
07/06/2016 08:15,2,0.457,ACTIVE,211.48,338.44,60.007,1467807303,"201051344000582","219011344069620",27.81,21.30,0,331.83,352.57,12.9,10.5,0.071,464734.4,464734.4,42502,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807311,720142.00
07/06/2016 08:15,2,0.482,ACTIVE,210.57,337.24,59.965,1467807303,"201051344000955","219011344069620",28.37,21.80,0,330.33,351.67,13.9,11.5,0.084,477709.9,477709.9,42455,0,0,0,L,1122011218,0,120.42,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807312,720143.00
07/06/2016 08:15,2,0.240,ACTIVE,210.80,394.05,59.954,1467807303,"274151322000094","219011344069620",36.94,25.30,0,335.44,422.30,9.0,6.7,0.053,602435.6,602435.6,32453,0,0,0,L,1151911521,0,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807313,720144.00
07/06/2016 08:15,2,0.514,ACTIVE,211.70,338.74,59.986,1467807303,"201051344000579","219011344069620",27.27,21.80,0,332.13,354.37,14.2,11.8,0.080,479924.6,479924.6,18069,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807314,720145.00
07/06/2016 08:15,2,0.480,ACTIVE,211.03,336.94,60.012,1467807303,"201051344000890","219011344069620",28.01,22.30,0,330.63,352.57,13.7,11.3,0.075,474946.3,474946.3,42463,0,0,0,L,1122011218,0,121.10,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807315,720146.00
07/06/2016 08:15,2,0.467,ACTIVE,211.25,338.44,59.959,1467807303,"201051344000438","219011344069620",28.13,22.00,0,331.83,352.87,13.3,10.9,0.080,476706.6,476706.6,42469,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807316,720147.00
07/06/2016 08:15,2,0.523,ACTIVE,211.25,338.14,59.965,1467807303,"201051344000417","219011344069620",24.69,22.30,0,330.63,352.57,13.1,10.8,0.075,468721.2,468721.2,42622,0,0,0,L,1122011218,0,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807317,720148.00
07/06/2016 08:15,2,0.391,ACTIVE,210.80,338.44,59.970,1467807303,"274151322000083","219011344069620",26.88,24.30,0,330.63,348.96,10.6,8.3,0.062,733954.0,733954.0,31401,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807317,720149.00
07/06/2016 08:15,2,0.412,ACTIVE,211.25,339.04,59.975,1467807303,"274151322000076","219011344069620",27.77,24.00,0,332.13,350.17,11.6,9.3,0.066,782199.2,782199.2,31406,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807318,720150.00
07/06/2016 08:15,2,0.471,ACTIVE,211.25,338.44,59.965,1467807303,"201051344000868","219011344069620",28.29,20.70,0,331.83,354.07,13.5,11.1,0.075,464932.5,464932.5,37722,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807319,720151.00
07/06/2016 08:15,2,0.400,ACTIVE,210.57,338.74,59.949,1467807303,"274151322000095","219011344069620",27.27,23.80,0,330.93,348.66,11.1,8.8,0.062,774214.0,774214.0,31318,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807320,720152.00
07/06/2016 08:15,2,0.424,ACTIVE,211.48,339.65,59.970,1467807303,"201051344000988","219011344069620",28.78,21.30,0,331.53,355.88,12.4,10.0,0.084,461684.7,461684.7,38012,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807321,720153.00
07/06/2016 08:15,2,0.461,ACTIVE,210.57,336.34,59.975,1467807303,"201051344001025","219011344069620",28.05,21.50,0,330.63,352.87,13.1,10.7,0.084,475468.7,475468.7,42513,0,0,0,L,1122011218,0,120.65,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807322,720154.00
07/06/2016 08:15,2,0.477,ACTIVE,211.48,338.14,59.970,1467807303,"201051344000458","219011344069620",27.37,21.80,0,332.13,353.77,13.2,10.8,0.084,472517.8,472517.8,37934,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807323,720155.00
07/06/2016 08:15,2,0.467,ACTIVE,211.93,340.55,59.986,1467807303,"201051344000853","219011344069620",27.69,21.00,0,333.03,355.28,13.1,10.7,0.084,471505.7,471505.7,37543,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807324,720156.00
07/06/2016 08:15,2,0.438,ACTIVE,211.25,338.44,59.975,1467807303,"201051344000685","219011344069620",27.93,21.50,0,331.53,352.87,12.4,10.0,0.084,476058.0,476058.0,42387,0,0,0,L,1122011218,0,121.78,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807326,720157.00
07/06/2016 08:15,2,0.449,ACTIVE,211.03,337.84,59.970,1467807303,"201051344000917","219011344069620",28.01,22.30,0,330.63,352.57,12.8,10.4,0.075,472950.2,472950.2,42377,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807327,720158.00
07/06/2016 08:15,2,0.451,ACTIVE,211.25,338.14,59.970,1467807303,"201051344001145","219011344069620",27.67,21.30,0,332.73,352.57,12.7,10.3,0.080,478110.7,478110.7,42231,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807327,720159.00
07/06/2016 08:15,2,0.463,ACTIVE,211.03,337.84,59.975,1467807303,"201051344000651","219011344069620",27.35,21.00,0,331.53,352.87,12.9,10.5,0.075,470792.2,470792.2,42573,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807328,720160.00
07/06/2016 08:15,2,0.357,ACTIVE,210.12,335.44,59.965,1467807303,"274151322000088","219011344069620",26.66,23.80,0,330.63,347.76,9.7,7.4,0.053,708379.2,708379.2,31051,0,0,0,L,1151911521,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807329,720161.00
07/06/2016 08:15,2,0.260,ACTIVE,211.03,392.25,59.975,1467807303,"274151322000068","219011344069620",36.76,26.00,0,335.74,421.40,9.7,7.4,0.049,602425.3,602425.3,32663,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807330,720162.00
07/06/2016 08:15,2,0.473,ACTIVE,210.80,336.34,59.970,1467807303,"201051344001135","219011344069620",28.01,21.30,0,330.93,352.57,13.4,11.0,0.080,466789.3,466789.3,42503,0,0,0,L,1122011218,0,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807331,720163.00
07/06/2016 08:15,2,0.465,ACTIVE,211.03,338.14,59.975,1467807303,"201051344000594","219011344069620",28.07,22.30,0,330.93,354.07,13.3,10.9,0.075,476607.8,476607.8,37978,0,0,0,L,1122011218,0,120.65,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807332,720164.00
07/06/2016 08:15,2,0.465,ACTIVE,211.25,337.54,59.975,1467807303,"201051344001203","219011344069620",27.21,21.80,0,331.53,353.47,12.9,10.5,0.075,474302.5,474302.5,42549,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807333,720165.00
07/06/2016 08:15,2,0.371,ACTIVE,210.35,336.64,59.986,1467807303,"274151322000054","219011344069620",27.06,24.00,0,330.93,348.66,10.2,7.9,0.057,723347.5,723347.5,31081,0,0,0,L,1151911521,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807334,720166.00
07/06/2016 08:15,2,0.490,ACTIVE,211.48,337.24,59.938,1467807303,"201051344000867","219011344069620",23.82,21.80,0,332.13,353.47,11.8,9.5,0.071,464012.5,464012.5,37986,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807335,720167.00
07/06/2016 08:15,2,0.459,ACTIVE,211.25,338.14,59.991,1467807303,"201051344001093","219011344069620",28.13,22.00,0,331.23,352.27,13.1,10.7,0.071,472376.9,472376.9,42438,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807336,720168.00
07/06/2016 08:15,2,0.426,ACTIVE,211.48,339.04,59.965,1467807303,"201051344000900","219011344069620",27.47,20.70,0,332.13,354.37,11.8,9.5,0.080,480031.5,480031.5,37368,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807337,720169.00
07/06/2016 08:15,2,0.461,ACTIVE,211.70,338.44,59.954,1467807303,"201051344000648","219011344069620",28.09,20.70,0,332.43,354.37,13.1,10.7,0.075,470826.6,470826.6,37666,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807338,720170.00
07/06/2016 08:15,2,0.473,ACTIVE,211.48,338.74,59.959,1467807303,"201051344000569","219011344069620",27.12,21.50,0,332.13,354.97,13.0,10.6,0.084,480881.9,480881.9,37291,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807338,720171.00
07/06/2016 08:15,2,0.463,ACTIVE,211.48,338.14,59.996,1467807303,"201051344000983","219011344069620",28.39,21.30,0,331.83,354.07,13.3,11.0,0.080,472599.0,472599.0,37784,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807339,720172.00
07/06/2016 08:15,2,0.455,ACTIVE,211.48,338.14,59.970,1467807303,"201051344001158","219011344069620",27.47,21.00,0,331.53,354.37,12.7,10.3,0.080,466078.5,466078.5,38050,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807340,720173.00
07/06/2016 08:15,2,0.459,ACTIVE,211.93,339.65,59.970,1467807303,"201051344000576","219011344069620",27.55,20.70,0,332.43,355.58,12.8,10.5,0.080,473337.8,473337.8,37450,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807341,720174.00
07/06/2016 08:15,2,0.375,ACTIVE,210.80,336.64,59.965,1467807303,"274151322000087","219011344069620",26.66,26.50,0,330.63,348.66,10.2,7.9,0.044,696447.3,696447.3,31222,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467807342,720175.00
07/06/2016 08:30,2,0.684,ACTIVE,211.70,340.85,59.965,1467808204,"201051344000645","219011344069620",28.15,21.80,0,332.13,370.00,19.6,16.9,0.137,472927.7,472927.7,37577,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808205,720176.00
07/06/2016 08:30,2,0.602,ACTIVE,210.80,338.14,59.965,1467808204,"274151322000085","219011344069620",27.53,23.80,0,330.93,358.28,16.8,14.2,0.102,724478.4,724478.4,31089,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808206,720177.00
07/06/2016 08:30,2,0.686,ACTIVE,211.93,342.35,59.970,1467808204,"201051344000633","219011344069620",28.59,21.80,0,331.53,370.30,19.9,17.3,0.150,464091.9,464091.9,38068,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808206,720178.00
07/06/2016 08:30,2,0.707,ACTIVE,211.70,340.85,59.954,1467808204,"201051344000469","219011344069620",28.07,20.30,0,330.63,370.00,20.1,17.5,0.150,465991.2,465991.2,38004,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808207,720179.00
07/06/2016 08:30,2,0.693,ACTIVE,210.57,339.95,59.975,1467808204,"201051344000646","219011344069620",28.25,22.00,0,329.73,368.50,19.9,17.3,0.141,468125.4,468125.4,42554,0,0,0,L,1122011218,0,121.10,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808208,720180.00
07/06/2016 08:30,2,0.643,ACTIVE,210.35,342.05,59.959,1467808204,"274151322000052","219011344069620",27.47,24.80,0,329.73,359.18,17.9,15.4,0.106,740632.8,740632.8,31322,0,0,0,L,1151911521,0,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808209,720181.00
07/06/2016 08:30,2,0.717,ACTIVE,211.25,340.85,59.975,1467808204,"201051344000585","219011344069620",28.51,22.00,0,330.93,369.40,20.7,18.1,0.146,476073.1,476073.1,42556,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808210,720182.00
07/06/2016 08:30,2,0.664,ACTIVE,210.80,339.04,59.986,1467808204,"201051344001230","219011344069620",28.53,22.00,0,329.13,366.40,19.2,16.6,0.141,471627.5,471627.5,42366,0,0,0,L,1122011218,0,121.10,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808211,720183.00
07/06/2016 08:30,2,0.672,ACTIVE,211.48,340.85,59.981,1467808204,"201051344000582","219011344069620",28.37,21.50,0,330.93,369.10,19.4,16.8,0.133,464740.1,464740.1,42503,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808212,720184.00
07/06/2016 08:30,2,0.703,ACTIVE,210.80,339.95,59.954,1467808204,"201051344000955","219011344069620",28.73,22.30,0,330.03,367.90,20.5,17.9,0.150,477715.9,477715.9,42456,0,0,0,L,1122011218,0,120.42,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808213,720185.00
07/06/2016 08:30,2,0.398,ACTIVE,210.35,400.36,59.965,1467808204,"274151322000094","219011344069620",37.49,25.80,0,334.54,438.83,15.2,12.7,0.093,602440.1,602440.1,32454,0,0,0,L,1151911521,0,120.42,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808214,720186.00
07/06/2016 08:30,2,0.730,ACTIVE,211.48,341.15,59.970,1467808204,"201051344000579","219011344069620",28.29,22.30,0,332.13,370.00,21.0,18.3,0.150,479930.7,479930.7,18070,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808215,720187.00
07/06/2016 08:30,2,0.707,ACTIVE,210.80,339.34,59.975,1467808204,"201051344000890","219011344069620",28.43,22.80,0,329.73,368.20,20.4,17.7,0.141,474952.3,474952.3,42464,0,0,0,L,1122011218,0,121.10,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808216,720188.00
07/06/2016 08:30,2,0.695,ACTIVE,211.03,339.95,59.933,1467808204,"201051344000438","219011344069620",28.35,22.00,0,330.93,369.10,20.0,17.4,0.141,476712.5,476712.5,42470,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808216,720189.00
07/06/2016 08:30,2,0.709,ACTIVE,211.03,340.25,59.970,1467808204,"201051344000417","219011344069620",28.37,22.50,0,330.03,368.50,20.4,17.8,0.146,468727.2,468727.2,42623,0,0,0,L,1122011218,0,120.65,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808217,720190.00
07/06/2016 08:30,2,0.613,ACTIVE,210.80,337.54,59.981,1467808204,"274151322000083","219011344069620",27.71,24.50,0,331.23,358.88,17.2,14.7,0.102,733959.2,733959.2,31402,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808218,720191.00
07/06/2016 08:30,2,0.656,ACTIVE,210.57,340.85,59.970,1467808204,"274151322000076","219011344069620",28.07,24.30,0,331.53,361.29,18.6,16.1,0.124,782204.8,782204.8,31407,0,0,0,L,1151911521,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808219,720192.00
