ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 08:30,2,0.697,ACTIVE,211.25,340.55,60.028,1467808204,"201051344000868","219011344069620",28.49,21.00,0,330.33,369.70,20.1,17.5,0.146,464938.5,464938.5,37723,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808220,720193.00
07/06/2016 08:30,2,0.641,ACTIVE,210.35,338.44,59.965,1467808204,"274151322000095","219011344069620",27.81,24.00,0,330.33,360.08,18.1,15.5,0.115,774219.5,774219.5,31319,0,0,0,L,1151911521,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808221,720194.00
07/06/2016 08:30,2,0.680,ACTIVE,211.48,342.05,59.975,1467808204,"201051344000988","219011344069620",28.11,21.50,0,330.33,371.51,19.4,16.8,0.150,461690.5,461690.5,38013,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808222,720195.00
07/06/2016 08:30,2,0.688,ACTIVE,210.80,339.34,59.959,1467808204,"201051344001025","219011344069620",28.67,21.80,0,330.63,369.40,20.0,17.4,0.141,475474.6,475474.6,42514,0,0,0,L,1122011218,0,120.65,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808223,720196.00
07/06/2016 08:30,2,0.691,ACTIVE,211.25,339.95,59.970,1467808204,"201051344000458","219011344069620",28.29,22.00,0,331.53,370.00,19.9,17.2,0.150,472523.7,472523.7,37935,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808224,720197.00
07/06/2016 08:30,2,0.684,ACTIVE,211.93,342.35,59.938,1467808204,"201051344000853","219011344069620",28.55,21.30,0,333.33,371.21,19.8,17.2,0.141,471511.6,471511.6,37544,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808225,720198.00
07/06/2016 08:30,2,0.662,ACTIVE,211.25,340.55,59.970,1467808204,"201051344000685","219011344069620",28.03,22.00,0,330.63,368.80,18.9,16.3,0.146,476063.6,476063.6,42388,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808226,720199.00
07/06/2016 08:30,2,0.674,ACTIVE,211.25,340.25,59.938,1467808204,"201051344000917","219011344069620",27.83,22.50,0,329.73,368.50,19.0,16.4,0.137,472955.9,472955.9,42378,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808227,720200.00
07/06/2016 08:30,2,0.680,ACTIVE,211.25,340.85,59.981,1467808204,"201051344001145","219011344069620",27.77,21.80,0,330.93,368.80,19.1,16.6,0.137,478116.5,478116.5,42232,0,0,0,L,1122011218,0,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808227,720201.00
07/06/2016 08:30,2,0.684,ACTIVE,211.25,340.85,59.965,1467808204,"201051344000651","219011344069620",27.99,21.30,0,330.93,369.10,19.4,16.8,0.141,470798.0,470798.0,42574,0,0,0,L,1122011218,0,121.33,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808228,720202.00
07/06/2016 08:30,2,0.586,ACTIVE,210.12,336.34,60.007,1467808204,"274151322000088","219011344069620",27.12,24.00,0,329.73,358.28,16.1,13.6,0.093,708384.1,708384.1,31052,0,0,0,L,1151911521,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808229,720203.00
07/06/2016 08:30,2,0.404,ACTIVE,211.03,406.97,59.965,1467808204,"274151322000068","219011344069620",38.09,26.50,0,335.14,441.54,15.7,13.2,0.093,602430.1,602430.1,32664,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808230,720204.00
07/06/2016 08:30,2,0.699,ACTIVE,210.57,339.04,60.007,1467808204,"201051344001135","219011344069620",28.57,21.50,0,330.03,368.20,20.3,17.7,0.137,466795.3,466795.3,42504,0,0,0,L,1122011218,0,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808231,720205.00
07/06/2016 08:30,2,0.709,ACTIVE,211.25,340.25,59.970,1467808204,"201051344000594","219011344069620",28.11,22.50,0,330.33,369.10,20.2,17.6,0.146,476613.8,476613.8,37979,0,0,0,L,1122011218,0,120.65,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808232,720206.00
07/06/2016 08:30,2,0.695,ACTIVE,211.25,339.65,59.975,1467808204,"201051344001203","219011344069620",27.85,22.00,0,330.33,369.70,19.6,17.0,0.146,474308.4,474308.4,42550,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808233,720207.00
07/06/2016 08:30,2,0.602,ACTIVE,210.35,339.65,59.970,1467808204,"274151322000054","219011344069620",27.67,24.00,0,330.33,358.88,16.9,14.4,0.102,723352.5,723352.5,31082,0,0,0,L,1151911521,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808234,720208.00
07/06/2016 08:30,2,0.695,ACTIVE,211.70,339.95,59.928,1467808204,"201051344000867","219011344069620",28.63,22.00,0,331.23,369.40,20.2,17.5,0.137,464018.4,464018.4,37987,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808235,720209.00
07/06/2016 08:30,2,0.691,ACTIVE,211.03,340.25,59.970,1467808204,"201051344001093","219011344069620",28.35,22.30,0,331.23,368.20,19.9,17.3,0.137,472382.8,472382.8,42439,0,0,0,L,1122011218,0,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808236,720210.00
07/06/2016 08:30,2,0.664,ACTIVE,211.25,340.85,59.981,1467808204,"201051344000900","219011344069620",28.49,21.00,0,331.53,369.40,19.2,16.6,0.141,480037.3,480037.3,37369,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808237,720211.00
07/06/2016 08:30,2,0.699,ACTIVE,211.70,341.15,59.970,1467808204,"201051344000648","219011344069620",28.23,21.00,0,332.43,370.00,20.0,17.4,0.146,470832.5,470832.5,37667,0,0,0,L,1122011218,0,120.42,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808238,720212.00
07/06/2016 08:30,2,0.701,ACTIVE,211.70,341.15,59.996,1467808204,"201051344000569","219011344069620",28.65,21.80,0,331.23,370.30,20.4,17.7,0.150,480887.9,480887.9,37292,0,0,0,L,1122011218,0,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808239,720213.00
07/06/2016 08:30,2,0.703,ACTIVE,211.48,340.25,59.970,1467808204,"201051344000983","219011344069620",28.92,21.50,0,330.63,370.00,20.6,18.0,0.150,472605.0,472605.0,37785,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808239,720214.00
07/06/2016 08:30,2,0.691,ACTIVE,211.93,342.05,59.981,1467808204,"201051344000576","219011344069620",28.35,21.00,0,331.83,370.30,19.9,17.3,0.146,473343.7,473343.7,37451,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808242,720215.00
07/06/2016 08:30,2,0.613,ACTIVE,210.80,339.95,59.959,1467808204,"274151322000087","219011344069620",27.29,27.30,0,329.43,358.28,16.9,14.4,0.097,696452.3,696452.3,31223,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808242,720216.00
07/06/2016 08:30,2,0.691,ACTIVE,211.48,340.85,59.970,1467808204,"201051344001158","219011344069620",28.39,21.30,0,331.23,370.00,19.9,17.3,0.150,466084.4,466084.4,38051,0,0,0,L,1122011218,1,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467808243,720217.00
07/06/2016 08:45,2,0.678,ACTIVE,212.38,342.35,59.981,1467809103,"201051344000645","219011344069620",28.13,21.50,0,333.03,354.07,19.4,16.8,0.141,472932.2,472932.2,37578,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809104,720218.00
07/06/2016 08:45,2,0.592,ACTIVE,211.25,338.74,59.991,1467809103,"274151322000085","219011344069620",27.61,24.00,0,331.53,348.66,16.6,14.1,0.102,724482.2,724482.2,31090,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809105,720219.00
07/06/2016 08:45,2,0.693,ACTIVE,212.61,343.55,59.991,1467809103,"201051344000633","219011344069620",28.09,21.80,0,331.83,355.58,19.8,17.1,0.150,464096.5,464096.5,38069,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809106,720220.00
07/06/2016 08:45,2,0.691,ACTIVE,212.38,342.05,59.996,1467809103,"201051344000469","219011344069620",28.71,20.00,0,330.93,354.07,20.1,17.5,0.146,465995.9,465995.9,38005,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809107,720221.00
07/06/2016 08:45,2,0.686,ACTIVE,211.25,340.85,59.981,1467809103,"201051344000646","219011344069620",28.43,22.00,0,330.33,353.17,19.8,17.2,0.146,468130.0,468130.0,42555,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809108,720222.00
07/06/2016 08:45,2,0.635,ACTIVE,210.80,339.95,59.981,1467809103,"274151322000052","219011344069620",27.59,24.80,0,330.33,348.96,17.8,15.2,0.115,740636.9,740636.9,31323,0,0,0,L,1151911521,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809109,720223.00
07/06/2016 08:45,2,0.707,ACTIVE,211.70,340.85,59.986,1467809103,"201051344000585","219011344069620",28.80,22.00,0,331.23,353.77,20.7,18.0,0.146,476077.9,476077.9,42557,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809110,720224.00
07/06/2016 08:45,2,0.660,ACTIVE,211.25,339.04,59.996,1467809103,"201051344001230","219011344069620",28.63,21.80,0,329.13,351.67,19.2,16.6,0.137,471632.0,471632.0,42367,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809111,720225.00
07/06/2016 08:45,2,0.674,ACTIVE,211.93,341.15,59.991,1467809103,"201051344000582","219011344069620",28.21,21.30,0,331.23,354.07,19.3,16.7,0.137,464744.5,464744.5,42504,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809112,720226.00
07/06/2016 08:45,2,0.699,ACTIVE,211.25,340.55,59.959,1467809103,"201051344000955","219011344069620",28.88,22.00,0,329.73,352.57,20.5,17.9,0.146,477720.7,477720.7,42457,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809113,720227.00
07/06/2016 08:45,2,0.396,ACTIVE,211.03,403.97,59.981,1467809103,"274151322000094","219011344069620",38.09,25.80,0,335.14,419.60,15.5,13.1,0.097,602443.6,602443.6,32455,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809113,720228.00
07/06/2016 08:45,2,0.725,ACTIVE,212.16,342.95,59.954,1467809103,"201051344000579","219011344069620",28.80,22.00,0,331.53,354.37,21.2,18.5,0.155,479935.6,479935.6,18071,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809114,720229.00
07/06/2016 08:45,2,0.713,ACTIVE,211.48,340.55,59.949,1467809103,"201051344000890","219011344069620",28.21,22.50,0,330.33,353.17,20.4,17.7,0.141,474957.0,474957.0,42465,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809115,720230.00
07/06/2016 08:45,2,0.697,ACTIVE,211.93,341.45,59.991,1467809103,"201051344000438","219011344069620",28.57,22.00,0,330.63,353.77,20.2,17.6,0.141,476717.2,476717.2,42471,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809116,720231.00
07/06/2016 08:45,2,0.727,ACTIVE,211.70,340.25,59.970,1467809103,"201051344000417","219011344069620",28.01,22.50,0,330.63,353.17,20.6,18.0,0.150,468731.9,468731.9,42624,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809117,720232.00
07/06/2016 08:45,2,0.623,ACTIVE,211.03,340.25,59.981,1467809103,"274151322000083","219011344069620",27.77,24.80,0,330.63,348.96,17.5,14.9,0.110,733963.1,733963.1,31403,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809118,720233.00
07/06/2016 08:45,2,0.658,ACTIVE,211.48,339.65,59.965,1467809103,"274151322000076","219011344069620",28.53,24.30,0,331.53,350.17,19.0,16.4,0.124,782209.1,782209.1,31408,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809119,720234.00
07/06/2016 08:45,2,0.734,ACTIVE,212.16,342.05,59.981,1467809103,"201051344000868","219011344069620",28.31,21.00,0,331.23,354.07,21.1,18.5,0.155,464943.3,464943.3,37724,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809120,720235.00
07/06/2016 08:45,2,0.652,ACTIVE,211.03,338.44,59.981,1467809103,"274151322000095","219011344069620",28.19,24.00,0,330.03,349.26,18.6,16.0,0.115,774223.7,774223.7,31320,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809121,720236.00
07/06/2016 08:45,2,0.715,ACTIVE,212.16,343.85,59.970,1467809103,"201051344000988","219011344069620",28.47,21.50,0,331.23,355.88,20.6,18.0,0.168,461695.1,461695.1,38014,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809122,720237.00
07/06/2016 08:45,2,0.725,ACTIVE,211.48,340.25,59.981,1467809103,"201051344001025","219011344069620",28.78,21.80,0,330.63,353.47,21.2,18.5,0.150,475479.3,475479.3,42515,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809123,720238.00
07/06/2016 08:45,2,0.729,ACTIVE,212.16,342.35,59.944,1467809103,"201051344000458","219011344069620",28.88,22.00,0,331.23,354.07,21.4,18.7,0.164,472528.3,472528.3,37936,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809123,720239.00
07/06/2016 08:45,2,0.738,ACTIVE,212.83,343.85,59.981,1467809103,"201051344000853","219011344069620",28.84,21.00,0,333.03,355.58,21.6,18.9,0.159,471516.2,471516.2,37545,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809124,720240.00
07/06/2016 08:45,2,0.705,ACTIVE,211.70,342.05,59.991,1467809103,"201051344000685","219011344069620",28.57,22.00,0,330.93,353.47,20.4,17.8,0.164,476068.0,476068.0,42389,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809125,720241.00
07/06/2016 08:45,2,0.713,ACTIVE,211.70,341.75,59.975,1467809103,"201051344000917","219011344069620",28.71,22.30,0,330.63,353.17,20.8,18.1,0.150,472960.3,472960.3,42379,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809126,720242.00
07/06/2016 08:45,2,0.719,ACTIVE,211.70,341.45,59.959,1467809103,"201051344001145","219011344069620",28.98,21.50,0,331.23,353.47,21.1,18.4,0.150,478120.9,478120.9,42233,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809127,720243.00
07/06/2016 08:45,2,0.746,ACTIVE,211.70,341.15,59.975,1467809103,"201051344000651","219011344069620",28.39,21.30,0,331.83,353.77,21.5,18.8,0.164,470802.5,470802.5,42575,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809128,720244.00
07/06/2016 08:45,2,0.646,ACTIVE,210.80,339.34,59.970,1467809103,"274151322000088","219011344069620",27.61,24.30,0,330.93,347.76,18.1,15.5,0.115,708387.8,708387.8,31053,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809129,720245.00
07/06/2016 08:45,2,0.459,ACTIVE,211.70,407.57,59.975,1467809103,"274151322000068","219011344069620",38.17,26.50,0,335.74,422.30,17.8,15.2,0.102,602433.7,602433.7,32665,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809130,720246.00
07/06/2016 08:45,2,0.770,ACTIVE,211.48,340.55,59.949,1467809103,"201051344001135","219011344069620",29.02,21.50,0,330.33,353.47,22.7,20.0,0.164,466800.0,466800.0,42505,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809131,720247.00
07/06/2016 08:45,2,0.775,ACTIVE,211.93,342.65,59.981,1467809103,"201051344000594","219011344069620",28.73,22.50,0,330.03,354.07,22.6,19.9,0.168,476618.5,476618.5,37980,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809132,720248.00
07/06/2016 08:45,2,0.762,ACTIVE,211.93,341.45,59.981,1467809103,"201051344001203","219011344069620",28.65,22.00,0,331.53,354.37,22.1,19.4,0.159,474312.9,474312.9,42551,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809133,720249.00
07/06/2016 08:45,2,0.682,ACTIVE,211.03,339.95,59.965,1467809103,"274151322000054","219011344069620",27.87,24.00,0,330.93,348.66,19.3,16.7,0.124,723356.4,723356.4,31083,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809133,720250.00
07/06/2016 08:45,2,0.770,ACTIVE,212.38,341.75,59.954,1467809103,"201051344000867","219011344069620",28.98,21.80,0,331.53,353.47,22.7,20.0,0.168,464023.1,464023.1,37988,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809135,720251.00
07/06/2016 08:45,2,0.762,ACTIVE,211.93,342.35,59.975,1467809103,"201051344001093","219011344069620",28.80,22.30,0,330.93,353.47,22.3,19.6,0.159,472387.4,472387.4,42440,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809136,720252.00
07/06/2016 08:45,2,0.744,ACTIVE,212.16,343.55,59.970,1467809103,"201051344000900","219011344069620",28.75,20.70,0,331.23,353.77,21.7,19.0,0.168,480041.7,480041.7,37370,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809137,720253.00
07/06/2016 08:45,2,0.773,ACTIVE,212.61,342.95,59.928,1467809103,"201051344000648","219011344069620",28.77,20.70,0,330.93,354.37,22.6,19.8,0.164,470837.1,470837.1,37668,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809138,720254.00
07/06/2016 08:45,2,0.785,ACTIVE,212.38,342.95,59.949,1467809103,"201051344000569","219011344069620",28.92,21.50,0,331.83,354.67,23.1,20.3,0.172,480892.6,480892.6,37293,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809138,720255.00
07/06/2016 08:45,2,0.785,ACTIVE,212.38,342.95,59.996,1467809103,"201051344000983","219011344069620",28.94,21.30,0,331.23,354.37,23.1,20.3,0.172,472609.7,472609.7,37786,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809139,720256.00
07/06/2016 08:45,2,0.779,ACTIVE,212.38,342.65,59.975,1467809103,"201051344001158","219011344069620",28.39,21.00,0,330.93,354.07,22.4,19.7,0.172,466089.0,466089.0,38052,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809140,720257.00
07/06/2016 08:45,2,0.771,ACTIVE,212.61,343.55,59.965,1467809103,"201051344000576","219011344069620",28.71,20.70,0,331.83,355.28,22.5,19.8,0.168,473348.2,473348.2,37452,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809141,720258.00
07/06/2016 08:45,2,0.691,ACTIVE,211.25,343.85,59.970,1467809103,"274151322000087","219011344069620",27.61,27.30,0,330.33,348.66,19.4,16.8,0.110,696456.2,696456.2,31224,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467809142,720259.00
07/06/2016 09:00,2,0.559,ACTIVE,212.38,340.25,59.981,1467810004,"201051344000645","219011344069620",28.21,21.30,0,333.93,353.47,16.0,13.5,0.110,472936.3,472936.3,37579,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810005,720260.00
07/06/2016 09:00,2,0.490,ACTIVE,211.48,339.04,59.975,1467810004,"274151322000085","219011344069620",27.06,23.80,0,331.83,347.76,13.4,11.0,0.080,724485.7,724485.7,31091,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810006,720261.00
07/06/2016 09:00,2,0.572,ACTIVE,212.38,341.75,59.986,1467810004,"201051344000633","219011344069620",28.25,21.50,0,332.73,354.37,16.4,13.9,0.115,464100.7,464100.7,38070,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810007,720262.00
07/06/2016 09:00,2,0.584,ACTIVE,212.16,340.85,59.981,1467810004,"201051344000469","219011344069620",28.03,19.80,0,332.43,352.87,16.6,14.1,0.115,466000.1,466000.1,38006,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810007,720263.00
07/06/2016 09:00,2,0.580,ACTIVE,211.25,339.04,60.023,1467810004,"201051344000646","219011344069620",27.95,21.80,0,330.33,351.97,16.5,14.0,0.115,468134.2,468134.2,42556,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810008,720264.00
07/06/2016 09:00,2,0.516,ACTIVE,211.03,340.55,59.975,1467810004,"274151322000052","219011344069620",27.79,24.50,0,330.03,348.36,14.5,12.1,0.088,740640.7,740640.7,31324,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810009,720265.00
07/06/2016 09:00,2,0.600,ACTIVE,212.16,340.85,59.981,1467810004,"201051344000585","219011344069620",28.29,21.80,0,330.93,351.97,17.2,14.7,0.110,476082.3,476082.3,42558,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810010,720266.00
07/06/2016 09:00,2,0.557,ACTIVE,211.93,339.04,59.981,1467810004,"201051344001230","219011344069620",28.21,21.80,0,329.13,350.17,15.9,13.4,0.102,471636.0,471636.0,42368,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810011,720267.00
07/06/2016 09:00,2,0.561,ACTIVE,212.38,339.95,60.023,1467810004,"201051344000582","219011344069620",28.15,21.30,0,332.43,352.27,16.0,13.5,0.106,464748.6,464748.6,42505,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810012,720268.00
07/06/2016 09:00,2,0.586,ACTIVE,211.48,339.04,59.975,1467810004,"201051344000955","219011344069620",28.77,21.80,0,330.63,351.07,17.1,14.6,0.115,477725.0,477725.0,42458,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810013,720269.00
07/06/2016 09:00,2,0.318,ACTIVE,211.48,396.15,59.970,1467810004,"274151322000094","219011344069620",37.17,25.80,0,335.44,420.50,12.1,9.8,0.071,602446.6,602446.6,32456,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810014,720270.00
07/06/2016 09:00,2,0.598,ACTIVE,212.16,339.65,59.938,1467810004,"201051344000579","219011344069620",28.86,21.80,0,333.03,352.87,17.5,14.9,0.106,479940.0,479940.0,18072,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810015,720271.00
07/06/2016 09:00,2,0.582,ACTIVE,211.70,339.34,59.986,1467810004,"201051344000890","219011344069620",28.45,22.30,0,330.93,351.37,16.8,14.3,0.106,474961.3,474961.3,42466,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810015,720272.00
07/06/2016 09:00,2,0.566,ACTIVE,212.16,340.25,59.981,1467810004,"201051344000438","219011344069620",28.80,21.80,0,331.23,352.27,16.6,14.0,0.110,476721.4,476721.4,42472,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810016,720273.00
07/06/2016 09:00,2,0.605,ACTIVE,212.16,339.95,59.986,1467810004,"201051344000417","219011344069620",27.73,22.50,0,331.53,351.67,17.0,14.5,0.110,468736.2,468736.2,42625,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810017,720274.00
07/06/2016 09:00,2,0.502,ACTIVE,211.48,341.75,60.007,1467810004,"274151322000083","219011344069620",27.17,24.50,0,331.83,348.66,13.8,11.4,0.080,733966.7,733966.7,31404,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810018,720275.00
07/06/2016 09:00,2,0.520,ACTIVE,211.93,340.85,59.996,1467810004,"274151322000076","219011344069620",28.45,24.30,0,332.13,349.26,14.9,12.5,0.097,782213.0,782213.0,31409,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810019,720276.00
07/06/2016 09:00,2,0.598,ACTIVE,211.93,339.95,59.986,1467810004,"201051344000868","219011344069620",27.87,20.30,0,332.13,353.17,16.9,14.4,0.110,464947.5,464947.5,37725,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810020,720277.00
07/06/2016 09:00,2,0.510,ACTIVE,211.48,338.74,60.007,1467810004,"274151322000095","219011344069620",27.89,24.00,0,330.33,348.06,14.4,12.0,0.080,774227.4,774227.4,31321,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810021,720278.00
07/06/2016 09:00,2,0.564,ACTIVE,212.16,341.75,59.986,1467810004,"201051344000988","219011344069620",28.17,21.00,0,332.43,354.67,16.2,13.7,0.115,461699.1,461699.1,38015,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810022,720279.00
07/06/2016 09:00,2,0.586,ACTIVE,211.70,338.74,59.986,1467810004,"201051344001025","219011344069620",28.03,21.50,0,331.53,351.97,16.7,14.2,0.115,475483.5,475483.5,42516,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810023,720280.00
07/06/2016 09:00,2,0.578,ACTIVE,212.16,339.65,59.981,1467810004,"201051344000458","219011344069620",28.59,21.50,0,331.53,352.87,16.8,14.3,0.124,472532.5,472532.5,37937,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810024,720281.00
07/06/2016 09:00,2,0.588,ACTIVE,212.83,341.75,59.986,1467810004,"201051344000853","219011344069620",27.87,21.00,0,334.54,354.67,16.6,14.1,0.110,471520.3,471520.3,37546,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810024,720282.00
07/06/2016 09:00,2,0.547,ACTIVE,212.16,340.85,59.986,1467810004,"201051344000685","219011344069620",28.29,21.80,0,331.83,352.57,15.7,13.2,0.115,476071.9,476071.9,42390,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810025,720283.00
07/06/2016 09:00,2,0.561,ACTIVE,212.16,340.55,59.986,1467810004,"201051344000917","219011344069620",28.25,22.00,0,331.23,352.27,16.0,13.6,0.110,472964.3,472964.3,42380,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810026,720284.00
07/06/2016 09:00,2,0.557,ACTIVE,212.16,339.95,59.981,1467810004,"201051344001145","219011344069620",28.53,21.30,0,333.03,353.17,16.1,13.6,0.106,478125.0,478125.0,42234,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810028,720285.00
07/06/2016 09:00,2,0.564,ACTIVE,212.16,340.55,59.991,1467810004,"201051344000651","219011344069620",28.31,21.00,0,332.13,352.27,16.2,13.7,0.110,470806.6,470806.6,42576,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810029,720286.00
07/06/2016 09:00,2,0.479,ACTIVE,211.03,338.44,59.991,1467810004,"274151322000088","219011344069620",26.82,24.00,0,333.33,347.46,13.0,10.6,0.075,708391.1,708391.1,31054,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810030,720287.00
07/06/2016 09:00,2,0.340,ACTIVE,211.70,398.86,59.991,1467810004,"274151322000068","219011344069620",37.29,26.30,0,335.74,420.80,12.8,10.4,0.071,602436.9,602436.9,32666,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810031,720288.00
07/06/2016 09:00,2,0.584,ACTIVE,211.70,338.74,59.986,1467810004,"201051344001135","219011344069620",28.78,21.30,0,331.53,351.67,17.1,14.5,0.110,466804.3,466804.3,42506,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810032,720289.00
07/06/2016 09:00,2,0.588,ACTIVE,211.70,340.55,60.002,1467810004,"201051344000594","219011344069620",28.33,22.30,0,331.53,353.47,16.9,14.4,0.115,476622.7,476622.7,37981,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810033,720290.00
07/06/2016 09:00,2,0.566,ACTIVE,211.93,339.34,59.991,1467810004,"201051344001203","219011344069620",28.67,21.80,0,332.73,353.47,16.5,14.0,0.110,474317.0,474317.0,42552,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810034,720291.00
07/06/2016 09:00,2,0.488,ACTIVE,211.25,339.34,59.986,1467810004,"274151322000054","219011344069620",27.79,24.00,0,331.53,348.66,13.7,11.3,0.084,723359.9,723359.9,31084,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810035,720292.00
07/06/2016 09:00,2,0.596,ACTIVE,212.16,340.25,59.959,1467810004,"201051344000867","219011344069620",27.65,21.50,0,332.73,352.87,16.7,14.2,0.110,464027.3,464027.3,37989,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810036,720293.00
07/06/2016 09:00,2,0.572,ACTIVE,211.93,339.95,59.981,1467810004,"201051344001093","219011344069620",28.69,22.00,0,331.83,352.87,16.7,14.2,0.102,472391.5,472391.5,42441,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810036,720294.00
07/06/2016 09:00,2,0.553,ACTIVE,211.93,340.25,59.981,1467810004,"201051344000900","219011344069620",28.05,20.30,0,332.73,353.77,15.7,13.3,0.110,480045.6,480045.6,37371,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810037,720295.00
07/06/2016 09:00,2,0.574,ACTIVE,212.16,340.55,59.981,1467810004,"201051344000648","219011344069620",28.69,20.70,0,333.63,354.07,16.7,14.2,0.115,470841.3,470841.3,37669,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810038,720296.00
07/06/2016 09:00,2,0.590,ACTIVE,212.16,340.25,59.991,1467810004,"201051344000569","219011344069620",28.49,21.30,0,333.63,354.07,17.1,14.5,0.115,480896.9,480896.9,37294,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810039,720297.00
07/06/2016 09:00,2,0.582,ACTIVE,212.16,339.95,59.986,1467810004,"201051344000983","219011344069620",28.92,21.00,0,333.03,354.07,17.1,14.5,0.119,472614.0,472614.0,37787,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810040,720298.00
07/06/2016 09:00,2,0.574,ACTIVE,212.16,340.55,59.991,1467810004,"201051344001158","219011344069620",28.05,21.00,0,333.03,354.37,16.3,13.8,0.115,466093.1,466093.1,38053,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810041,720299.00
07/06/2016 09:00,2,0.570,ACTIVE,212.61,341.45,59.975,1467810004,"201051344000576","219011344069620",28.55,20.70,0,333.93,354.37,16.5,14.0,0.110,473352.4,473352.4,37453,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810042,720300.00
07/06/2016 09:00,2,0.496,ACTIVE,211.48,341.75,59.986,1467810004,"274151322000087","219011344069620",27.12,27.30,0,330.33,348.36,13.7,11.3,0.066,696459.6,696459.6,31225,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810043,720301.00
07/06/2016 09:15,2,0.561,ACTIVE,213.29,342.05,59.959,1467810903,"201051344000645","219011344069620",28.31,20.70,0,333.33,349.26,16.1,13.6,0.106,472939.5,472939.5,37580,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810904,720302.00
07/06/2016 09:15,2,0.482,ACTIVE,211.93,339.34,59.949,1467810903,"274151322000085","219011344069620",27.43,23.50,0,334.24,345.66,13.4,11.1,0.080,724488.2,724488.2,31092,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810905,720303.00
07/06/2016 09:15,2,0.572,ACTIVE,213.06,342.95,59.928,1467810903,"201051344000633","219011344069620",28.49,21.30,0,331.83,351.07,16.5,14.0,0.110,464103.9,464103.9,38071,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810906,720304.00
07/06/2016 09:15,2,0.576,ACTIVE,212.83,341.15,59.954,1467810903,"201051344000469","219011344069620",28.73,19.50,0,331.53,348.96,16.8,14.3,0.119,466003.5,466003.5,38007,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810907,720305.00
07/06/2016 09:15,2,0.576,ACTIVE,212.16,340.55,59.944,1467810903,"201051344000646","219011344069620",28.41,21.30,0,330.33,347.76,16.6,14.1,0.110,468137.5,468137.5,42557,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810908,720306.00
07/06/2016 09:15,2,0.520,ACTIVE,211.70,341.45,59.949,1467810903,"274151322000052","219011344069620",27.51,24.30,0,333.63,345.66,14.5,12.1,0.088,740643.4,740643.4,31325,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810909,720307.00
07/06/2016 09:15,2,0.584,ACTIVE,212.38,340.85,59.959,1467810903,"201051344000585","219011344069620",29.08,21.30,0,331.53,348.36,17.2,14.7,0.110,476085.7,476085.7,42559,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810909,720308.00
07/06/2016 09:15,2,0.537,ACTIVE,212.16,339.04,59.965,1467810903,"201051344001230","219011344069620",29.24,21.30,0,330.63,347.16,15.9,13.4,0.102,471639.1,471639.1,42369,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810910,720309.00
07/06/2016 09:15,2,0.559,ACTIVE,212.83,340.85,59.970,1467810903,"201051344000582","219011344069620",28.27,20.70,0,331.53,348.66,16.0,13.6,0.106,464751.7,464751.7,42506,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810911,720310.00
07/06/2016 09:15,2,0.580,ACTIVE,211.93,339.34,59.938,1467810903,"201051344000955","219011344069620",29.12,21.50,0,330.33,347.46,17.1,14.6,0.115,477728.4,477728.4,42459,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810912,720311.00
07/06/2016 09:15,2,0.307,ACTIVE,211.93,404.27,59.965,1467810903,"274151322000094","219011344069620",38.15,25.30,0,334.84,414.79,11.9,9.6,0.066,602448.8,602448.8,32457,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810913,720312.00
07/06/2016 09:15,2,0.611,ACTIVE,212.61,340.85,59.959,1467810903,"201051344000579","219011344069620",28.43,21.50,0,331.53,349.56,17.7,15.1,0.115,479943.5,479943.5,18073,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810914,720313.00
07/06/2016 09:15,2,0.580,ACTIVE,212.16,339.95,59.949,1467810903,"201051344000890","219011344069620",28.77,22.00,0,330.33,348.36,16.9,14.4,0.106,474964.6,474964.6,42467,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810915,720314.00
07/06/2016 09:15,2,0.576,ACTIVE,212.61,340.55,59.949,1467810903,"201051344000438","219011344069620",28.67,21.50,0,332.13,348.36,16.8,14.3,0.106,476724.6,476724.6,42473,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810916,720315.00
07/06/2016 09:15,2,0.602,ACTIVE,212.61,340.85,59.954,1467810903,"201051344000417","219011344069620",28.29,22.00,0,331.83,348.66,17.3,14.8,0.115,468739.6,468739.6,42626,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810917,720316.00
07/06/2016 09:15,2,0.492,ACTIVE,211.93,340.25,59.949,1467810903,"274151322000083","219011344069620",27.89,24.30,0,333.63,345.66,13.9,11.5,0.084,733969.3,733969.3,31405,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810918,720317.00
07/06/2016 09:15,2,0.518,ACTIVE,212.38,339.34,59.959,1467810903,"274151322000076","219011344069620",28.77,23.80,0,335.14,346.56,15.1,12.7,0.093,782215.8,782215.8,31410,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810919,720318.00
07/06/2016 09:15,2,0.598,ACTIVE,212.61,341.45,59.954,1467810903,"201051344000868","219011344069620",28.37,20.00,0,331.53,349.26,17.2,14.6,0.115,464950.8,464950.8,37726,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810920,720319.00
07/06/2016 09:15,2,0.525,ACTIVE,211.93,340.55,59.949,1467810903,"274151322000095","219011344069620",27.61,23.50,0,333.93,345.66,14.8,12.3,0.088,774230.1,774230.1,31322,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810921,720320.00
07/06/2016 09:15,2,0.580,ACTIVE,212.83,342.95,59.954,1467810903,"201051344000988","219011344069620",28.07,20.70,0,332.43,350.77,16.5,14.0,0.119,461702.2,461702.2,38016,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810922,720321.00
07/06/2016 09:15,2,0.588,ACTIVE,212.38,339.95,59.954,1467810903,"201051344001025","219011344069620",28.57,21.00,0,331.83,348.36,17.1,14.5,0.115,475486.8,475486.8,42517,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810922,720322.00
07/06/2016 09:15,2,0.602,ACTIVE,212.83,340.55,59.933,1467810903,"201051344000458","219011344069620",28.07,21.30,0,331.83,348.96,17.1,14.6,0.119,472535.8,472535.8,37938,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810923,720323.00
07/06/2016 09:15,2,0.582,ACTIVE,213.29,342.65,59.949,1467810903,"201051344000853","219011344069620",28.90,20.30,0,333.93,350.77,17.1,14.5,0.115,471523.6,471523.6,37547,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810924,720324.00
07/06/2016 09:15,2,0.562,ACTIVE,212.61,341.75,59.954,1467810903,"201051344000685","219011344069620",28.13,21.30,0,332.13,349.26,16.1,13.6,0.115,476075.0,476075.0,42391,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810925,720325.00
07/06/2016 09:15,2,0.568,ACTIVE,212.61,340.85,59.949,1467810903,"201051344000917","219011344069620",28.45,21.50,0,330.93,347.76,16.4,13.9,0.110,472967.4,472967.4,42381,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810926,720326.00
07/06/2016 09:15,2,0.570,ACTIVE,212.61,341.15,59.928,1467810903,"201051344001145","219011344069620",28.39,20.70,0,332.13,349.56,16.4,13.9,0.110,478128.1,478128.1,42235,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810927,720327.00
07/06/2016 09:15,2,0.568,ACTIVE,212.61,340.85,59.965,1467810903,"201051344000651","219011344069620",28.71,20.30,0,332.43,348.66,16.6,14.1,0.115,470809.8,470809.8,42577,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810928,720328.00
07/06/2016 09:15,2,0.484,ACTIVE,211.70,339.65,59.949,1467810903,"274151322000088","219011344069620",27.17,23.50,0,333.63,344.76,13.3,11.0,0.080,708393.4,708393.4,31055,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810929,720329.00
07/06/2016 09:15,2,0.348,ACTIVE,212.61,397.66,59.954,1467810903,"274151322000068","219011344069620",37.21,25.80,0,335.74,416.29,13.1,10.7,0.071,602439.2,602439.2,32667,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810930,720330.00
07/06/2016 09:15,2,0.600,ACTIVE,212.16,339.65,59.954,1467810903,"201051344001135","219011344069620",28.25,20.70,0,331.23,348.36,17.2,14.7,0.110,466807.6,466807.6,42507,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810931,720331.00
07/06/2016 09:15,2,0.586,ACTIVE,212.61,341.45,59.949,1467810903,"201051344000594","219011344069620",28.67,21.80,0,331.53,348.66,17.1,14.5,0.119,476626.0,476626.0,37982,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810932,720332.00
07/06/2016 09:15,2,0.574,ACTIVE,212.61,339.95,59.991,1467810903,"201051344001203","219011344069620",28.49,21.30,0,332.13,349.26,16.6,14.1,0.110,474320.2,474320.2,42553,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810932,720333.00
07/06/2016 09:15,2,0.496,ACTIVE,211.93,340.25,59.959,1467810903,"274151322000054","219011344069620",27.77,23.50,0,333.63,345.36,14.0,11.6,0.088,723362.4,723362.4,31085,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810933,720334.00
07/06/2016 09:15,2,0.584,ACTIVE,212.83,340.55,59.949,1467810903,"201051344000867","219011344069620",28.53,21.30,0,331.53,349.26,16.9,14.4,0.110,464030.6,464030.6,37990,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810934,720335.00
