ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 09:15,2,0.582,ACTIVE,212.61,340.55,59.959,1467810903,"201051344001093","219011344069620",28.51,21.50,0,332.13,348.36,16.8,14.3,0.102,472394.7,472394.7,42442,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810935,720336.00
07/06/2016 09:15,2,0.547,ACTIVE,212.61,341.15,59.954,1467810903,"201051344000900","219011344069620",28.41,19.80,0,331.53,348.66,15.8,13.3,0.110,480048.6,480048.6,37372,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810936,720337.00
07/06/2016 09:15,2,0.584,ACTIVE,213.06,341.45,59.959,1467810903,"201051344000648","219011344069620",28.37,20.00,0,332.73,349.26,16.8,14.3,0.110,470844.6,470844.6,37670,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810937,720338.00
07/06/2016 09:15,2,0.594,ACTIVE,212.61,341.15,59.954,1467810903,"201051344000569","219011344069620",28.37,20.70,0,331.53,349.26,17.1,14.5,0.115,480900.2,480900.2,37295,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810938,720339.00
07/06/2016 09:15,2,0.588,ACTIVE,212.61,340.85,59.986,1467810903,"201051344000983","219011344069620",28.67,20.70,0,331.83,348.66,17.1,14.6,0.115,472617.4,472617.4,37788,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810939,720340.00
07/06/2016 09:15,2,0.576,ACTIVE,212.83,341.15,59.954,1467810903,"201051344001158","219011344069620",27.97,20.30,0,332.13,348.66,16.4,13.9,0.115,466096.2,466096.2,38054,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810940,720341.00
07/06/2016 09:15,2,0.576,ACTIVE,213.29,342.35,59.922,1467810903,"201051344000576","219011344069620",28.29,20.00,0,332.73,349.26,16.5,14.0,0.106,473355.6,473355.6,37454,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810941,720342.00
07/06/2016 09:15,2,0.494,ACTIVE,212.16,339.65,59.949,1467810903,"274151322000087","219011344069620",27.25,26.50,0,333.63,345.96,13.7,11.3,0.075,696462.1,696462.1,31226,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467810942,720343.00
07/06/2016 09:30,2,0.602,ACTIVE,213.06,342.35,59.981,1467811804,"201051344000645","219011344069620",27.85,20.70,0,333.63,352.87,17.0,14.5,0.115,472943.3,472943.3,37581,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811805,720344.00
07/06/2016 09:30,2,0.521,ACTIVE,211.93,342.35,59.970,1467811804,"274151322000085","219011344069620",27.33,23.30,0,334.84,347.76,14.5,12.0,0.088,724491.4,724491.4,31093,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811806,720345.00
07/06/2016 09:30,2,0.596,ACTIVE,213.06,343.85,59.981,1467811804,"201051344000633","219011344069620",28.65,21.00,0,333.03,354.37,17.3,14.8,0.119,464107.9,464107.9,38072,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811807,720346.00
07/06/2016 09:30,2,0.609,ACTIVE,212.83,342.05,59.986,1467811804,"201051344000469","219011344069620",28.43,19.30,0,332.13,352.87,17.6,15.0,0.124,466007.5,466007.5,38008,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811808,720347.00
07/06/2016 09:30,2,0.605,ACTIVE,211.93,340.85,59.975,1467811804,"201051344000646","219011344069620",28.35,21.30,0,331.53,351.97,17.4,14.9,0.119,468141.4,468141.4,42558,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811809,720348.00
07/06/2016 09:30,2,0.541,ACTIVE,211.70,342.05,59.981,1467811804,"274151322000052","219011344069620",27.93,24.30,0,334.24,348.06,15.3,12.8,0.088,740646.9,740646.9,31326,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811810,720349.00
07/06/2016 09:30,2,0.627,ACTIVE,212.61,341.75,59.986,1467811804,"201051344000585","219011344069620",28.33,21.30,0,333.03,352.87,18.0,15.4,0.115,476089.8,476089.8,42560,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811811,720350.00
07/06/2016 09:30,2,0.574,ACTIVE,212.38,340.25,59.975,1467811804,"201051344001230","219011344069620",28.73,21.30,0,331.23,349.86,16.8,14.3,0.106,471642.9,471642.9,42370,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811812,720351.00
07/06/2016 09:30,2,0.582,ACTIVE,212.83,341.45,59.981,1467811804,"201051344000582","219011344069620",28.37,20.70,0,332.43,352.87,16.7,14.2,0.110,464755.5,464755.5,42507,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811813,720352.00
07/06/2016 09:30,2,0.617,ACTIVE,212.16,340.85,59.981,1467811804,"201051344000955","219011344069620",28.51,21.50,0,330.33,350.77,17.9,15.3,0.119,477732.5,477732.5,42460,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811814,720353.00
07/06/2016 09:30,2,0.338,ACTIVE,211.93,398.86,59.981,1467811804,"274151322000094","219011344069620",37.37,25.30,0,335.74,420.50,12.7,10.3,0.075,602451.6,602451.6,32458,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811815,720354.00
07/06/2016 09:30,2,0.635,ACTIVE,212.83,342.05,59.986,1467811804,"201051344000579","219011344069620",28.23,21.50,0,333.63,352.87,18.2,15.6,0.124,479947.7,479947.7,18074,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811816,720355.00
07/06/2016 09:30,2,0.609,ACTIVE,212.16,339.95,59.975,1467811804,"201051344000890","219011344069620",28.43,22.00,0,331.23,351.67,17.6,15.0,0.110,474968.6,474968.6,42468,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811817,720356.00
07/06/2016 09:30,2,0.598,ACTIVE,212.61,341.15,59.991,1467811804,"201051344000438","219011344069620",28.53,21.30,0,331.53,351.97,17.3,14.8,0.119,476728.6,476728.6,42474,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811817,720357.00
07/06/2016 09:30,2,0.625,ACTIVE,212.61,341.45,59.981,1467811804,"201051344000417","219011344069620",27.89,22.00,0,332.13,352.57,17.7,15.1,0.115,468743.6,468743.6,42627,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811818,720358.00
07/06/2016 09:30,2,0.514,ACTIVE,211.93,341.75,59.970,1467811804,"274151322000083","219011344069620",27.65,24.30,0,334.54,347.76,14.4,12.0,0.102,733972.5,733972.5,31406,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811819,720359.00
07/06/2016 09:30,2,0.549,ACTIVE,212.38,340.55,59.981,1467811804,"274151322000076","219011344069620",28.05,23.80,0,333.33,348.96,15.5,13.1,0.102,782219.4,782219.4,31411,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811820,720360.00
07/06/2016 09:30,2,0.605,ACTIVE,212.61,341.45,59.986,1467811804,"201051344000868","219011344069620",28.23,20.00,0,332.73,351.97,17.3,14.8,0.115,464954.8,464954.8,37727,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811821,720361.00
07/06/2016 09:30,2,0.535,ACTIVE,211.70,339.95,59.981,1467811804,"274151322000095","219011344069620",27.61,23.50,0,331.83,348.06,15.0,12.6,0.093,774233.6,774233.6,31323,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811822,720362.00
07/06/2016 09:30,2,0.586,ACTIVE,212.61,343.25,59.981,1467811804,"201051344000988","219011344069620",27.95,20.70,0,333.33,354.67,16.6,14.1,0.128,461706.1,461706.1,38017,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811823,720363.00
07/06/2016 09:30,2,0.584,ACTIVE,212.16,339.95,60.002,1467811804,"201051344001025","219011344069620",28.88,21.00,0,332.43,351.67,17.1,14.6,0.115,475490.7,475490.7,42518,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811824,720364.00
07/06/2016 09:30,2,0.594,ACTIVE,212.61,341.45,59.986,1467811804,"201051344000458","219011344069620",28.49,21.30,0,333.33,352.27,17.2,14.7,0.119,472539.7,472539.7,37939,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811825,720365.00
07/06/2016 09:30,2,0.590,ACTIVE,213.29,343.25,59.986,1467811804,"201051344000853","219011344069620",28.61,20.30,0,334.24,354.07,17.1,14.6,0.119,471527.5,471527.5,37548,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811826,720366.00
07/06/2016 09:30,2,0.559,ACTIVE,212.61,342.05,59.981,1467811804,"201051344000685","219011344069620",28.55,21.30,0,332.13,352.57,16.2,13.7,0.119,476078.7,476078.7,42392,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811826,720367.00
07/06/2016 09:30,2,0.578,ACTIVE,212.38,341.15,59.986,1467811804,"201051344000917","219011344069620",28.03,21.80,0,331.53,351.37,16.5,14.0,0.115,472971.2,472971.2,42382,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811827,720368.00
07/06/2016 09:30,2,0.568,ACTIVE,212.61,341.45,59.981,1467811804,"201051344001145","219011344069620",28.63,21.00,0,333.63,351.97,16.5,14.0,0.110,478131.9,478131.9,42236,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811828,720369.00
07/06/2016 09:30,2,0.584,ACTIVE,212.61,341.15,59.975,1467811804,"201051344000651","219011344069620",28.23,20.30,0,333.33,351.97,16.7,14.2,0.115,470813.6,470813.6,42578,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811829,720370.00
07/06/2016 09:30,2,0.486,ACTIVE,211.48,338.74,59.975,1467811804,"274151322000088","219011344069620",27.25,23.50,0,333.63,347.46,13.4,11.0,0.080,708396.5,708396.5,31056,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811830,720371.00
07/06/2016 09:30,2,0.352,ACTIVE,212.61,393.75,59.970,1467811804,"274151322000068","219011344069620",36.92,25.80,0,336.64,420.80,13.1,10.7,0.071,602442.3,602442.3,32668,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811831,720372.00
07/06/2016 09:30,2,0.598,ACTIVE,212.16,339.95,59.986,1467811804,"201051344001135","219011344069620",28.61,21.00,0,332.43,351.07,17.4,14.8,0.119,466811.6,466811.6,42508,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811832,720373.00
07/06/2016 09:30,2,0.592,ACTIVE,212.38,340.85,59.933,1467811804,"201051344000594","219011344069620",28.82,22.00,0,332.73,352.27,17.3,14.8,0.119,476630.0,476630.0,37983,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811833,720374.00
07/06/2016 09:30,2,0.594,ACTIVE,212.61,340.55,59.981,1467811804,"201051344001203","219011344069620",27.97,21.30,0,331.83,352.57,16.9,14.3,0.110,474324.1,474324.1,42554,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811834,720375.00
07/06/2016 09:30,2,0.508,ACTIVE,211.70,339.34,59.975,1467811804,"274151322000054","219011344069620",27.33,23.50,0,333.93,348.06,14.1,11.7,0.088,723365.6,723365.6,31086,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811835,720376.00
07/06/2016 09:30,2,0.598,ACTIVE,212.83,340.85,59.959,1467811804,"201051344000867","219011344069620",28.23,21.00,0,332.43,352.27,17.2,14.6,0.115,464034.6,464034.6,37991,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811836,720377.00
07/06/2016 09:30,2,0.590,ACTIVE,212.38,341.15,59.981,1467811804,"201051344001093","219011344069620",28.57,21.50,0,332.43,351.97,17.1,14.6,0.110,472398.7,472398.7,42443,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811837,720378.00
07/06/2016 09:30,2,0.559,ACTIVE,212.61,342.05,59.981,1467811804,"201051344000900","219011344069620",28.39,20.00,0,333.03,352.57,16.1,13.6,0.115,480052.4,480052.4,37373,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811838,720379.00
07/06/2016 09:30,2,0.590,ACTIVE,213.06,342.05,59.981,1467811804,"201051344000648","219011344069620",28.59,20.00,0,333.33,352.57,17.1,14.6,0.115,470848.6,470848.6,37671,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811839,720380.00
07/06/2016 09:30,2,0.590,ACTIVE,212.83,341.45,59.975,1467811804,"201051344000569","219011344069620",28.96,20.70,0,333.03,352.87,17.4,14.8,0.115,480904.2,480904.2,37296,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811839,720381.00
07/06/2016 09:30,2,0.590,ACTIVE,212.83,341.15,60.002,1467811804,"201051344000983","219011344069620",29.06,20.30,0,332.73,352.27,17.4,14.9,0.119,472621.4,472621.4,37789,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811840,720382.00
07/06/2016 09:30,2,0.576,ACTIVE,212.83,341.75,59.986,1467811804,"201051344001158","219011344069620",28.43,20.30,0,333.33,352.57,16.6,14.1,0.119,466100.1,466100.1,38055,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811841,720383.00
07/06/2016 09:30,2,0.584,ACTIVE,213.06,342.95,59.981,1467811804,"201051344000576","219011344069620",28.29,20.00,0,333.93,353.47,16.8,14.3,0.115,473359.5,473359.5,37455,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811842,720384.00
07/06/2016 09:30,2,0.502,ACTIVE,211.93,341.45,59.975,1467811804,"274151322000087","219011344069620",27.37,26.80,0,334.54,348.06,14.0,11.6,0.075,696465.3,696465.3,31227,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467811843,720385.00
07/06/2016 09:45,2,0.523,ACTIVE,212.83,341.15,59.970,1467812704,"201051344000645","219011344069620",28.33,20.70,0,333.93,353.47,15.1,12.6,0.097,472947.6,472947.6,37582,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812705,720386.00
07/06/2016 09:45,2,0.451,ACTIVE,211.25,340.25,59.959,1467812704,"274151322000085","219011344069620",27.43,23.50,0,332.13,348.36,12.6,10.2,0.071,724495.0,724495.0,31094,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812706,720387.00
07/06/2016 09:45,2,0.543,ACTIVE,212.61,341.75,60.012,1467812704,"201051344000633","219011344069620",28.05,21.30,0,333.63,354.67,15.5,13.0,0.106,464112.3,464112.3,38073,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812706,720388.00
07/06/2016 09:45,2,0.541,ACTIVE,212.16,340.25,59.986,1467812704,"201051344000469","219011344069620",28.57,19.30,0,332.43,353.47,15.7,13.2,0.106,466011.9,466011.9,38009,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812707,720389.00
07/06/2016 09:45,2,0.533,ACTIVE,211.03,339.04,59.986,1467812704,"201051344000646","219011344069620",28.41,21.30,0,331.23,355.28,15.4,13.0,0.097,468145.8,468145.8,42559,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812708,720390.00
07/06/2016 09:45,2,0.471,ACTIVE,211.03,339.34,59.975,1467812704,"274151322000052","219011344069620",27.85,24.50,0,332.73,349.26,13.3,10.9,0.084,740650.7,740650.7,31327,0,0,0,L,1151911521,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812709,720391.00
07/06/2016 09:45,2,0.551,ACTIVE,211.70,339.65,59.975,1467812704,"201051344000585","219011344069620",28.73,21.30,0,332.73,357.08,16.0,13.6,0.102,476094.4,476094.4,42561,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812710,720392.00
07/06/2016 09:45,2,0.500,ACTIVE,211.25,338.14,59.975,1467812704,"201051344001230","219011344069620",29.06,21.30,0,331.83,354.37,14.7,12.3,0.093,471647.2,471647.2,42371,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812711,720393.00
07/06/2016 09:45,2,0.527,ACTIVE,211.70,339.04,59.938,1467812704,"201051344000582","219011344069620",27.83,20.70,0,333.33,355.88,14.9,12.5,0.097,464759.8,464759.8,42508,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812712,720394.00
07/06/2016 09:45,2,0.561,ACTIVE,211.03,338.44,59.981,1467812704,"201051344000955","219011344069620",28.29,21.50,0,331.83,352.57,16.1,13.6,0.106,477737.0,477737.0,42461,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812713,720395.00
07/06/2016 09:45,2,0.275,ACTIVE,211.25,405.17,59.981,1467812704,"274151322000094","219011344069620",38.11,25.50,0,336.64,420.20,10.6,8.3,0.062,602454.7,602454.7,32459,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812714,720396.00
07/06/2016 09:45,2,0.572,ACTIVE,211.93,339.65,59.986,1467812704,"201051344000579","219011344069620",28.61,21.50,0,333.93,353.47,16.6,14.1,0.106,479952.4,479952.4,18075,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812715,720397.00
07/06/2016 09:45,2,0.555,ACTIVE,211.25,338.44,59.996,1467812704,"201051344000890","219011344069620",28.13,22.00,0,332.13,354.97,15.8,13.3,0.097,474973.1,474973.1,42469,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812716,720398.00
07/06/2016 09:45,2,0.543,ACTIVE,211.48,339.34,59.981,1467812704,"201051344000438","219011344069620",28.31,21.50,0,333.63,355.28,15.6,13.1,0.097,476733.0,476733.0,42475,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812716,720399.00
07/06/2016 09:45,2,0.562,ACTIVE,211.48,339.04,59.970,1467812704,"201051344000417","219011344069620",28.21,22.00,0,332.13,354.97,16.1,13.6,0.102,468748.1,468748.1,42628,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812717,720400.00
07/06/2016 09:45,2,0.451,ACTIVE,211.03,337.84,59.981,1467812704,"274151322000083","219011344069620",27.65,24.30,0,333.03,348.66,12.6,10.3,0.075,733976.2,733976.2,31407,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812718,720401.00
07/06/2016 09:45,2,0.486,ACTIVE,211.70,340.55,59.975,1467812704,"274151322000076","219011344069620",27.83,24.00,0,333.33,350.17,13.6,11.2,0.084,782223.4,782223.4,31412,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812719,720402.00
07/06/2016 09:45,2,0.555,ACTIVE,211.93,339.34,59.975,1467812704,"201051344000868","219011344069620",28.19,20.00,0,333.33,353.47,15.9,13.4,0.102,464959.3,464959.3,37728,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812720,720403.00
07/06/2016 09:45,2,0.471,ACTIVE,211.25,340.55,59.986,1467812704,"274151322000095","219011344069620",27.73,23.50,0,332.13,348.96,13.2,10.8,0.080,774237.4,774237.4,31324,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812721,720404.00
07/06/2016 09:45,2,0.533,ACTIVE,211.93,341.15,59.975,1467812704,"201051344000988","219011344069620",27.87,20.30,0,332.73,354.67,15.1,12.6,0.115,461710.3,461710.3,38018,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812722,720405.00
07/06/2016 09:45,2,0.547,ACTIVE,211.03,337.84,59.954,1467812704,"201051344001025","219011344069620",28.27,21.00,0,333.03,354.97,15.7,13.2,0.102,475495.1,475495.1,42519,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812723,720406.00
07/06/2016 09:45,2,0.547,ACTIVE,211.93,339.65,59.981,1467812704,"201051344000458","219011344069620",28.37,21.30,0,332.73,353.17,15.8,13.3,0.110,472544.1,472544.1,37940,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812724,720407.00
07/06/2016 09:45,2,0.561,ACTIVE,212.61,341.45,59.981,1467812704,"201051344000853","219011344069620",27.25,20.30,0,335.14,354.37,15.5,13.0,0.102,471531.9,471531.9,37549,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812725,720408.00
07/06/2016 09:45,2,0.521,ACTIVE,211.48,339.65,60.002,1467812704,"201051344000685","219011344069620",28.13,21.30,0,332.73,354.97,14.9,12.5,0.106,476082.8,476082.8,42393,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812725,720409.00
07/06/2016 09:45,2,0.539,ACTIVE,211.70,339.95,59.981,1467812704,"201051344000917","219011344069620",27.79,21.50,0,331.83,355.28,15.2,12.7,0.102,472975.4,472975.4,42383,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812726,720410.00
07/06/2016 09:45,2,0.533,ACTIVE,211.70,339.95,59.975,1467812704,"201051344001145","219011344069620",28.03,20.70,0,333.33,356.48,15.2,12.7,0.097,478136.1,478136.1,42237,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812727,720411.00
07/06/2016 09:45,2,0.533,ACTIVE,211.48,339.95,59.959,1467812704,"201051344000651","219011344069620",28.37,20.30,0,333.03,354.67,15.4,12.9,0.106,470817.9,470817.9,42579,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812728,720412.00
07/06/2016 09:45,2,0.443,ACTIVE,210.80,338.74,60.002,1467812704,"274151322000088","219011344069620",26.82,23.50,0,334.24,348.06,12.0,9.7,0.075,708399.9,708399.9,31057,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812729,720413.00
07/06/2016 09:45,2,0.309,ACTIVE,211.70,400.06,59.986,1467812704,"274151322000068","219011344069620",37.67,26.30,0,336.64,422.60,11.8,9.5,0.066,602445.6,602445.6,32669,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812731,720414.00
07/06/2016 09:45,2,0.564,ACTIVE,211.25,338.44,59.981,1467812704,"201051344001135","219011344069620",27.83,21.00,0,331.83,355.28,15.9,13.5,0.102,466816.0,466816.0,42509,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812732,720415.00
07/06/2016 09:45,2,0.553,ACTIVE,211.70,340.25,59.981,1467812704,"201051344000594","219011344069620",28.63,22.00,0,331.83,353.17,16.0,13.6,0.106,476634.5,476634.5,37984,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812733,720416.00
07/06/2016 09:45,2,0.551,ACTIVE,211.48,338.44,59.981,1467812704,"201051344001203","219011344069620",28.09,21.30,0,333.03,355.28,15.7,13.2,0.106,474328.5,474328.5,42555,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812734,720417.00
07/06/2016 09:45,2,0.453,ACTIVE,211.03,339.65,59.965,1467812704,"274151322000054","219011344069620",27.81,23.50,0,332.43,348.66,12.7,10.4,0.075,723369.3,723369.3,31087,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812735,720418.00
07/06/2016 09:45,2,0.555,ACTIVE,212.16,339.65,59.986,1467812704,"201051344000867","219011344069620",28.25,21.30,0,333.93,352.57,15.9,13.4,0.102,464039.0,464039.0,37992,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812736,720419.00
07/06/2016 09:45,2,0.559,ACTIVE,211.48,340.25,59.981,1467812704,"201051344001093","219011344069620",27.97,21.50,0,332.73,354.37,15.9,13.4,0.097,472403.1,472403.1,42444,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812737,720420.00
07/06/2016 09:45,2,0.525,ACTIVE,211.70,341.15,59.981,1467812704,"201051344000900","219011344069620",27.77,19.80,0,333.03,352.87,14.8,12.4,0.106,480056.5,480056.5,37374,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812737,720421.00
07/06/2016 09:45,2,0.553,ACTIVE,212.16,340.25,59.981,1467812704,"201051344000648","219011344069620",28.57,20.00,0,334.24,353.47,16.0,13.6,0.106,470852.9,470852.9,37672,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812738,720422.00
07/06/2016 09:45,2,0.562,ACTIVE,211.93,339.95,60.012,1467812704,"201051344000569","219011344069620",28.45,20.70,0,333.63,353.47,16.2,13.7,0.110,480908.7,480908.7,37297,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812739,720423.00
07/06/2016 09:45,2,0.566,ACTIVE,211.93,339.95,59.975,1467812704,"201051344000983","219011344069620",28.43,20.30,0,333.33,353.17,16.3,13.8,0.106,472625.9,472625.9,37790,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812740,720424.00
07/06/2016 09:45,2,0.547,ACTIVE,212.16,340.85,59.975,1467812704,"201051344001158","219011344069620",28.13,20.30,0,333.63,353.77,15.6,13.1,0.110,466104.4,466104.4,38056,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812741,720425.00
07/06/2016 09:45,2,0.547,ACTIVE,212.38,341.45,60.023,1467812704,"201051344000576","219011344069620",28.61,19.80,0,334.24,354.37,15.9,13.4,0.106,473363.8,473363.8,37456,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812742,720426.00
07/06/2016 09:45,2,0.477,ACTIVE,211.25,341.45,59.975,1467812704,"274151322000087","219011344069620",26.66,26.80,0,330.63,348.66,12.9,10.5,0.062,696468.9,696468.9,31228,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467812743,720427.00
07/06/2016 10:00,2,0.725,ACTIVE,213.29,343.55,60.039,1467813603,"201051344000645","219011344069620",28.11,21.00,0,333.03,370.90,20.6,18.0,0.150,472954.0,472954.0,37583,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813604,720428.00
07/06/2016 10:00,2,0.637,ACTIVE,212.16,339.65,59.991,1467813603,"274151322000085","219011344069620",27.17,24.00,0,332.13,360.08,17.5,15.0,0.106,724500.4,724500.4,31095,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813605,720429.00
07/06/2016 10:00,2,0.713,ACTIVE,213.06,343.85,60.028,1467813603,"201051344000633","219011344069620",28.75,21.50,0,332.43,371.21,20.8,18.2,0.155,464118.8,464118.8,38074,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813606,720430.00
07/06/2016 10:00,2,0.725,ACTIVE,212.83,343.85,59.981,1467813603,"201051344000469","219011344069620",28.45,19.80,0,330.93,370.90,20.9,18.3,0.150,466018.5,466018.5,38010,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813607,720431.00
07/06/2016 10:00,2,0.707,ACTIVE,211.93,342.65,59.975,1467813603,"201051344000646","219011344069620",28.59,21.80,0,330.33,369.70,20.5,17.9,0.150,468152.2,468152.2,42560,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813608,720432.00
07/06/2016 10:00,2,0.658,ACTIVE,211.48,343.25,59.986,1467813603,"274151322000052","219011344069620",27.47,25.00,0,330.93,360.38,18.3,15.8,0.119,740656.5,740656.5,31328,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813609,720433.00
07/06/2016 10:00,2,0.736,ACTIVE,212.38,341.75,60.023,1467813603,"201051344000585","219011344069620",28.43,21.80,0,331.53,370.30,21.2,18.6,0.146,476101.1,476101.1,42562,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813610,720434.00
07/06/2016 10:00,2,0.682,ACTIVE,211.93,341.15,59.981,1467813603,"201051344001230","219011344069620",28.43,21.80,0,330.33,367.60,19.6,17.0,0.141,471653.4,471653.4,42372,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813611,720435.00
07/06/2016 10:00,2,0.686,ACTIVE,212.61,342.05,59.991,1467813603,"201051344000582","219011344069620",28.37,21.30,0,331.53,370.00,19.7,17.1,0.137,464766.1,464766.1,42509,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813612,720436.00
07/06/2016 10:00,2,0.723,ACTIVE,211.70,340.85,60.007,1467813603,"201051344000955","219011344069620",28.37,21.80,0,330.03,369.10,20.8,18.2,0.150,477743.6,477743.6,42462,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813613,720437.00
07/06/2016 10:00,2,0.396,ACTIVE,211.93,400.96,59.981,1467813603,"274151322000094","219011344069620",37.55,26.00,0,333.33,438.83,15.1,12.7,0.093,602459.6,602459.6,32460,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813613,720438.00
07/06/2016 10:00,2,0.732,ACTIVE,212.83,342.35,59.986,1467813603,"201051344000579","219011344069620",28.41,22.00,0,332.43,371.51,21.1,18.5,0.155,479959.1,479959.1,18076,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813614,720439.00
07/06/2016 10:00,2,0.715,ACTIVE,211.93,341.15,59.991,1467813603,"201051344000890","219011344069620",28.25,22.50,0,330.93,369.10,20.5,17.8,0.146,474979.7,474979.7,42470,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813615,720440.00
07/06/2016 10:00,2,0.699,ACTIVE,212.38,342.05,59.986,1467813603,"201051344000438","219011344069620",28.23,21.80,0,332.43,370.30,20.0,17.4,0.141,476739.5,476739.5,42476,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813616,720441.00
07/06/2016 10:00,2,0.713,ACTIVE,212.38,341.75,59.986,1467813603,"201051344000417","219011344069620",28.05,22.50,0,331.53,369.10,20.3,17.7,0.141,468754.6,468754.6,42629,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813617,720442.00
07/06/2016 10:00,2,0.607,ACTIVE,211.70,341.75,59.975,1467813603,"274151322000083","219011344069620",27.53,24.80,0,331.83,360.38,16.9,14.4,0.110,733981.8,733981.8,31408,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813618,720443.00
07/06/2016 10:00,2,0.637,ACTIVE,212.38,343.85,59.975,1467813603,"274151322000076","219011344069620",28.27,24.50,0,332.73,362.79,18.2,15.7,0.119,782229.6,782229.6,31413,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813619,720444.00
07/06/2016 10:00,2,0.695,ACTIVE,212.61,342.35,59.975,1467813603,"201051344000868","219011344069620",28.39,20.30,0,332.13,370.30,20.0,17.4,0.137,464965.8,464965.8,37729,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813620,720445.00
07/06/2016 10:00,2,0.619,ACTIVE,211.70,341.45,59.965,1467813603,"274151322000095","219011344069620",27.97,24.00,0,331.83,361.89,17.6,15.0,0.115,774243.4,774243.4,31325,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813621,720446.00
07/06/2016 10:00,2,0.672,ACTIVE,212.61,343.85,59.981,1467813603,"201051344000988","219011344069620",28.13,21.00,0,331.83,372.11,19.1,16.6,0.155,461716.8,461716.8,38019,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813622,720447.00
07/06/2016 10:00,2,0.678,ACTIVE,212.16,340.85,59.965,1467813603,"201051344001025","219011344069620",28.63,21.30,0,331.23,370.30,19.7,17.1,0.137,475501.6,475501.6,42520,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813623,720448.00
07/06/2016 10:00,2,0.686,ACTIVE,212.61,342.05,60.012,1467813603,"201051344000458","219011344069620",28.11,21.50,0,332.13,370.30,19.5,16.9,0.146,472550.6,472550.6,37941,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813624,720449.00
07/06/2016 10:00,2,0.684,ACTIVE,213.29,344.15,59.981,1467813603,"201051344000853","219011344069620",28.09,21.00,0,333.93,372.11,19.4,16.8,0.141,471538.5,471538.5,37550,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813625,720450.00
07/06/2016 10:00,2,0.643,ACTIVE,212.38,341.75,59.986,1467813603,"201051344000685","219011344069620",28.33,21.50,0,331.53,369.40,18.5,15.9,0.141,476089.1,476089.1,42394,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813626,720451.00
07/06/2016 10:00,2,0.650,ACTIVE,212.38,342.05,59.996,1467813603,"201051344000917","219011344069620",28.19,22.00,0,330.93,369.10,18.6,16.1,0.133,472981.7,472981.7,42384,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813626,720452.00
07/06/2016 10:00,2,0.648,ACTIVE,212.38,341.45,59.975,1467813603,"201051344001145","219011344069620",28.45,21.30,0,332.13,370.00,18.7,16.1,0.137,478142.4,478142.4,42238,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813627,720453.00
07/06/2016 10:00,2,0.654,ACTIVE,212.38,342.05,59.986,1467813603,"201051344000651","219011344069620",28.41,21.00,0,331.53,370.00,18.9,16.3,0.137,470824.3,470824.3,42580,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813628,720454.00
07/06/2016 10:00,2,0.562,ACTIVE,211.48,339.95,59.996,1467813603,"274151322000088","219011344069620",26.94,24.00,0,330.63,359.78,15.4,12.9,0.080,708405.2,708405.2,31058,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813629,720455.00
07/06/2016 10:00,2,0.395,ACTIVE,212.16,403.97,59.986,1467813603,"274151322000068","219011344069620",37.85,26.80,0,332.13,436.13,15.0,12.6,0.088,602450.7,602450.7,32670,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813630,720456.00
07/06/2016 10:00,2,0.682,ACTIVE,211.70,339.95,59.981,1467813603,"201051344001135","219011344069620",28.17,21.30,0,331.23,369.10,19.5,16.9,0.133,466822.6,466822.6,42510,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813631,720457.00
07/06/2016 10:00,2,0.670,ACTIVE,212.16,341.75,59.959,1467813603,"201051344000594","219011344069620",28.45,22.50,0,331.53,370.30,19.3,16.7,0.141,476641.1,476641.1,37985,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813632,720458.00
07/06/2016 10:00,2,0.652,ACTIVE,212.16,340.55,60.028,1467813603,"201051344001203","219011344069620",28.49,21.80,0,331.53,370.60,18.9,16.3,0.133,474334.9,474334.9,42556,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813633,720459.00
07/06/2016 10:00,2,0.572,ACTIVE,211.48,342.05,59.991,1467813603,"274151322000054","219011344069620",27.41,24.00,0,331.23,360.69,15.9,13.4,0.097,723374.8,723374.8,31088,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813634,720460.00
07/06/2016 10:00,2,0.670,ACTIVE,212.83,341.75,59.986,1467813603,"201051344000867","219011344069620",28.07,21.50,0,331.83,370.00,19.1,16.5,0.133,464045.6,464045.6,37993,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813635,720461.00
07/06/2016 10:00,2,0.645,ACTIVE,212.16,341.15,59.986,1467813603,"201051344001093","219011344069620",28.78,21.80,0,330.63,369.40,18.8,16.2,0.124,472409.5,472409.5,42445,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813636,720462.00
07/06/2016 10:00,2,0.623,ACTIVE,212.38,342.05,59.996,1467813603,"201051344000900","219011344069620",28.19,20.30,0,332.43,370.00,17.9,15.3,0.133,480062.9,480062.9,37375,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813636,720463.00
07/06/2016 10:00,2,0.656,ACTIVE,212.83,342.05,59.991,1467813603,"201051344000648","219011344069620",28.19,20.30,0,333.03,370.90,18.8,16.2,0.133,470859.5,470859.5,37673,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813637,720464.00
07/06/2016 10:00,2,0.650,ACTIVE,212.61,341.75,59.996,1467813603,"201051344000569","219011344069620",28.61,21.00,0,332.13,370.90,18.9,16.3,0.133,480915.3,480915.3,37298,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813638,720465.00
07/06/2016 10:00,2,0.658,ACTIVE,212.61,341.45,59.986,1467813603,"201051344000983","219011344069620",28.51,21.30,0,332.43,370.90,19.1,16.5,0.137,472632.5,472632.5,37791,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813639,720466.00
07/06/2016 10:00,2,0.646,ACTIVE,212.61,342.05,59.975,1467813603,"201051344001158","219011344069620",27.97,21.00,0,332.43,370.90,18.3,15.8,0.137,466110.9,466110.9,38057,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813640,720467.00
07/06/2016 10:00,2,0.631,ACTIVE,213.06,342.65,59.996,1467813603,"201051344000576","219011344069620",28.61,20.30,0,332.73,370.90,18.3,15.7,0.128,473370.3,473370.3,37457,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813641,720468.00
07/06/2016 10:00,2,0.557,ACTIVE,211.93,342.35,59.975,1467813603,"274151322000087","219011344069620",27.19,27.50,0,330.63,359.48,15.4,12.9,0.080,696474.3,696474.3,31229,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467813642,720469.00
07/06/2016 10:15,2,0.793,ACTIVE,212.83,342.95,59.986,1467814503,"201051344000645","219011344069620",28.65,21.30,0,334.24,357.98,23.0,20.3,0.172,472958.6,472958.6,37584,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814504,720470.00
07/06/2016 10:15,2,0.715,ACTIVE,211.25,337.54,59.944,1467814503,"274151322000085","219011344069620",27.45,24.30,0,330.93,351.07,19.9,17.3,0.124,724504.2,724504.2,31096,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814505,720471.00
07/06/2016 10:15,2,0.814,ACTIVE,212.61,344.45,59.981,1467814503,"201051344000633","219011344069620",28.37,21.80,0,333.63,358.58,23.4,20.7,0.181,464123.4,464123.4,38075,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814506,720472.00
07/06/2016 10:15,2,0.814,ACTIVE,212.38,342.35,59.944,1467814503,"201051344000469","219011344069620",28.84,20.00,0,332.73,357.38,23.8,21.1,0.186,466023.1,466023.1,38011,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814507,720473.00
07/06/2016 10:15,2,0.814,ACTIVE,211.25,341.45,59.922,1467814503,"201051344000646","219011344069620",28.51,22.00,0,331.53,356.48,23.5,20.8,0.177,468156.8,468156.8,42561,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814508,720474.00
07/06/2016 10:15,2,0.760,ACTIVE,211.03,342.05,59.959,1467814503,"274151322000052","219011344069620",27.73,25.30,0,331.23,351.67,21.4,18.7,0.141,740660.5,740660.5,31329,0,0,0,L,1151911521,0,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814509,720475.00
07/06/2016 10:15,2,0.844,ACTIVE,211.93,342.95,60.018,1467814503,"201051344000585","219011344069620",28.65,22.00,0,331.83,357.08,24.5,21.7,0.177,476105.8,476105.8,42563,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814510,720476.00
07/06/2016 10:15,2,0.783,ACTIVE,211.48,341.15,59.970,1467814503,"201051344001230","219011344069620",28.84,22.00,0,330.93,354.97,22.9,20.2,0.172,471657.8,471657.8,42373,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814511,720477.00
07/06/2016 10:15,2,0.799,ACTIVE,211.93,342.35,59.959,1467814503,"201051344000582","219011344069620",28.47,21.30,0,332.73,357.08,23.1,20.4,0.172,464770.5,464770.5,42510,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814511,720478.00
