ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 10:15,2,0.818,ACTIVE,211.25,340.85,59.991,1467814503,"201051344000955","219011344069620",29.32,22.30,0,330.63,356.18,24.3,21.6,0.186,477748.4,477748.4,42463,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814512,720479.00
07/06/2016 10:15,2,0.488,ACTIVE,211.25,398.56,59.965,1467814503,"274151322000094","219011344069620",37.19,26.30,0,335.14,420.20,18.5,15.9,0.119,602463.0,602463.0,32461,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814513,720480.00
07/06/2016 10:15,2,0.852,ACTIVE,212.61,342.65,59.959,1467814503,"201051344000579","219011344069620",28.96,22.30,0,334.24,357.38,25.0,22.2,0.181,479964.0,479964.0,18077,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814514,720481.00
07/06/2016 10:15,2,0.842,ACTIVE,211.25,341.15,59.922,1467814503,"201051344000890","219011344069620",28.61,22.80,0,331.83,356.78,24.4,21.6,0.181,474984.4,474984.4,42471,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814515,720482.00
07/06/2016 10:15,2,0.830,ACTIVE,211.93,342.35,59.970,1467814503,"201051344000438","219011344069620",28.65,22.30,0,332.13,357.38,24.1,21.4,0.186,476744.1,476744.1,42477,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814516,720483.00
07/06/2016 10:15,2,0.838,ACTIVE,211.70,341.75,59.938,1467814503,"201051344000417","219011344069620",28.71,22.80,0,332.13,356.78,24.4,21.7,0.181,468759.3,468759.3,42630,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814517,720484.00
07/06/2016 10:15,2,0.752,ACTIVE,211.25,342.65,59.965,1467814503,"274151322000083","219011344069620",27.73,25.00,0,331.23,351.07,21.1,18.5,0.133,733985.7,733985.7,31409,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814518,720485.00
07/06/2016 10:15,2,0.787,ACTIVE,211.93,339.34,59.965,1467814503,"274151322000076","219011344069620",28.71,24.80,0,332.43,352.57,22.9,20.1,0.155,782233.8,782233.8,31414,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814519,720486.00
07/06/2016 10:15,2,0.852,ACTIVE,212.16,342.05,59.965,1467814503,"201051344000868","219011344069620",28.45,20.30,0,333.33,357.08,24.6,21.8,0.181,464970.5,464970.5,37730,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814520,720487.00
07/06/2016 10:15,2,0.785,ACTIVE,211.03,339.04,59.965,1467814503,"274151322000095","219011344069620",28.09,24.50,0,331.23,351.67,22.4,19.7,0.146,774247.5,774247.5,31326,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814521,720488.00
07/06/2016 10:15,2,0.832,ACTIVE,212.38,344.15,59.959,1467814503,"201051344000988","219011344069620",28.49,21.00,0,331.83,358.88,24.0,21.3,0.190,461721.3,461721.3,38020,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814522,720489.00
07/06/2016 10:15,2,0.850,ACTIVE,211.48,341.75,59.975,1467814503,"201051344001025","219011344069620",28.55,21.80,0,332.43,357.38,24.6,21.9,0.190,475506.3,475506.3,42521,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814523,720490.00
07/06/2016 10:15,2,0.836,ACTIVE,212.38,342.35,59.970,1467814503,"201051344000458","219011344069620",28.92,21.80,0,333.03,357.08,24.5,21.8,0.190,472555.2,472555.2,37942,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814524,720491.00
07/06/2016 10:15,2,0.838,ACTIVE,212.83,344.15,59.954,1467814503,"201051344000853","219011344069620",28.88,21.00,0,334.24,358.28,24.6,21.8,0.190,471543.1,471543.1,37551,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814524,720492.00
07/06/2016 10:15,2,0.814,ACTIVE,211.70,342.95,59.959,1467814503,"201051344000685","219011344069620",28.61,21.80,0,332.13,357.08,23.6,20.8,0.190,476093.4,476093.4,42395,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814525,720493.00
07/06/2016 10:15,2,0.818,ACTIVE,211.70,342.65,59.965,1467814503,"201051344000917","219011344069620",28.78,22.30,0,331.53,356.48,23.9,21.1,0.181,472986.1,472986.1,42385,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814526,720494.00
07/06/2016 10:15,2,0.828,ACTIVE,211.93,342.35,59.970,1467814503,"201051344001145","219011344069620",28.80,21.50,0,332.43,357.08,24.1,21.4,0.181,478146.9,478146.9,42239,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814527,720495.00
07/06/2016 10:15,2,0.842,ACTIVE,211.93,342.65,59.975,1467814503,"201051344000651","219011344069620",28.61,21.30,0,332.73,357.08,24.4,21.6,0.186,470828.8,470828.8,42581,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814528,720496.00
07/06/2016 10:15,2,0.738,ACTIVE,211.03,340.25,59.970,1467814503,"274151322000088","219011344069620",27.57,24.30,0,330.03,350.47,20.6,18.0,0.128,708408.9,708408.9,31059,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814529,720497.00
07/06/2016 10:15,2,0.529,ACTIVE,211.70,400.36,59.954,1467814503,"274151322000068","219011344069620",37.39,27.00,0,335.44,419.60,20.1,17.5,0.124,602454.3,602454.3,32671,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814530,720498.00
07/06/2016 10:15,2,0.869,ACTIVE,211.48,341.45,60.002,1467814503,"201051344001135","219011344069620",28.73,21.80,0,331.83,356.48,25.4,22.5,0.186,466827.3,466827.3,42511,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814531,720499.00
07/06/2016 10:15,2,0.867,ACTIVE,211.93,342.65,59.959,1467814503,"201051344000594","219011344069620",28.84,22.50,0,331.53,357.38,25.4,22.6,0.194,476645.8,476645.8,37986,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814532,720500.00
07/06/2016 10:15,2,0.850,ACTIVE,211.70,342.05,59.965,1467814503,"201051344001203","219011344069620",28.80,22.00,0,332.43,358.28,24.9,22.1,0.194,474339.5,474339.5,42557,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814533,720501.00
07/06/2016 10:15,2,0.773,ACTIVE,211.03,338.74,59.954,1467814503,"274151322000054","219011344069620",27.61,24.50,0,330.93,351.07,21.6,19.0,0.137,723378.6,723378.6,31089,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814533,720502.00
07/06/2016 10:15,2,0.879,ACTIVE,212.61,342.05,59.922,1467814503,"201051344000867","219011344069620",28.45,21.50,0,332.43,357.08,25.3,22.5,0.186,464050.3,464050.3,37994,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814534,720503.00
07/06/2016 10:15,2,0.859,ACTIVE,211.70,342.65,59.965,1467814503,"201051344001093","219011344069620",28.78,22.00,0,331.53,356.48,25.1,22.3,0.181,472414.1,472414.1,42446,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814535,720504.00
07/06/2016 10:15,2,0.844,ACTIVE,212.38,343.25,59.954,1467814503,"201051344000900","219011344069620",28.53,20.30,0,332.43,357.08,24.4,21.6,0.186,480067.3,480067.3,37376,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814536,720505.00
07/06/2016 10:15,2,0.852,ACTIVE,212.61,342.95,59.991,1467814503,"201051344000648","219011344069620",29.10,20.30,0,333.63,357.38,25.2,22.4,0.194,470864.1,470864.1,37674,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814537,720506.00
07/06/2016 10:15,2,0.871,ACTIVE,212.38,342.95,59.933,1467814503,"201051344000569","219011344069620",28.90,21.30,0,333.63,357.38,25.5,22.7,0.190,480920.0,480920.0,37299,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814538,720507.00
07/06/2016 10:15,2,0.875,ACTIVE,212.61,343.25,59.975,1467814503,"201051344000983","219011344069620",29.00,21.30,0,333.03,357.08,25.8,22.9,0.199,472637.3,472637.3,37792,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814539,720508.00
07/06/2016 10:15,2,0.869,ACTIVE,212.61,343.55,59.933,1467814503,"201051344001158","219011344069620",28.57,21.30,0,333.03,357.38,25.2,22.4,0.199,466115.5,466115.5,38058,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814540,720509.00
07/06/2016 10:15,2,0.865,ACTIVE,212.83,344.15,59.944,1467814503,"201051344000576","219011344069620",28.67,20.30,0,333.03,357.68,25.1,22.3,0.190,473374.9,473374.9,37458,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814541,720510.00
07/06/2016 10:15,2,0.781,ACTIVE,211.48,343.55,59.991,1467814503,"274151322000087","219011344069620",27.47,28.00,0,329.73,351.37,21.8,19.1,0.128,696478.2,696478.2,31230,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467814542,720511.00
07/06/2016 10:30,2,1.107,ACTIVE,213.51,346.26,59.986,1467815403,"201051344000645","219011344069620",28.59,21.50,0,333.03,365.49,32.1,29.1,0.247,472965.7,472965.7,37585,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815404,720512.00
07/06/2016 10:30,2,0.990,ACTIVE,211.48,344.76,59.933,1467815403,"274151322000085","219011344069620",27.83,24.80,0,331.23,355.58,27.9,25.1,0.186,724510.4,724510.4,31097,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815405,720513.00
07/06/2016 10:30,2,1.098,ACTIVE,213.29,347.46,59.949,1467815403,"201051344000633","219011344069620",29.22,22.00,0,332.13,366.40,32.5,29.4,0.265,464130.6,464130.6,38076,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815406,720514.00
07/06/2016 10:30,2,1.127,ACTIVE,213.29,346.26,59.954,1467815403,"201051344000469","219011344069620",28.77,20.00,0,331.53,365.49,32.9,29.8,0.265,466030.4,466030.4,38012,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815407,720515.00
07/06/2016 10:30,2,1.096,ACTIVE,211.93,344.76,59.880,1467815403,"201051344000646","219011344069620",28.94,22.50,0,331.23,363.69,32.1,29.1,0.252,468164.0,468164.0,42562,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815408,720516.00
07/06/2016 10:30,2,1.031,ACTIVE,211.48,342.05,59.938,1467815403,"274151322000052","219011344069620",28.19,26.00,0,330.93,356.48,29.5,26.5,0.208,740667.0,740667.0,31330,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815408,720517.00
07/06/2016 10:30,2,1.131,ACTIVE,212.38,345.96,59.959,1467815403,"201051344000585","219011344069620",29.14,22.50,0,332.13,363.99,33.4,30.3,0.265,476113.3,476113.3,42564,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815409,720518.00
07/06/2016 10:30,2,1.082,ACTIVE,211.93,343.85,59.891,1467815403,"201051344001230","219011344069620",28.71,22.50,0,330.33,361.89,31.6,28.5,0.247,471664.8,471664.8,42374,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815410,720519.00
07/06/2016 10:30,2,1.090,ACTIVE,212.83,345.96,59.933,1467815403,"201051344000582","219011344069620",28.75,21.80,0,332.43,363.99,31.8,28.8,0.243,464777.5,464777.5,42511,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815411,720520.00
07/06/2016 10:30,2,1.131,ACTIVE,211.93,344.76,59.949,1467815403,"201051344000955","219011344069620",28.67,22.50,0,330.63,362.49,32.9,29.8,0.261,477755.7,477755.7,42464,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815412,720521.00
07/06/2016 10:30,2,0.670,ACTIVE,211.48,407.27,59.938,1467815403,"274151322000094","219011344069620",38.23,27.00,0,332.13,431.32,26.2,23.4,0.181,602468.6,602468.6,32462,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815413,720522.00
07/06/2016 10:30,2,1.164,ACTIVE,213.29,346.26,59.996,1467815403,"201051344000579","219011344069620",28.77,22.50,0,333.33,365.80,33.9,30.8,0.265,479971.5,479971.5,18078,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815414,720523.00
07/06/2016 10:30,2,1.123,ACTIVE,212.16,344.45,59.949,1467815403,"201051344000890","219011344069620",29.10,23.00,0,331.53,363.69,33.1,30.0,0.243,474991.7,474991.7,42472,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815415,720524.00
07/06/2016 10:30,2,1.105,ACTIVE,212.16,345.06,59.938,1467815403,"201051344000438","219011344069620",29.30,22.50,0,332.13,364.29,32.8,29.8,0.261,476751.3,476751.3,42478,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815416,720525.00
07/06/2016 10:30,2,1.129,ACTIVE,212.38,345.36,60.002,1467815403,"201051344000417","219011344069620",28.82,23.30,0,331.23,363.39,33.0,29.9,0.265,468766.6,468766.6,42631,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815417,720526.00
07/06/2016 10:30,2,1.039,ACTIVE,211.70,341.75,59.944,1467815403,"274151322000083","219011344069620",27.71,25.80,0,333.03,356.18,29.2,26.2,0.203,733992.0,733992.0,31410,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815418,720527.00
07/06/2016 10:30,2,1.092,ACTIVE,211.93,344.45,59.928,1467815403,"274151322000076","219011344069620",28.67,25.30,0,334.54,357.98,31.7,28.7,0.221,782240.8,782240.8,31415,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815419,720528.00
07/06/2016 10:30,2,1.146,ACTIVE,213.06,345.96,59.949,1467815403,"201051344000868","219011344069620",28.90,20.70,0,332.43,364.89,33.6,30.5,0.261,464977.9,464977.9,37731,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815420,720529.00
07/06/2016 10:30,2,1.078,ACTIVE,211.48,342.65,59.944,1467815403,"274151322000095","219011344069620",28.39,25.00,0,333.03,356.78,31.0,28.0,0.199,774254.3,774254.3,31327,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815420,720530.00
07/06/2016 10:30,2,1.131,ACTIVE,213.06,348.06,59.907,1467815403,"201051344000988","219011344069620",28.90,21.50,0,332.13,367.60,33.2,30.1,0.265,461728.5,461728.5,38021,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815421,720531.00
07/06/2016 10:30,2,1.150,ACTIVE,212.16,344.15,59.959,1467815403,"201051344001025","219011344069620",28.59,22.30,0,332.13,364.59,33.3,30.2,0.256,475513.6,475513.6,42522,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815422,720532.00
07/06/2016 10:30,2,1.135,ACTIVE,213.06,346.56,59.922,1467815403,"201051344000458","219011344069620",28.88,22.00,0,332.73,365.19,33.2,30.1,0.274,472562.5,472562.5,37943,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815423,720533.00
07/06/2016 10:30,2,1.131,ACTIVE,213.74,347.76,59.949,1467815403,"201051344000853","219011344069620",29.16,21.50,0,333.63,366.70,33.4,30.3,0.265,471550.4,471550.4,37552,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815424,720534.00
07/06/2016 10:30,2,1.092,ACTIVE,212.61,346.26,59.949,1467815403,"201051344000685","219011344069620",28.88,22.30,0,331.23,363.69,32.0,28.9,0.265,476100.4,476100.4,42396,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815425,720535.00
07/06/2016 10:30,2,1.090,ACTIVE,212.38,345.66,59.996,1467815403,"201051344000917","219011344069620",29.02,22.50,0,331.53,363.39,32.0,29.0,0.252,472993.1,472993.1,42386,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815426,720536.00
07/06/2016 10:30,2,1.100,ACTIVE,212.61,345.66,59.954,1467815403,"201051344001145","219011344069620",28.94,21.80,0,332.73,363.69,32.3,29.3,0.252,478153.9,478153.9,42240,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815427,720537.00
07/06/2016 10:30,2,1.111,ACTIVE,212.61,345.66,59.949,1467815403,"201051344000651","219011344069620",28.96,21.80,0,332.43,364.29,32.6,29.6,0.261,470836.0,470836.0,42582,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815428,720538.00
07/06/2016 10:30,2,1.000,ACTIVE,211.03,345.06,59.938,1467815403,"274151322000088","219011344069620",27.73,24.80,0,330.33,354.97,28.1,25.2,0.186,708415.0,708415.0,31060,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815429,720539.00
07/06/2016 10:30,2,0.703,ACTIVE,212.16,404.57,59.959,1467815403,"274151322000068","219011344069620",37.83,28.00,0,331.53,431.92,27.0,24.1,0.177,602460.1,602460.1,32672,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815429,720540.00
07/06/2016 10:30,2,1.148,ACTIVE,212.16,344.45,59.886,1467815403,"201051344001135","219011344069620",28.55,22.30,0,331.83,363.09,33.2,30.2,0.256,466834.6,466834.6,42512,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815430,720541.00
07/06/2016 10:30,2,1.148,ACTIVE,212.61,345.96,59.949,1467815403,"201051344000594","219011344069620",28.73,23.00,0,331.83,364.89,33.4,30.3,0.270,476653.1,476653.1,37987,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815431,720542.00
07/06/2016 10:30,2,1.107,ACTIVE,212.61,344.76,59.965,1467815403,"201051344001203","219011344069620",29.14,22.30,0,333.03,364.89,32.7,29.7,0.270,474346.7,474346.7,42558,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815432,720543.00
07/06/2016 10:30,2,1.021,ACTIVE,211.48,339.95,59.986,1467815403,"274151322000054","219011344069620",27.79,25.00,0,330.93,355.88,28.8,25.8,0.181,723384.9,723384.9,31090,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815433,720544.00
07/06/2016 10:30,2,1.141,ACTIVE,213.29,345.66,59.907,1467815403,"201051344000867","219011344069620",28.75,21.80,0,331.83,364.59,33.2,30.1,0.256,464057.6,464057.6,37995,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815434,720545.00
07/06/2016 10:30,2,1.096,ACTIVE,212.61,345.66,59.922,1467815403,"201051344001093","219011344069620",29.18,22.50,0,329.73,363.39,32.4,29.3,0.243,472421.3,472421.3,42447,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815435,720546.00
07/06/2016 10:30,2,1.088,ACTIVE,213.06,346.56,59.949,1467815403,"201051344000900","219011344069620",29.10,21.00,0,333.03,364.89,32.1,29.1,0.252,480074.4,480074.4,37377,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815437,720547.00
07/06/2016 10:30,2,1.109,ACTIVE,213.29,345.96,59.907,1467815403,"201051344000648","219011344069620",28.86,20.70,0,332.73,365.80,32.5,29.4,0.261,470871.4,470871.4,37675,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815438,720548.00
07/06/2016 10:30,2,1.109,ACTIVE,213.06,345.96,59.954,1467815403,"201051344000569","219011344069620",29.24,21.50,0,333.03,365.80,32.9,29.8,0.256,480927.4,480927.4,37300,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815439,720549.00
07/06/2016 10:30,2,1.113,ACTIVE,213.06,345.96,59.954,1467815403,"201051344000983","219011344069620",29.36,21.50,0,332.43,365.19,33.1,30.1,0.261,472644.7,472644.7,37793,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815439,720550.00
07/06/2016 10:30,2,1.109,ACTIVE,213.06,345.96,59.949,1467815403,"201051344001158","219011344069620",28.82,21.50,0,332.73,365.49,32.4,29.3,0.261,466122.7,466122.7,38059,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815440,720551.00
07/06/2016 10:30,2,1.102,ACTIVE,213.51,347.46,59.991,1467815403,"201051344000576","219011344069620",28.86,20.70,0,332.73,366.10,32.2,29.2,0.252,473382.1,473382.1,37459,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815441,720552.00
07/06/2016 10:30,2,0.992,ACTIVE,211.70,345.96,59.949,1467815403,"274151322000087","219011344069620",27.75,29.30,0,333.03,355.58,27.9,25.0,0.172,696484.4,696484.4,31231,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467815442,720553.00
07/06/2016 10:45,2,0.990,ACTIVE,213.74,346.56,59.954,1467816303,"201051344000645","219011344069620",28.43,21.80,0,334.24,360.99,28.5,25.6,0.221,472972.2,472972.2,37586,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816304,720554.00
07/06/2016 10:45,2,0.887,ACTIVE,211.93,341.15,59.949,1467816303,"274151322000085","219011344069620",27.65,25.00,0,333.63,353.17,24.9,22.1,0.164,724516.0,724516.0,31098,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816305,720555.00
07/06/2016 10:45,2,0.996,ACTIVE,213.51,347.16,59.954,1467816303,"201051344000633","219011344069620",28.63,22.50,0,333.63,361.89,28.9,26.0,0.239,464137.2,464137.2,38077,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816306,720556.00
07/06/2016 10:45,2,0.996,ACTIVE,213.51,346.26,59.954,1467816303,"201051344000469","219011344069620",29.00,20.70,0,333.33,362.19,29.3,26.4,0.239,466037.1,466037.1,38013,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816307,720557.00
07/06/2016 10:45,2,0.990,ACTIVE,211.93,343.85,59.954,1467816303,"201051344000646","219011344069620",28.63,23.00,0,331.83,360.08,28.8,25.8,0.230,468170.5,468170.5,42563,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816308,720558.00
07/06/2016 10:45,2,0.922,ACTIVE,211.70,341.45,59.912,1467816303,"274151322000052","219011344069620",28.07,26.30,0,333.03,353.17,26.2,23.3,0.177,740673.0,740673.0,31331,0,0,0,L,1151911521,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816309,720559.00
07/06/2016 10:45,2,1.016,ACTIVE,212.61,344.45,59.965,1467816303,"201051344000585","219011344069620",29.02,22.80,0,332.13,360.99,29.9,26.9,0.234,476120.1,476120.1,42565,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816310,720560.00
07/06/2016 10:45,2,0.959,ACTIVE,212.38,342.65,59.944,1467816303,"201051344001230","219011344069620",28.80,22.80,0,331.23,358.88,28.0,25.1,0.217,471671.1,471671.1,42375,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816311,720561.00
07/06/2016 10:45,2,0.969,ACTIVE,212.61,344.45,59.986,1467816303,"201051344000582","219011344069620",28.67,22.00,0,333.33,360.38,28.1,25.2,0.212,464783.9,464783.9,42512,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816312,720562.00
07/06/2016 10:45,2,1.002,ACTIVE,212.16,343.25,59.965,1467816303,"201051344000955","219011344069620",29.02,23.00,0,331.53,359.78,29.5,26.5,0.225,477762.3,477762.3,42465,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816313,720563.00
07/06/2016 10:45,2,0.598,ACTIVE,211.93,404.87,59.954,1467816303,"274151322000094","219011344069620",37.79,27.30,0,331.83,426.81,22.6,19.9,0.150,602473.7,602473.7,32463,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816313,720564.00
07/06/2016 10:45,2,1.018,ACTIVE,213.51,345.66,59.954,1467816303,"201051344000579","219011344069620",29.28,23.00,0,333.63,361.59,30.2,27.2,0.234,479978.3,479978.3,18079,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816314,720565.00
07/06/2016 10:45,2,1.008,ACTIVE,212.38,343.55,59.944,1467816303,"201051344000890","219011344069620",28.82,23.50,0,331.83,360.38,29.4,26.5,0.217,474998.4,474998.4,42473,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816315,720566.00
07/06/2016 10:45,2,0.992,ACTIVE,212.61,345.06,59.965,1467816303,"201051344000438","219011344069620",29.00,22.80,0,331.23,360.99,29.2,26.3,0.230,476757.9,476757.9,42479,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816316,720567.00
07/06/2016 10:45,2,1.016,ACTIVE,212.61,344.15,59.959,1467816303,"201051344000417","219011344069620",28.55,23.50,0,332.43,359.78,29.4,26.4,0.234,468773.2,468773.2,42632,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816317,720568.00
07/06/2016 10:45,2,0.918,ACTIVE,211.70,345.36,59.965,1467816303,"274151322000083","219011344069620",27.75,26.00,0,332.73,352.87,25.8,23.0,0.177,733997.8,733997.8,31411,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816318,720569.00
07/06/2016 10:45,2,0.969,ACTIVE,212.38,345.36,59.959,1467816303,"274151322000076","219011344069620",28.51,25.80,0,334.54,354.37,28.0,25.1,0.199,782247.1,782247.1,31416,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816319,720570.00
07/06/2016 10:45,2,1.018,ACTIVE,213.29,345.66,59.959,1467816303,"201051344000868","219011344069620",28.75,21.30,0,333.03,361.59,29.7,26.7,0.225,464984.6,464984.6,37732,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816320,720571.00
07/06/2016 10:45,2,0.943,ACTIVE,211.93,345.36,59.933,1467816303,"274151322000095","219011344069620",28.65,25.30,0,333.03,353.47,27.4,24.5,0.172,774260.4,774260.4,31328,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816321,720572.00
07/06/2016 10:45,2,1.020,ACTIVE,213.29,347.46,59.954,1467816303,"201051344000988","219011344069620",28.05,21.80,0,332.73,363.69,29.0,26.1,0.239,461735.1,461735.1,38022,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816322,720573.00
07/06/2016 10:45,2,1.000,ACTIVE,212.38,343.25,59.965,1467816303,"201051344001025","219011344069620",29.16,22.50,0,332.73,360.69,29.6,26.6,0.225,475520.3,475520.3,42523,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816323,720574.00
07/06/2016 10:45,2,1.004,ACTIVE,213.29,345.06,59.996,1467816303,"201051344000458","219011344069620",28.86,22.30,0,333.03,361.29,29.4,26.4,0.239,472569.1,472569.1,37944,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816324,720575.00
07/06/2016 10:45,2,1.006,ACTIVE,214.19,346.86,59.959,1467816303,"201051344000853","219011344069620",28.98,21.50,0,334.84,363.09,29.6,26.6,0.230,471557.0,471557.0,37553,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816325,720576.00
07/06/2016 10:45,2,0.971,ACTIVE,212.83,345.06,59.922,1467816303,"201051344000685","219011344069620",28.75,22.50,0,332.73,361.29,28.3,25.4,0.234,476106.8,476106.8,42397,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816325,720577.00
07/06/2016 10:45,2,0.975,ACTIVE,212.83,344.76,59.928,1467816303,"201051344000917","219011344069620",28.77,22.80,0,332.43,360.69,28.4,25.5,0.225,472999.5,472999.5,42387,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816326,720578.00
07/06/2016 10:45,2,0.980,ACTIVE,213.06,345.06,59.959,1467816303,"201051344001145","219011344069620",28.86,22.00,0,333.33,360.69,28.7,25.8,0.221,478160.4,478160.4,42241,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816327,720579.00
07/06/2016 10:45,2,1.006,ACTIVE,212.83,345.66,59.970,1467816303,"201051344000651","219011344069620",28.43,22.00,0,332.43,361.59,29.0,26.0,0.225,470842.5,470842.5,42583,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816328,720580.00
07/06/2016 10:45,2,0.893,ACTIVE,211.48,342.95,59.970,1467816303,"274151322000088","219011344069620",27.49,25.30,0,333.33,351.97,24.9,22.1,0.159,708420.4,708420.4,31061,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816329,720581.00
07/06/2016 10:45,2,0.600,ACTIVE,212.16,417.79,59.986,1467816303,"274151322000068","219011344069620",39.10,28.30,0,332.13,425.01,23.9,21.2,0.155,602465.4,602465.4,32673,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816330,720582.00
07/06/2016 10:45,2,1.021,ACTIVE,212.38,342.95,59.965,1467816303,"201051344001135","219011344069620",28.82,22.50,0,332.13,359.48,29.9,26.9,0.230,466841.3,466841.3,42513,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816331,720583.00
07/06/2016 10:45,2,1.020,ACTIVE,213.06,345.36,59.981,1467816303,"201051344000594","219011344069620",28.96,23.30,0,331.53,361.59,29.9,27.0,0.230,476659.8,476659.8,37988,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816332,720584.00
07/06/2016 10:45,2,0.988,ACTIVE,212.83,344.15,59.981,1467816303,"201051344001203","219011344069620",29.26,22.80,0,333.03,362.19,29.4,26.4,0.225,474353.2,474353.2,42559,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816333,720585.00
07/06/2016 10:45,2,0.916,ACTIVE,211.93,344.45,59.949,1467816303,"274151322000054","219011344069620",27.79,25.30,0,333.33,352.57,25.8,23.0,0.172,723390.6,723390.6,31091,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816334,720586.00
07/06/2016 10:45,2,1.029,ACTIVE,213.51,345.06,59.954,1467816303,"201051344000867","219011344069620",28.65,22.30,0,332.73,361.59,29.9,27.0,0.230,464064.3,464064.3,37996,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816335,720587.00
07/06/2016 10:45,2,0.996,ACTIVE,212.83,344.45,59.954,1467816303,"201051344001093","219011344069620",28.98,22.50,0,332.13,359.78,29.3,26.3,0.221,472427.8,472427.8,42448,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816336,720588.00
07/06/2016 10:45,2,0.994,ACTIVE,213.51,346.86,59.970,1467816303,"201051344000900","219011344069620",28.88,21.30,0,333.03,360.99,29.1,26.2,0.230,480080.9,480080.9,37378,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816337,720589.00
07/06/2016 10:45,2,1.020,ACTIVE,213.74,345.96,59.965,1467816303,"201051344000648","219011344069620",28.61,21.30,0,333.93,360.99,29.6,26.6,0.230,470877.9,470877.9,37676,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816338,720590.00
07/06/2016 10:45,2,1.025,ACTIVE,213.51,345.66,59.965,1467816303,"201051344000569","219011344069620",28.94,21.80,0,333.63,360.99,30.1,27.1,0.234,480934.0,480934.0,37301,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816338,720591.00
07/06/2016 10:45,2,1.039,ACTIVE,213.51,345.96,59.965,1467816303,"201051344000983","219011344069620",28.82,21.80,0,333.63,361.59,30.4,27.4,0.243,472651.4,472651.4,37794,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816339,720592.00
07/06/2016 10:45,2,1.029,ACTIVE,213.51,345.96,59.991,1467816303,"201051344001158","219011344069620",28.57,21.80,0,333.93,360.69,29.8,26.8,0.243,466129.3,466129.3,38060,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816340,720593.00
07/06/2016 10:45,2,1.020,ACTIVE,213.74,347.46,59.970,1467816303,"201051344000576","219011344069620",28.71,21.00,0,334.54,362.49,29.6,26.7,0.230,473388.6,473388.6,37460,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816341,720594.00
07/06/2016 10:45,2,0.914,ACTIVE,212.16,339.95,59.959,1467816303,"274151322000087","219011344069620",27.79,29.80,0,329.43,352.87,25.8,22.9,0.146,696490.0,696490.0,31232,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467816342,720595.00
07/06/2016 11:00,2,0.936,ACTIVE,213.29,344.45,59.991,1467817204,"201051344000645","219011344069620",28.39,21.80,0,333.63,360.38,26.9,24.1,0.203,472978.4,472978.4,37587,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817205,720596.00
07/06/2016 11:00,2,0.844,ACTIVE,211.48,340.85,60.007,1467817204,"274151322000085","219011344069620",27.45,25.30,0,330.33,351.67,23.5,20.7,0.150,724521.3,724521.3,31099,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817206,720597.00
07/06/2016 11:00,2,0.930,ACTIVE,212.83,345.36,60.007,1467817204,"201051344000633","219011344069620",28.96,22.30,0,333.33,360.99,27.3,24.4,0.221,464143.4,464143.4,38078,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817207,720598.00
07/06/2016 11:00,2,0.949,ACTIVE,212.83,344.45,60.002,1467817204,"201051344000469","219011344069620",28.75,20.30,0,332.43,360.38,27.7,24.8,0.221,466043.4,466043.4,38014,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817208,720599.00
07/06/2016 11:00,2,0.926,ACTIVE,211.93,343.25,60.023,1467817204,"201051344000646","219011344069620",29.00,23.00,0,329.13,358.28,27.2,24.4,0.208,468176.7,468176.7,42564,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817208,720600.00
07/06/2016 11:00,2,0.879,ACTIVE,211.03,342.05,60.002,1467817204,"274151322000052","219011344069620",27.89,26.50,0,329.43,352.27,24.9,22.1,0.168,740678.6,740678.6,31332,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817209,720601.00
07/06/2016 11:00,2,0.957,ACTIVE,212.61,344.15,59.991,1467817204,"201051344000585","219011344069620",29.12,22.80,0,329.73,359.18,28.2,25.3,0.208,476126.5,476126.5,42566,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817210,720602.00
07/06/2016 11:00,2,0.912,ACTIVE,211.93,342.35,60.012,1467817204,"201051344001230","219011344069620",28.57,22.80,0,329.13,357.08,26.4,23.6,0.203,471677.1,471677.1,42376,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817211,720603.00
07/06/2016 11:00,2,0.912,ACTIVE,212.83,344.15,60.012,1467817204,"201051344000582","219011344069620",28.80,22.00,0,328.22,359.18,26.6,23.7,0.203,464789.9,464789.9,42513,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817212,720604.00
07/06/2016 11:00,2,0.920,ACTIVE,211.93,342.35,60.012,1467817204,"201051344000955","219011344069620",29.64,23.00,0,329.73,357.98,27.6,24.7,0.212,477768.7,477768.7,42466,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817213,720605.00
07/06/2016 11:00,2,0.562,ACTIVE,211.48,403.37,60.007,1467817204,"274151322000094","219011344069620",37.61,27.80,0,331.23,428.91,21.6,19.0,0.146,602478.4,602478.4,32464,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817214,720606.00
07/06/2016 11:00,2,0.973,ACTIVE,212.61,343.85,60.023,1467817204,"201051344000579","219011344069620",28.86,23.00,0,333.03,360.99,28.5,25.6,0.221,479984.8,479984.8,18080,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817215,720607.00
07/06/2016 11:00,2,0.959,ACTIVE,212.16,342.95,60.039,1467817204,"201051344000890","219011344069620",28.55,23.50,0,329.43,358.58,27.8,24.9,0.208,475004.7,475004.7,42474,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817216,720608.00
07/06/2016 11:00,2,0.934,ACTIVE,212.61,343.85,60.018,1467817204,"201051344000438","219011344069620",28.90,23.00,0,329.73,359.48,27.4,24.5,0.217,476764.1,476764.1,42480,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817217,720609.00
07/06/2016 11:00,2,0.961,ACTIVE,212.16,342.95,59.996,1467817204,"201051344000417","219011344069620",28.37,23.80,0,329.43,358.28,27.6,24.7,0.208,468779.5,468779.5,42633,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817218,720610.00
07/06/2016 11:00,2,0.859,ACTIVE,211.25,342.95,60.012,1467817204,"274151322000083","219011344069620",27.79,26.30,0,330.03,351.97,24.2,21.4,0.155,734003.2,734003.2,31412,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817219,720611.00
07/06/2016 11:00,2,0.902,ACTIVE,211.70,340.25,60.007,1467817204,"274151322000076","219011344069620",28.67,26.00,0,330.63,354.07,26.2,23.4,0.181,782253.0,782253.0,31417,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817220,720612.00
07/06/2016 11:00,2,0.957,ACTIVE,212.61,343.85,60.012,1467817204,"201051344000868","219011344069620",28.59,21.00,0,330.93,360.08,27.7,24.8,0.208,464990.9,464990.9,37733,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817220,720613.00
07/06/2016 11:00,2,0.893,ACTIVE,211.25,343.85,60.002,1467817204,"274151322000095","219011344069620",28.23,25.50,0,329.73,352.57,25.5,22.7,0.172,774266.2,774266.2,31329,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817221,720614.00
07/06/2016 11:00,2,0.934,ACTIVE,212.83,345.06,60.012,1467817204,"201051344000988","219011344069620",28.65,21.80,0,333.03,361.89,27.1,24.2,0.221,461741.2,461741.2,38023,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817222,720615.00
07/06/2016 11:00,2,0.934,ACTIVE,212.16,342.05,60.028,1467817204,"201051344001025","219011344069620",29.10,22.80,0,330.33,359.48,27.6,24.7,0.203,475526.5,475526.5,42524,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817223,720616.00
07/06/2016 11:00,2,0.928,ACTIVE,212.61,343.25,60.018,1467817204,"201051344000458","219011344069620",29.06,22.30,0,333.03,359.78,27.3,24.4,0.221,472575.3,472575.3,37945,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817224,720617.00
07/06/2016 11:00,2,0.939,ACTIVE,213.29,345.66,60.002,1467817204,"201051344000853","219011344069620",28.71,21.80,0,335.14,361.59,27.3,24.5,0.212,471563.3,471563.3,37554,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817225,720618.00
07/06/2016 11:00,2,0.896,ACTIVE,212.61,345.36,60.028,1467817204,"201051344000685","219011344069620",28.77,22.50,0,330.03,358.58,26.2,23.3,0.212,476112.7,476112.7,42398,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817226,720619.00
07/06/2016 11:00,2,0.902,ACTIVE,212.38,344.45,60.012,1467817204,"201051344000917","219011344069620",28.82,22.50,0,329.43,358.58,26.4,23.5,0.208,473005.5,473005.5,42388,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817227,720620.00
07/06/2016 11:00,2,0.908,ACTIVE,212.38,342.95,59.981,1467817204,"201051344001145","219011344069620",28.90,22.00,0,330.93,358.88,26.6,23.8,0.208,478166.4,478166.4,42242,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817228,720621.00
