ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 11:00,2,0.922,ACTIVE,212.61,344.15,60.023,1467817204,"201051344000651","219011344069620",28.77,22.00,0,330.33,359.18,26.9,24.0,0.208,470848.6,470848.6,42584,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817229,720622.00
07/06/2016 11:00,2,0.816,ACTIVE,211.03,342.65,60.007,1467817204,"274151322000088","219011344069620",27.57,25.50,0,329.13,351.67,22.8,20.1,0.146,708425.6,708425.6,31062,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817229,720623.00
07/06/2016 11:00,2,0.586,ACTIVE,211.70,400.36,60.012,1467817204,"274151322000068","219011344069620",37.29,28.80,0,331.83,427.11,22.2,19.5,0.137,602470.3,602470.3,32674,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817230,720624.00
07/06/2016 11:00,2,0.939,ACTIVE,212.16,342.35,60.018,1467817204,"201051344001135","219011344069620",28.94,22.50,0,329.13,358.28,27.6,24.7,0.208,466847.6,466847.6,42514,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817231,720625.00
07/06/2016 11:00,2,0.941,ACTIVE,212.16,343.55,60.023,1467817204,"201051344000594","219011344069620",28.86,23.30,0,329.73,359.48,27.6,24.7,0.217,476666.1,476666.1,37989,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817232,720626.00
07/06/2016 11:00,2,0.924,ACTIVE,212.61,342.95,60.012,1467817204,"201051344001203","219011344069620",28.80,22.80,0,330.63,359.78,26.9,24.1,0.212,474359.4,474359.4,42560,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817233,720627.00
07/06/2016 11:00,2,0.838,ACTIVE,211.25,342.95,60.002,1467817204,"274151322000054","219011344069620",27.77,25.50,0,329.13,351.97,23.6,20.8,0.159,723395.9,723395.9,31092,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817234,720628.00
07/06/2016 11:00,2,0.943,ACTIVE,212.83,342.35,60.007,1467817204,"201051344000867","219011344069620",28.67,22.00,0,331.53,359.48,27.4,24.5,0.208,464070.5,464070.5,37997,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817235,720629.00
07/06/2016 11:00,2,0.918,ACTIVE,212.61,344.15,60.023,1467817204,"201051344001093","219011344069620",28.84,22.80,0,330.03,358.58,26.8,24.0,0.199,472433.9,472433.9,42449,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817236,720630.00
07/06/2016 11:00,2,0.898,ACTIVE,212.83,344.45,60.012,1467817204,"201051344000900","219011344069620",29.08,21.00,0,333.33,360.08,26.4,23.6,0.212,480086.9,480086.9,37379,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817237,720631.00
07/06/2016 11:00,2,0.914,ACTIVE,213.06,343.85,60.023,1467817204,"201051344000648","219011344069620",29.10,21.00,0,333.63,360.38,27.0,24.1,0.208,470884.1,470884.1,37677,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817238,720632.00
07/06/2016 11:00,2,0.932,ACTIVE,212.61,344.15,60.002,1467817204,"201051344000569","219011344069620",29.08,21.80,0,330.93,360.08,27.5,24.6,0.217,480940.3,480940.3,37302,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817239,720633.00
07/06/2016 11:00,2,0.936,ACTIVE,212.61,343.85,60.002,1467817204,"201051344000983","219011344069620",29.24,21.80,0,333.03,360.08,27.7,24.8,0.212,472657.8,472657.8,37795,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817240,720634.00
07/06/2016 11:00,2,0.945,ACTIVE,212.83,343.55,60.018,1467817204,"201051344001158","219011344069620",28.13,21.80,0,333.63,360.08,27.0,24.1,0.212,466135.5,466135.5,38061,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817241,720635.00
07/06/2016 11:00,2,0.930,ACTIVE,213.29,345.06,60.007,1467817204,"201051344000576","219011344069620",28.43,21.00,0,334.24,360.99,26.8,24.0,0.208,473394.8,473394.8,37461,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817242,720636.00
07/06/2016 11:00,2,0.820,ACTIVE,211.25,342.95,59.991,1467817204,"274151322000087","219011344069620",27.81,30.30,0,329.43,351.67,23.1,20.4,0.137,696495.2,696495.2,31233,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467817242,720637.00
07/06/2016 11:15,2,1.408,ACTIVE,213.74,349.26,59.970,1467818104,"201051344000645","219011344069620",28.84,21.50,0,333.63,372.41,41.2,37.8,0.331,472986.6,472986.6,37588,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818105,720638.00
07/06/2016 11:15,2,1.264,ACTIVE,211.70,342.65,59.965,1467818104,"274151322000085","219011344069620",28.11,25.50,0,333.93,360.38,36.0,32.9,0.239,724528.4,724528.4,31100,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818106,720639.00
07/06/2016 11:15,2,1.410,ACTIVE,213.51,350.47,59.965,1467818104,"201051344000633","219011344069620",29.10,22.50,0,333.03,373.01,41.6,38.2,0.340,464151.7,464151.7,38079,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818107,720640.00
07/06/2016 11:15,2,1.414,ACTIVE,213.51,349.26,59.965,1467818104,"201051344000469","219011344069620",29.40,20.30,0,331.83,372.71,42.1,38.7,0.349,466051.8,466051.8,38015,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818108,720641.00
07/06/2016 11:15,2,1.410,ACTIVE,212.16,347.76,59.965,1467818104,"201051344000646","219011344069620",28.80,23.00,0,332.13,370.60,41.2,37.8,0.336,468185.0,468185.0,42565,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818109,720642.00
07/06/2016 11:15,2,1.322,ACTIVE,211.48,350.17,59.954,1467818104,"274151322000052","219011344069620",28.49,27.00,0,333.33,361.29,38.1,34.9,0.256,740686.1,740686.1,31333,0,0,0,L,1151911521,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818110,720643.00
07/06/2016 11:15,2,1.441,ACTIVE,212.83,348.66,59.965,1467818104,"201051344000585","219011344069620",29.20,22.80,0,332.43,371.51,42.6,39.2,0.345,476135.0,476135.0,42567,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818110,720644.00
07/06/2016 11:15,2,1.361,ACTIVE,212.61,346.26,59.901,1467818104,"201051344001230","219011344069620",29.22,22.80,0,331.23,368.80,40.3,37.0,0.327,471685.2,471685.2,42377,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818111,720645.00
07/06/2016 11:15,2,1.379,ACTIVE,213.29,348.96,59.959,1467818104,"201051344000582","219011344069620",29.16,22.00,0,332.43,371.21,40.8,37.4,0.327,464798.0,464798.0,42514,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818112,720646.00
07/06/2016 11:15,2,1.422,ACTIVE,212.38,347.46,59.986,1467818104,"201051344000955","219011344069620",29.32,23.00,0,331.83,370.00,42.2,38.9,0.349,477777.1,477777.1,42467,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818113,720647.00
07/06/2016 11:15,2,0.855,ACTIVE,211.93,412.68,59.986,1467818104,"274151322000094","219011344069620",38.76,28.00,0,332.73,438.23,33.5,30.4,0.230,602485.0,602485.0,32465,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818114,720648.00
07/06/2016 11:15,2,1.453,ACTIVE,213.51,349.26,59.959,1467818104,"201051344000579","219011344069620",29.24,23.00,0,332.43,372.71,43.1,39.7,0.349,479993.4,479993.4,18081,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818115,720649.00
07/06/2016 11:15,2,1.424,ACTIVE,212.38,346.86,60.018,1467818104,"201051344000890","219011344069620",29.34,23.80,0,331.83,370.30,42.3,38.9,0.336,475013.0,475013.0,42475,0,0,0,L,1122011218,0,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818116,720650.00
07/06/2016 11:15,2,1.418,ACTIVE,212.83,348.36,60.007,1467818104,"201051344000438","219011344069620",29.22,22.80,0,332.73,371.81,42.0,38.6,0.349,476772.4,476772.4,42481,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818117,720651.00
07/06/2016 11:15,2,1.426,ACTIVE,212.61,348.06,59.965,1467818104,"201051344000417","219011344069620",29.04,23.80,0,332.43,370.30,42.0,38.6,0.340,468787.8,468787.8,42634,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818118,720652.00
07/06/2016 11:15,2,1.312,ACTIVE,211.70,349.26,59.954,1467818104,"274151322000083","219011344069620",28.59,26.80,0,333.03,360.99,38.0,34.8,0.265,734010.6,734010.6,31413,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818119,720653.00
07/06/2016 11:15,2,1.438,ACTIVE,213.51,349.56,59.965,1467818104,"201051344000868","219011344069620",29.28,21.00,0,332.73,371.81,42.6,39.2,0.336,464999.4,464999.4,37734,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818121,720654.00
07/06/2016 11:15,2,1.387,ACTIVE,211.48,349.56,59.965,1467818104,"274151322000095","219011344069620",28.78,25.80,0,333.33,362.19,40.4,37.1,0.274,774274.1,774274.1,31330,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818122,720655.00
07/06/2016 11:15,2,1.436,ACTIVE,213.51,351.37,59.907,1467818104,"201051344000988","219011344069620",29.06,21.50,0,332.13,374.21,42.4,39.0,0.349,461749.6,461749.6,38024,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818122,720656.00
07/06/2016 11:15,2,1.428,ACTIVE,212.61,348.06,59.965,1467818104,"201051344001025","219011344069620",29.38,22.50,0,331.83,371.81,42.5,39.1,0.345,475535.0,475535.0,42525,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818123,720657.00
07/06/2016 11:15,2,1.428,ACTIVE,213.51,348.96,59.944,1467818104,"201051344000458","219011344069620",29.18,22.30,0,333.33,371.81,42.2,38.8,0.354,472583.7,472583.7,37946,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818124,720658.00
07/06/2016 11:15,2,1.447,ACTIVE,214.19,351.37,59.959,1467818104,"201051344000853","219011344069620",28.94,21.50,0,334.84,373.31,42.5,39.1,0.349,471571.7,471571.7,37555,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818125,720659.00
07/06/2016 11:15,2,1.375,ACTIVE,213.06,348.36,60.012,1467818104,"201051344000685","219011344069620",29.40,22.30,0,331.23,370.60,41.0,37.6,0.358,476120.8,476120.8,42399,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818126,720660.00
07/06/2016 11:15,2,1.385,ACTIVE,212.83,348.96,59.970,1467818104,"201051344000917","219011344069620",29.08,22.50,0,331.83,370.60,40.8,37.5,0.327,473013.5,473013.5,42389,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818127,720661.00
07/06/2016 11:15,2,1.385,ACTIVE,212.83,348.06,59.965,1467818104,"201051344001145","219011344069620",29.30,22.30,0,333.03,370.60,41.1,37.8,0.331,478174.6,478174.6,42243,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818128,720662.00
07/06/2016 11:15,2,1.410,ACTIVE,213.06,348.66,59.970,1467818104,"201051344000651","219011344069620",29.26,22.00,0,333.33,372.11,41.8,38.5,0.336,470856.9,470856.9,42585,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818129,720663.00
07/06/2016 11:15,2,1.293,ACTIVE,211.25,349.26,59.986,1467818104,"274151322000088","219011344069620",27.83,25.80,0,332.73,359.78,36.4,33.2,0.247,708432.7,708432.7,31063,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818130,720664.00
07/06/2016 11:15,2,0.887,ACTIVE,212.16,414.49,59.975,1467818104,"274151322000068","219011344069620",38.84,29.00,0,333.33,440.94,34.5,31.4,0.217,602477.1,602477.1,32675,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818131,720665.00
07/06/2016 11:15,2,1.420,ACTIVE,212.61,347.76,59.970,1467818104,"201051344001135","219011344069620",29.32,22.30,0,330.93,370.60,42.2,38.8,0.340,466856.0,466856.0,42515,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818132,720666.00
07/06/2016 11:15,2,1.449,ACTIVE,213.06,348.66,60.012,1467818104,"201051344000594","219011344069620",29.00,23.50,0,331.53,372.11,42.6,39.2,0.345,476674.6,476674.6,37990,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818133,720667.00
07/06/2016 11:15,2,1.422,ACTIVE,212.83,347.76,59.959,1467818104,"201051344001203","219011344069620",29.08,22.80,0,332.43,371.81,41.9,38.5,0.340,474367.8,474367.8,42561,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818134,720668.00
07/06/2016 11:15,2,1.295,ACTIVE,211.48,341.75,59.959,1467818104,"274151322000054","219011344069620",28.37,25.50,0,333.33,361.29,37.1,33.9,0.252,723403.2,723403.2,31093,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818135,720669.00
07/06/2016 11:15,2,1.432,ACTIVE,213.74,348.96,59.912,1467818104,"201051344000867","219011344069620",29.20,22.00,0,332.13,371.51,42.4,39.0,0.336,464079.0,464079.0,37998,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818135,720670.00
07/06/2016 11:15,2,1.391,ACTIVE,212.83,348.06,59.965,1467818104,"201051344001093","219011344069620",29.14,22.80,0,332.73,370.60,41.0,37.7,0.323,472442.2,472442.2,42450,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818136,720671.00
07/06/2016 11:15,2,1.400,ACTIVE,213.29,349.26,59.965,1467818104,"201051344000900","219011344069620",29.22,21.00,0,333.03,371.81,41.5,38.1,0.340,480095.2,480095.2,37380,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818137,720672.00
07/06/2016 11:15,2,1.418,ACTIVE,213.51,348.66,59.959,1467818104,"201051344000648","219011344069620",28.96,21.00,0,333.63,372.41,41.6,38.2,0.340,470892.5,470892.5,37678,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818138,720673.00
07/06/2016 11:15,2,1.416,ACTIVE,213.51,348.96,59.965,1467818104,"201051344000569","219011344069620",29.34,21.80,0,333.63,372.41,42.1,38.8,0.345,480948.8,480948.8,37303,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818139,720674.00
07/06/2016 11:15,2,1.422,ACTIVE,213.51,349.56,59.907,1467818104,"201051344000983","219011344069620",29.44,21.80,0,332.43,372.71,42.5,39.0,0.354,472666.3,472666.3,37796,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818140,720675.00
07/06/2016 11:15,2,1.428,ACTIVE,213.51,349.26,59.991,1467818104,"201051344001158","219011344069620",28.82,21.80,0,332.43,372.71,41.8,38.4,0.345,466143.9,466143.9,38062,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818141,720676.00
07/06/2016 11:15,2,1.400,ACTIVE,213.96,350.17,59.975,1467818104,"201051344000576","219011344069620",29.22,21.00,0,333.63,372.41,41.5,38.1,0.331,473403.2,473403.2,37462,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818142,720677.00
07/06/2016 11:15,2,1.271,ACTIVE,211.70,341.45,59.965,1467818104,"274151322000087","219011344069620",28.19,30.80,0,333.33,359.78,36.4,33.2,0.230,696502.4,696502.4,31234,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818143,720678.00
07/06/2016 11:15,2,1.387,ACTIVE,212.16,351.07,59.954,1467818104,"274151322000076","219011344069620",28.98,26.50,0,334.84,363.69,40.7,37.4,0.287,782261.3,782261.3,31418,0,0,0,L,1151911521,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467818144,720679.00
07/06/2016 11:30,2,4.324,ACTIVE,216.90,355.88,59.975,1467819003,"201051344000645","219011344069620",29.42,23.50,0,335.14,391.94,128.9,122.5,0.588,473005.4,473005.4,37589,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819005,720680.00
07/06/2016 11:30,2,3.994,ACTIVE,213.06,343.55,59.975,1467819003,"274151322000085","219011344069620",28.17,29.00,0,329.13,378.42,113.8,108.0,0.438,724545.0,724545.0,31101,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819005,720681.00
07/06/2016 11:30,2,4.354,ACTIVE,216.45,356.18,59.970,1467819003,"201051344000633","219011344069620",29.14,24.80,0,333.03,391.94,128.5,122.1,0.614,464170.6,464170.6,38080,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819006,720682.00
07/06/2016 11:30,2,4.303,ACTIVE,216.90,356.18,59.975,1467819003,"201051344000469","219011344069620",29.74,22.80,0,333.33,391.94,129.6,123.1,0.619,466070.9,466070.9,38016,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819007,720683.00
07/06/2016 11:30,2,4.295,ACTIVE,214.64,353.77,59.954,1467819003,"201051344000646","219011344069620",29.22,25.50,0,332.43,390.14,127.1,120.8,0.605,468203.7,468203.7,42566,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819008,720684.00
07/06/2016 11:30,2,4.068,ACTIVE,212.61,347.16,59.970,1467819003,"274151322000052","219011344069620",28.84,32.20,0,328.82,377.82,118.8,112.7,0.460,740703.5,740703.5,31334,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819009,720685.00
07/06/2016 11:30,2,4.322,ACTIVE,215.54,354.37,59.975,1467819003,"201051344000585","219011344069620",29.32,25.50,0,333.63,391.64,128.3,122.0,0.601,476154.1,476154.1,42568,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819010,720686.00
07/06/2016 11:30,2,4.160,ACTIVE,214.41,351.67,59.981,1467819003,"201051344001230","219011344069620",29.48,25.00,0,318.61,388.64,124.2,117.9,0.579,471703.5,471703.5,42378,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819011,720687.00
07/06/2016 11:30,2,4.158,ACTIVE,215.77,354.67,59.991,1467819003,"201051344000582","219011344069620",29.52,24.30,0,319.21,391.04,124.4,118.1,0.575,464816.5,464816.5,42515,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819012,720688.00
07/06/2016 11:30,2,4.316,ACTIVE,214.64,352.87,59.975,1467819003,"201051344000955","219011344069620",29.20,25.50,0,331.53,388.94,127.7,121.3,0.605,477796.1,477796.1,42468,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819013,720689.00
07/06/2016 11:30,2,2.662,ACTIVE,212.61,428.91,59.981,1467819003,"274151322000094","219011344069620",39.44,32.80,0,333.93,466.19,105.4,99.8,0.411,602500.5,602500.5,32466,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819014,720690.00
07/06/2016 11:30,2,4.330,ACTIVE,216.90,355.58,59.954,1467819003,"201051344000579","219011344069620",29.48,26.00,0,334.24,392.55,129.3,122.8,0.610,480012.7,480012.7,18082,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819014,720691.00
07/06/2016 11:30,2,4.291,ACTIVE,214.64,352.87,59.981,1467819003,"201051344000890","219011344069620",29.18,26.50,0,332.13,389.84,126.9,120.5,0.588,475032.0,475032.0,42476,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819016,720692.00
07/06/2016 11:30,2,4.260,ACTIVE,215.09,353.77,59.975,1467819003,"201051344000438","219011344069620",29.54,26.00,0,333.93,390.44,127.3,121.0,0.597,476791.4,476791.4,42482,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819016,720693.00
07/06/2016 11:30,2,4.279,ACTIVE,214.87,354.67,59.970,1467819003,"201051344000417","219011344069620",28.96,26.80,0,319.21,389.84,125.6,119.3,0.605,468806.6,468806.6,42635,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819017,720694.00
07/06/2016 11:30,2,4.006,ACTIVE,212.61,357.08,59.965,1467819003,"274151322000083","219011344069620",28.90,32.20,0,328.82,377.52,117.2,111.2,0.468,734028.0,734028.0,31414,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819018,720695.00
07/06/2016 11:30,2,4.236,ACTIVE,213.51,359.78,59.965,1467819003,"274151322000076","219011344069620",29.70,31.30,0,333.93,378.12,127.3,121.0,0.508,782280.0,782280.0,31419,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819019,720696.00
07/06/2016 11:30,2,4.385,ACTIVE,216.00,355.58,59.981,1467819003,"201051344000868","219011344069620",29.40,22.50,0,334.24,391.04,130.7,124.2,0.601,465018.7,465018.7,37735,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819020,720697.00
07/06/2016 11:30,2,4.268,ACTIVE,212.61,345.66,59.959,1467819003,"274151322000095","219011344069620",29.24,31.00,0,329.43,378.12,126.3,120.0,0.482,774292.8,774292.8,31331,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819021,720698.00
07/06/2016 11:30,2,4.438,ACTIVE,216.90,357.68,59.970,1467819003,"201051344000988","219011344069620",29.14,24.00,0,333.63,396.45,131.0,124.5,0.628,461769.0,461769.0,38025,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819022,720699.00
07/06/2016 11:30,2,4.357,ACTIVE,215.32,354.67,59.991,1467819003,"201051344001025","219011344069620",29.46,25.00,0,333.03,390.74,130.0,123.5,0.588,475554.3,475554.3,42526,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819023,720700.00
07/06/2016 11:30,2,4.316,ACTIVE,216.67,355.88,59.975,1467819003,"201051344000458","219011344069620",29.72,25.00,0,334.54,391.94,129.9,123.5,0.619,472603.0,472603.0,37947,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819024,720701.00
07/06/2016 11:30,2,4.379,ACTIVE,217.35,357.08,60.002,1467819003,"201051344000853","219011344069620",29.76,24.00,0,335.74,397.96,132.0,125.5,0.619,471591.2,471591.2,37556,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819025,720702.00
07/06/2016 11:30,2,4.283,ACTIVE,214.87,354.67,59.965,1467819003,"201051344000685","219011344069620",29.44,25.30,0,318.00,390.14,127.7,121.3,0.623,476139.7,476139.7,42400,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819025,720703.00
07/06/2016 11:30,2,4.229,ACTIVE,215.54,354.37,59.965,1467819003,"201051344000917","219011344069620",29.46,25.30,0,321.91,389.54,126.2,119.9,0.592,473032.2,473032.2,42390,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819026,720704.00
07/06/2016 11:30,2,4.215,ACTIVE,214.87,353.77,59.991,1467819003,"201051344001145","219011344069620",29.62,25.00,0,319.21,389.84,126.4,120.1,0.592,478193.3,478193.3,42244,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819027,720705.00
07/06/2016 11:30,2,4.377,ACTIVE,215.77,354.67,59.938,1467819003,"201051344000651","219011344069620",29.44,24.50,0,334.24,391.04,130.5,124.0,0.597,470876.1,470876.1,42586,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819028,720706.00
07/06/2016 11:30,2,4.033,ACTIVE,212.38,345.66,59.949,1467819003,"274151322000088","219011344069620",28.25,29.80,0,329.73,378.42,115.3,109.4,0.442,708449.7,708449.7,31064,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819029,720707.00
07/06/2016 11:30,2,2.764,ACTIVE,213.29,426.21,59.959,1467819003,"274151322000068","219011344069620",38.94,33.50,0,334.54,461.38,108.7,103.0,0.411,602493.2,602493.2,32676,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819030,720708.00
07/06/2016 11:30,2,4.324,ACTIVE,215.32,353.17,59.959,1467819003,"201051344001135","219011344069620",29.40,25.00,0,333.63,389.84,128.8,122.4,0.601,466875.3,466875.3,42516,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819031,720709.00
07/06/2016 11:30,2,4.293,ACTIVE,215.54,355.28,59.996,1467819003,"201051344000594","219011344069620",29.86,26.50,0,332.13,390.44,129.8,123.4,0.605,476694.2,476694.2,37991,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819032,720710.00
07/06/2016 11:30,2,4.371,ACTIVE,215.54,354.37,59.965,1467819003,"201051344001203","219011344069620",29.24,25.80,0,333.93,391.64,129.4,123.0,0.610,474387.2,474387.2,42562,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819033,720711.00
07/06/2016 11:30,2,4.037,ACTIVE,212.61,358.28,59.965,1467819003,"274151322000054","219011344069620",28.43,30.50,0,327.62,378.42,116.1,110.2,0.442,723420.6,723420.6,31094,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819034,720712.00
07/06/2016 11:30,2,4.314,ACTIVE,216.22,354.37,59.965,1467819003,"201051344000867","219011344069620",29.34,24.80,0,333.03,390.44,128.2,121.8,0.588,464098.6,464098.6,37999,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819035,720713.00
07/06/2016 11:30,2,4.164,ACTIVE,215.54,354.97,59.970,1467819003,"201051344001093","219011344069620",29.72,25.30,0,319.21,389.84,125.4,119.1,0.570,472461.2,472461.2,42451,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819036,720714.00
07/06/2016 11:30,2,4.207,ACTIVE,216.45,355.28,59.965,1467819003,"201051344000900","219011344069620",29.70,23.30,0,334.24,391.94,126.6,120.3,0.579,480114.8,480114.8,37381,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819037,720715.00
07/06/2016 11:30,2,4.158,ACTIVE,216.22,354.67,59.959,1467819003,"201051344000648","219011344069620",29.42,23.00,0,334.54,392.25,124.0,117.7,0.575,470911.8,470911.8,37679,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819038,720716.00
07/06/2016 11:30,2,4.121,ACTIVE,216.67,355.58,60.002,1467819003,"201051344000569","219011344069620",29.84,24.30,0,334.84,391.94,124.6,118.4,0.575,480968.5,480968.5,37304,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819038,720717.00
07/06/2016 11:30,2,4.137,ACTIVE,216.45,354.97,59.975,1467819003,"201051344000983","219011344069620",29.68,24.00,0,335.14,391.64,124.3,118.0,0.597,472686.2,472686.2,37797,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819039,720718.00
07/06/2016 11:30,2,4.150,ACTIVE,216.67,354.97,59.970,1467819003,"201051344001158","219011344069620",29.36,24.00,0,333.63,391.94,123.3,117.1,0.575,466163.6,466163.6,38063,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819040,720719.00
07/06/2016 11:30,2,4.014,ACTIVE,216.67,355.28,59.970,1467819003,"201051344000576","219011344069620",29.86,22.80,0,335.14,395.55,121.5,115.3,0.557,473422.7,473422.7,37463,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819041,720720.00
07/06/2016 11:30,2,3.848,ACTIVE,212.61,350.17,59.975,1467819003,"274151322000087","219011344069620",28.25,36.30,0,330.33,377.52,110.0,104.2,0.402,696519.7,696519.7,31235,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819042,720721.00
07/06/2016 11:45,2,4.863,ACTIVE,217.58,358.28,59.970,1467819903,"201051344000645","219011344069620",29.10,25.30,0,318.61,402.77,143.3,136.4,0.650,473035.6,473035.6,37590,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819904,720722.00
07/06/2016 11:45,2,4.432,ACTIVE,213.29,348.66,60.012,1467819903,"274151322000085","219011344069620",27.67,32.60,0,330.03,379.62,124.2,118.0,0.486,724570.9,724570.9,31102,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819905,720723.00
07/06/2016 11:45,2,4.770,ACTIVE,216.90,357.68,59.981,1467819903,"201051344000633","219011344069620",29.32,26.30,0,318.30,402.77,141.7,134.8,0.672,464200.6,464200.6,38081,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819906,720724.00
07/06/2016 11:45,2,4.783,ACTIVE,217.35,358.28,59.975,1467819903,"201051344000469","219011344069620",29.54,24.00,0,317.40,404.87,143.1,136.2,0.681,466101.4,466101.4,38017,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819907,720725.00
07/06/2016 11:45,2,4.666,ACTIVE,214.19,353.77,60.012,1467819903,"201051344000646","219011344069620",29.20,28.50,0,318.00,398.26,138.0,131.3,0.641,468233.1,468233.1,42567,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819908,720726.00
07/06/2016 11:45,2,4.479,ACTIVE,212.61,348.96,59.991,1467819903,"274151322000052","219011344069620",28.47,36.30,0,326.72,381.73,129.2,122.8,0.508,740730.8,740730.8,31335,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819909,720727.00
07/06/2016 11:45,2,4.773,ACTIVE,215.32,354.97,59.975,1467819903,"201051344000585","219011344069620",29.10,28.50,0,315.60,402.77,140.5,133.7,0.663,476184.1,476184.1,42569,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819910,720728.00
07/06/2016 11:45,2,4.596,ACTIVE,214.19,351.67,59.981,1467819903,"201051344001230","219011344069620",29.26,28.00,0,320.11,396.45,136.2,129.5,0.632,471732.5,471732.5,42379,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819911,720729.00
07/06/2016 11:45,2,4.680,ACTIVE,215.54,354.97,59.975,1467819903,"201051344000582","219011344069620",28.82,26.80,0,318.00,402.46,136.7,130.0,0.628,464845.5,464845.5,42516,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819911,720730.00
07/06/2016 11:45,2,4.723,ACTIVE,214.19,351.97,59.970,1467819903,"201051344000955","219011344069620",28.88,28.80,0,316.80,397.66,138.2,131.4,0.663,477825.6,477825.6,42469,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819912,720731.00
07/06/2016 11:45,2,2.951,ACTIVE,212.83,419.60,59.970,1467819903,"274151322000094","219011344069620",38.96,35.40,0,393.15,455.06,116.9,110.9,0.464,602525.2,602525.2,32467,0,0,0,L,1151911521,0,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819913,720732.00
07/06/2016 11:45,2,4.734,ACTIVE,217.58,357.68,59.986,1467819903,"201051344000579","219011344069620",29.10,28.30,0,318.61,403.07,139.6,132.8,0.663,480042.9,480042.9,18083,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819914,720733.00
07/06/2016 11:45,2,4.711,ACTIVE,214.19,352.27,59.981,1467819903,"201051344000890","219011344069620",28.67,29.30,0,319.51,397.66,136.8,130.1,0.623,475061.5,475061.5,42477,0,0,0,L,1122011218,0,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819915,720734.00
07/06/2016 11:45,2,4.613,ACTIVE,214.87,353.77,60.012,1467819903,"201051344000438","219011344069620",29.10,28.50,0,317.10,401.26,136.0,129.4,0.636,476820.9,476820.9,42483,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819916,720735.00
07/06/2016 11:45,2,4.596,ACTIVE,214.41,352.87,59.975,1467819903,"201051344000417","219011344069620",28.67,30.00,0,317.70,397.35,133.4,126.9,0.641,468835.7,468835.7,42636,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819917,720736.00
07/06/2016 11:45,2,4.385,ACTIVE,212.61,359.48,59.970,1467819903,"274151322000083","219011344069620",28.27,35.40,0,327.02,381.42,125.4,119.1,0.482,734055.1,734055.1,31415,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819918,720737.00
07/06/2016 11:45,2,4.613,ACTIVE,213.51,352.57,59.981,1467819903,"274151322000076","219011344069620",28.80,35.20,0,329.13,383.53,134.7,128.1,0.539,782309.4,782309.4,31420,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819919,720738.00
07/06/2016 11:45,2,4.598,ACTIVE,216.22,356.78,59.975,1467819903,"201051344000868","219011344069620",29.40,24.50,0,317.70,403.37,136.8,130.1,0.623,465049.2,465049.2,37736,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819919,720739.00
07/06/2016 11:45,2,4.504,ACTIVE,212.38,345.96,59.965,1467819903,"274151322000095","219011344069620",28.92,34.30,0,330.33,384.73,131.8,125.3,0.499,774321.8,774321.8,31332,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819920,720740.00
07/06/2016 11:45,2,4.617,ACTIVE,217.13,358.58,59.986,1467819903,"201051344000988","219011344069620",29.00,26.30,0,319.21,404.27,135.5,128.9,0.632,461799.5,461799.5,38026,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819921,720741.00
07/06/2016 11:45,2,4.568,ACTIVE,214.64,351.97,59.996,1467819903,"201051344001025","219011344069620",28.61,29.30,0,317.10,402.16,132.3,125.8,0.610,475584.3,475584.3,42527,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819922,720742.00
07/06/2016 11:45,2,4.525,ACTIVE,217.13,354.97,59.938,1467819903,"201051344000458","219011344069620",29.22,26.80,0,318.00,403.37,134.0,127.4,0.650,472633.1,472633.1,37948,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819923,720743.00
07/06/2016 11:45,2,4.523,ACTIVE,217.80,358.88,59.975,1467819903,"201051344000853","219011344069620",29.40,26.00,0,322.81,406.07,134.8,128.2,0.632,471621.6,471621.6,37557,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819924,720744.00
07/06/2016 11:45,2,4.400,ACTIVE,214.19,353.17,59.970,1467819903,"201051344000685","219011344069620",28.82,27.30,0,315.90,397.05,128.5,122.1,0.632,476168.9,476168.9,42401,0,0,0,L,1122011218,0,123.81,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819925,720745.00
07/06/2016 11:45,2,4.311,ACTIVE,214.87,351.67,59.975,1467819903,"201051344000917","219011344069620",29.00,27.80,0,322.21,401.26,126.7,120.4,0.597,473061.2,473061.2,42391,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819926,720746.00
07/06/2016 11:45,2,4.283,ACTIVE,214.41,350.77,60.012,1467819903,"201051344001145","219011344069620",28.94,26.30,0,319.51,400.36,125.5,119.2,0.579,478222.3,478222.3,42245,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819927,720747.00
07/06/2016 11:45,2,4.357,ACTIVE,215.09,351.97,59.975,1467819903,"201051344000651","219011344069620",29.06,27.50,0,317.70,402.77,128.2,121.9,0.592,470905.8,470905.8,42587,0,0,0,L,1122011218,0,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819928,720748.00
07/06/2016 11:45,2,4.031,ACTIVE,212.61,355.28,59.970,1467819903,"274151322000088","219011344069620",27.63,32.80,0,328.82,379.92,112.8,106.9,0.438,708475.8,708475.8,31065,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819929,720749.00
07/06/2016 11:45,2,2.756,ACTIVE,213.29,414.49,59.954,1467819903,"274151322000068","219011344069620",38.68,37.30,0,394.05,457.47,107.5,101.8,0.411,602518.0,602518.0,32677,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819930,720750.00
07/06/2016 11:45,2,4.426,ACTIVE,215.77,355.88,60.007,1467819903,"201051344000594","219011344069620",28.92,29.00,0,320.11,404.27,129.6,123.2,0.597,476724.5,476724.5,37992,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819932,720751.00
07/06/2016 11:45,2,4.312,ACTIVE,214.87,352.87,59.986,1467819903,"201051344001203","219011344069620",29.26,28.50,0,318.00,403.07,127.8,121.4,0.601,474417.0,474417.0,42563,0,0,0,L,1122011218,0,124.04,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819933,720752.00
07/06/2016 11:45,2,4.047,ACTIVE,212.61,348.36,59.991,1467819903,"274151322000054","219011344069620",27.77,33.80,0,326.42,381.42,113.7,107.8,0.433,723447.0,723447.0,31095,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819934,720753.00
07/06/2016 11:45,2,4.426,ACTIVE,216.67,354.67,59.975,1467819903,"201051344000867","219011344069620",29.28,26.30,0,318.91,402.16,131.2,124.7,0.601,464128.9,464128.9,38000,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819935,720754.00
07/06/2016 11:45,2,4.281,ACTIVE,214.87,353.17,59.949,1467819903,"201051344001093","219011344069620",29.24,27.30,0,318.61,401.86,126.8,120.4,0.579,472490.5,472490.5,42452,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819936,720755.00
07/06/2016 11:45,2,4.533,ACTIVE,216.90,357.98,59.949,1467819903,"201051344000900","219011344069620",29.36,24.30,0,318.30,403.67,134.8,128.2,0.623,480145.4,480145.4,37382,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819937,720756.00
07/06/2016 11:45,2,4.486,ACTIVE,217.13,357.38,59.981,1467819903,"201051344000648","219011344069620",29.20,24.30,0,317.10,402.77,132.7,126.2,0.619,470941.7,470941.7,37680,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819938,720757.00
07/06/2016 11:45,2,4.570,ACTIVE,217.13,355.88,59.975,1467819903,"201051344000569","219011344069620",29.46,26.30,0,317.40,403.37,136.3,129.6,0.632,480998.9,480998.9,37305,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819939,720758.00
07/06/2016 11:45,2,4.627,ACTIVE,217.35,358.58,59.981,1467819903,"201051344000983","219011344069620",29.32,26.00,0,319.51,403.37,137.4,130.7,0.650,472716.6,472716.6,37798,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819940,720759.00
07/06/2016 11:45,2,4.609,ACTIVE,217.58,357.38,59.975,1467819903,"201051344001158","219011344069620",29.26,26.50,0,318.61,403.37,136.5,129.9,0.650,466193.7,466193.7,38064,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819940,720760.00
07/06/2016 11:45,2,4.680,ACTIVE,217.58,357.98,59.986,1467819903,"201051344000576","219011344069620",29.30,24.00,0,318.30,403.07,138.9,132.2,0.654,473453.0,473453.0,37464,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819941,720761.00
07/06/2016 11:45,2,4.277,ACTIVE,213.06,351.67,59.975,1467819903,"274151322000087","219011344069620",27.59,40.40,0,329.13,379.02,119.6,113.5,0.451,696545.7,696545.7,31236,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819942,720762.00
07/06/2016 11:45,2,4.613,ACTIVE,215.09,354.07,59.975,1467819903,"201051344001135","219011344069620",29.30,27.80,0,320.11,401.26,136.9,130.2,0.632,466905.3,466905.3,42517,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467819943,720763.00
07/06/2016 12:00,2,6.000,ACTIVE,219.39,363.99,60.002,1467820803,"201051344000645","219011344069620",28.88,27.30,0,318.61,407.87,175.5,167.5,0.791,473068.9,473068.9,37591,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820804,720764.00
