ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 12:00,2,5.562,ACTIVE,214.19,363.69,59.996,1467820803,"274151322000085","219011344069620",26.72,36.00,0,330.33,383.23,150.4,143.3,0.575,724599.7,724599.7,31103,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820805,720765.00
07/06/2016 12:00,2,5.947,ACTIVE,218.26,361.29,59.996,1467820803,"201051344000633","219011344069620",28.61,29.30,0,319.51,406.07,172.3,164.4,0.804,464233.8,464233.8,38082,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820806,720766.00
07/06/2016 12:00,2,5.838,ACTIVE,219.16,363.39,60.007,1467820803,"201051344000469","219011344069620",28.88,26.00,0,334.54,408.48,170.6,162.8,0.804,466135.0,466135.0,38018,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820807,720767.00
07/06/2016 12:00,2,5.816,ACTIVE,216.22,358.88,60.007,1467820803,"201051344000646","219011344069620",28.41,31.30,0,318.30,408.18,167.3,159.5,0.787,468265.6,468265.6,42568,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820808,720768.00
07/06/2016 12:00,2,5.641,ACTIVE,214.19,367.30,60.012,1467820803,"274151322000052","219011344069620",27.93,40.00,0,328.82,385.63,159.6,152.1,0.623,740761.2,740761.2,31336,0,0,0,L,1151911521,0,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820808,720769.00
07/06/2016 12:00,2,5.680,ACTIVE,217.35,360.99,60.002,1467820803,"201051344000585","219011344069620",28.80,30.80,0,331.53,405.17,165.6,157.9,0.778,476217.2,476217.2,42570,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820809,720770.00
07/06/2016 12:00,2,5.537,ACTIVE,215.77,356.78,60.002,1467820803,"201051344001230","219011344069620",28.67,30.50,0,318.61,401.56,160.8,153.3,0.751,471764.6,471764.6,42380,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820810,720771.00
07/06/2016 12:00,2,5.441,ACTIVE,217.13,359.18,59.996,1467820803,"201051344000582","219011344069620",28.67,29.00,0,318.61,406.97,157.9,150.5,0.716,464877.8,464877.8,42517,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820811,720772.00
07/06/2016 12:00,2,5.561,ACTIVE,216.00,357.68,60.018,1467820803,"201051344000955","219011344069620",28.17,31.30,0,316.80,403.07,158.6,151.1,0.756,477858.4,477858.4,42470,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820812,720773.00
07/06/2016 12:00,2,3.406,ACTIVE,213.96,435.23,60.002,1467820803,"274151322000094","219011344069620",39.28,38.80,0,384.13,453.56,135.0,128.3,0.530,602552.9,602552.9,32468,0,0,0,L,1151911521,0,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820813,720774.00
07/06/2016 12:00,2,5.455,ACTIVE,218.71,360.69,60.012,1467820803,"201051344000579","219011344069620",28.63,30.50,0,336.04,410.28,158.2,150.8,0.751,480076.2,480076.2,18084,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820814,720775.00
07/06/2016 12:00,2,5.385,ACTIVE,215.77,356.78,59.996,1467820803,"201051344000890","219011344069620",28.27,32.00,0,319.51,402.77,154.2,146.9,0.712,475094.2,475094.2,42478,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820815,720776.00
07/06/2016 12:00,2,5.322,ACTIVE,216.45,358.28,60.002,1467820803,"201051344000438","219011344069620",28.47,31.30,0,318.30,407.87,153.4,146.2,0.725,476853.5,476853.5,42484,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820816,720777.00
07/06/2016 12:00,2,5.277,ACTIVE,216.00,356.48,60.007,1467820803,"201051344000417","219011344069620",28.37,32.60,0,318.91,402.46,151.5,144.3,0.729,468867.9,468867.9,42637,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820817,720778.00
07/06/2016 12:00,2,5.049,ACTIVE,213.51,353.47,59.996,1467820803,"274151322000083","219011344069620",27.95,38.80,0,329.43,385.33,142.9,136.0,0.566,734085.2,734085.2,31416,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820817,720779.00
07/06/2016 12:00,2,5.379,ACTIVE,214.64,368.80,59.981,1467820803,"274151322000076","219011344069620",28.41,39.00,0,329.13,389.24,154.7,147.4,0.614,782342.1,782342.1,31421,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820818,720780.00
07/06/2016 12:00,2,5.406,ACTIVE,217.58,359.18,60.002,1467820803,"201051344000868","219011344069620",28.71,26.50,0,334.24,406.37,157.1,149.7,0.725,465082.8,465082.8,37737,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820819,720781.00
07/06/2016 12:00,2,5.279,ACTIVE,213.51,359.78,60.007,1467820803,"274151322000095","219011344069620",28.73,39.00,0,329.43,388.04,153.5,146.2,0.588,774354.3,774354.3,31333,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820820,720782.00
07/06/2016 12:00,2,5.428,ACTIVE,218.48,361.59,60.007,1467820803,"201051344000988","219011344069620",28.73,28.50,0,318.30,411.48,157.8,150.4,0.747,461833.1,461833.1,38027,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820821,720783.00
07/06/2016 12:00,2,5.268,ACTIVE,216.45,357.08,60.018,1467820803,"201051344001025","219011344069620",28.96,31.30,0,318.00,406.07,154.5,147.2,0.698,475617.5,475617.5,42528,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820822,720784.00
07/06/2016 12:00,2,5.311,ACTIVE,218.48,360.99,60.007,1467820803,"201051344000458","219011344069620",28.59,29.00,0,318.91,407.27,153.8,146.5,0.738,472666.5,472666.5,37949,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820823,720785.00
07/06/2016 12:00,2,5.301,ACTIVE,218.93,361.89,59.959,1467820803,"201051344000853","219011344069620",28.84,27.50,0,338.14,412.98,154.8,147.5,0.725,471655.3,471655.3,37558,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820824,720786.00
07/06/2016 12:00,2,5.201,ACTIVE,215.54,356.48,60.007,1467820803,"201051344000685","219011344069620",28.43,29.80,0,318.30,404.87,149.8,142.7,0.729,476201.5,476201.5,42402,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820825,720787.00
07/06/2016 12:00,2,5.057,ACTIVE,216.67,356.48,59.996,1467820803,"201051344000917","219011344069620",28.73,29.50,0,320.41,405.17,147.1,140.0,0.689,473093.4,473093.4,42392,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820826,720788.00
07/06/2016 12:00,2,5.084,ACTIVE,215.77,356.18,59.986,1467820803,"201051344001145","219011344069620",28.43,29.30,0,319.51,406.07,146.3,139.3,0.681,478254.4,478254.4,42246,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820827,720789.00
07/06/2016 12:00,2,5.219,ACTIVE,216.90,357.98,60.034,1467820803,"201051344000651","219011344069620",28.45,29.80,0,318.00,406.07,150.3,143.1,0.685,470938.8,470938.8,42588,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820828,720790.00
07/06/2016 12:00,2,4.807,ACTIVE,213.51,357.68,59.996,1467820803,"274151322000088","219011344069620",27.10,36.50,0,329.13,383.83,131.9,125.4,0.495,708504.8,708504.8,31066,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820829,720791.00
07/06/2016 12:00,2,3.340,ACTIVE,214.64,412.38,60.002,1467820803,"274151322000068","219011344069620",37.07,40.00,0,390.44,452.06,126.4,120.1,0.482,602545.8,602545.8,32678,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820830,720792.00
07/06/2016 12:00,2,5.180,ACTIVE,216.45,356.78,60.023,1467820803,"201051344001135","219011344069620",28.53,30.50,0,317.70,406.37,149.6,142.5,0.703,466937.6,466937.6,42518,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820831,720793.00
07/06/2016 12:00,2,5.320,ACTIVE,217.13,360.08,60.039,1467820803,"201051344000594","219011344069620",28.84,31.80,0,318.00,407.27,155.5,148.1,0.720,476757.9,476757.9,37993,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820831,720794.00
07/06/2016 12:00,2,5.270,ACTIVE,216.90,357.98,60.039,1467820803,"201051344001203","219011344069620",28.63,31.00,0,317.10,406.67,152.7,145.5,0.716,474450.2,474450.2,42564,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820832,720795.00
07/06/2016 12:00,2,4.809,ACTIVE,213.96,346.26,60.007,1467820803,"274151322000054","219011344069620",27.33,37.00,0,328.22,384.73,133.0,126.4,0.499,723476.4,723476.4,31096,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820833,720796.00
07/06/2016 12:00,2,5.184,ACTIVE,217.58,356.78,60.002,1467820803,"201051344000867","219011344069620",28.77,28.30,0,317.10,405.17,151.0,143.8,0.672,464162.4,464162.4,38001,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820834,720797.00
07/06/2016 12:00,2,5.008,ACTIVE,216.45,358.88,60.023,1467820803,"201051344001093","219011344069620",28.86,29.50,0,318.91,405.77,146.2,139.2,0.663,472523.1,472523.1,42453,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820835,720798.00
07/06/2016 12:00,2,5.062,ACTIVE,217.80,358.88,60.007,1467820803,"201051344000900","219011344069620",29.02,26.80,0,334.84,409.38,148.7,141.6,0.689,480179.2,480179.2,37383,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820836,720799.00
07/06/2016 12:00,2,4.973,ACTIVE,218.03,357.98,60.002,1467820803,"201051344000648","219011344069620",28.51,27.50,0,317.10,407.27,143.5,136.6,0.663,470974.8,470974.8,37681,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820837,720800.00
07/06/2016 12:00,2,4.914,ACTIVE,218.26,360.69,60.012,1467820803,"201051344000569","219011344069620",29.12,27.80,0,318.30,409.08,144.9,137.9,0.676,481032.5,481032.5,37306,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820838,720801.00
07/06/2016 12:00,2,4.924,ACTIVE,218.26,358.58,60.012,1467820803,"201051344000983","219011344069620",28.88,27.50,0,334.84,407.87,144.1,137.2,0.698,472750.3,472750.3,37799,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820839,720802.00
07/06/2016 12:00,2,4.865,ACTIVE,218.26,358.88,60.012,1467820803,"201051344001158","219011344069620",28.61,28.80,0,318.00,406.67,140.9,134.1,0.663,466227.0,466227.0,38065,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820840,720803.00
07/06/2016 12:00,2,4.875,ACTIVE,218.26,358.58,60.007,1467820803,"201051344000576","219011344069620",28.75,26.00,0,319.81,412.68,141.8,135.0,0.654,473486.4,473486.4,37465,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820841,720804.00
07/06/2016 12:00,2,4.395,ACTIVE,213.74,349.56,60.007,1467820803,"274151322000087","219011344069620",27.29,45.00,0,330.03,382.93,121.5,115.3,0.451,696574.8,696574.8,31237,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467820842,720805.00
07/06/2016 12:15,2,4.936,ACTIVE,217.58,357.08,59.965,1467821704,"201051344000645","219011344069620",28.65,29.00,0,338.14,416.29,143.2,136.3,0.645,473105.0,473105.0,37592,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821706,720806.00
07/06/2016 12:15,2,4.404,ACTIVE,213.29,348.66,59.959,1467821704,"274151322000085","219011344069620",26.88,38.60,0,331.83,387.44,119.8,113.7,0.460,724631.2,724631.2,31104,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821707,720807.00
07/06/2016 12:15,2,4.807,ACTIVE,216.67,357.98,59.965,1467821704,"201051344000633","219011344069620",28.53,30.50,0,336.64,416.89,138.9,132.1,0.663,464269.8,464269.8,38083,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821707,720808.00
07/06/2016 12:15,2,4.836,ACTIVE,217.58,357.68,60.007,1467821704,"201051344000469","219011344069620",28.82,27.00,0,336.04,419.00,141.2,134.3,0.667,466171.6,466171.6,38019,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821708,720809.00
07/06/2016 12:15,2,4.729,ACTIVE,214.87,355.28,59.970,1467821704,"201051344000646","219011344069620",28.31,33.00,0,332.43,413.89,135.5,128.9,0.663,468301.1,468301.1,42569,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821709,720810.00
07/06/2016 12:15,2,4.523,ACTIVE,213.06,353.77,59.959,1467821704,"274151322000052","219011344069620",27.89,42.50,0,330.63,389.84,127.8,121.4,0.504,740794.6,740794.6,31337,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821710,720811.00
07/06/2016 12:15,2,4.828,ACTIVE,216.00,354.67,59.981,1467821704,"201051344000585","219011344069620",28.63,32.80,0,332.73,411.48,139.9,133.1,0.658,476253.3,476253.3,42571,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821711,720812.00
07/06/2016 12:15,2,4.744,ACTIVE,214.87,351.97,59.970,1467821704,"201051344001230","219011344069620",28.59,33.00,0,331.53,412.68,137.4,130.7,0.650,471799.8,471799.8,42381,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821712,720813.00
07/06/2016 12:15,2,4.844,ACTIVE,216.00,356.18,59.965,1467821704,"201051344000582","219011344069620",28.55,31.00,0,332.73,411.78,139.9,133.2,0.650,464913.0,464913.0,42518,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821713,720814.00
07/06/2016 12:15,2,5.043,ACTIVE,214.87,354.67,59.970,1467821704,"201051344000955","219011344069620",28.31,33.50,0,332.73,412.38,144.5,137.5,0.689,477894.2,477894.2,42471,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821714,720815.00
07/06/2016 12:15,2,3.225,ACTIVE,213.06,423.50,59.954,1467821704,"274151322000094","219011344069620",38.41,40.60,0,392.25,453.26,125.2,118.9,0.486,602583.3,602583.3,32469,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821715,720816.00
07/06/2016 12:15,2,5.131,ACTIVE,217.80,357.98,59.981,1467821704,"201051344000579","219011344069620",28.23,33.00,0,336.64,419.00,146.7,139.6,0.707,480112.3,480112.3,18085,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821716,720817.00
07/06/2016 12:15,2,5.068,ACTIVE,215.09,353.17,59.965,1467821704,"201051344000890","219011344069620",28.43,34.80,0,333.03,413.59,145.9,138.9,0.676,475129.8,475129.8,42479,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821717,720818.00
07/06/2016 12:15,2,5.273,ACTIVE,216.00,356.18,59.981,1467821704,"201051344000438","219011344069620",28.17,33.30,0,333.33,412.68,150.5,143.3,0.712,476889.1,476889.1,42485,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821718,720819.00
07/06/2016 12:15,2,5.377,ACTIVE,215.54,356.78,59.975,1467821704,"201051344000417","219011344069620",27.95,35.00,0,332.73,411.48,152.3,145.1,0.729,468902.9,468902.9,42638,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821718,720820.00
07/06/2016 12:15,2,5.182,ACTIVE,213.06,357.98,59.981,1467821704,"274151322000083","219011344069620",27.73,41.80,0,330.33,389.24,145.4,138.4,0.575,734118.3,734118.3,31417,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821719,720821.00
07/06/2016 12:15,2,5.715,ACTIVE,214.19,365.80,59.991,1467821704,"274151322000076","219011344069620",28.84,41.50,0,331.83,393.75,166.9,159.1,0.658,782378.0,782378.0,31422,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821720,720822.00
07/06/2016 12:15,2,5.451,ACTIVE,217.13,357.68,59.981,1467821704,"201051344000868","219011344069620",28.94,27.50,0,336.94,415.69,159.7,152.2,0.729,465119.1,465119.1,37738,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821721,720823.00
07/06/2016 12:15,2,6.176,ACTIVE,213.06,348.66,59.970,1467821704,"274151322000095","219011344069620",28.43,41.50,0,329.73,392.55,177.9,169.8,0.681,774389.8,774389.8,31334,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821722,720824.00
07/06/2016 12:15,2,5.545,ACTIVE,218.26,360.38,60.018,1467821704,"201051344000988","219011344069620",28.69,29.50,0,336.64,418.70,161.0,153.5,0.756,461869.4,461869.4,38028,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821723,720825.00
07/06/2016 12:15,2,5.666,ACTIVE,216.45,357.68,59.981,1467821704,"201051344001025","219011344069620",28.63,33.30,0,333.03,413.89,164.3,156.6,0.751,475653.7,475653.7,42529,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821724,720826.00
07/06/2016 12:15,2,5.504,ACTIVE,218.03,359.18,60.002,1467821704,"201051344000458","219011344069620",28.59,30.00,0,337.84,417.49,159.4,151.9,0.769,472702.5,472702.5,37950,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821725,720827.00
07/06/2016 12:15,2,5.645,ACTIVE,218.71,362.19,59.981,1467821704,"201051344000853","219011344069620",28.71,28.80,0,337.54,416.89,164.2,156.6,0.778,471691.6,471691.6,37559,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821726,720828.00
07/06/2016 12:15,2,5.693,ACTIVE,215.54,357.98,59.970,1467821704,"201051344000685","219011344069620",28.41,31.50,0,333.03,412.98,163.8,156.2,0.800,476237.1,476237.1,42403,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821727,720829.00
07/06/2016 12:15,2,5.555,ACTIVE,216.45,357.98,59.981,1467821704,"201051344000917","219011344069620",28.65,31.50,0,332.13,411.48,161.2,153.6,0.756,473128.6,473128.6,42393,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821728,720830.00
07/06/2016 12:15,2,5.605,ACTIVE,215.54,356.78,59.975,1467821704,"201051344001145","219011344069620",28.63,31.80,0,333.33,412.08,162.6,155.0,0.765,478289.5,478289.5,42247,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821729,720831.00
07/06/2016 12:15,2,6.143,ACTIVE,217.13,359.48,59.970,1467821704,"201051344000651","219011344069620",28.41,31.80,0,335.14,410.58,176.6,168.6,0.804,470974.7,470974.7,42589,0,0,0,L,1122011218,0,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821730,720832.00
07/06/2016 12:15,2,5.697,ACTIVE,213.29,360.38,59.986,1467821704,"274151322000088","219011344069620",26.54,38.60,0,329.73,386.83,153.1,145.9,0.583,708536.4,708536.4,31067,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821730,720833.00
07/06/2016 12:15,2,3.578,ACTIVE,214.19,419.90,59.959,1467821704,"274151322000068","219011344069620",39.10,43.00,0,389.54,453.26,141.8,134.9,0.535,602576.3,602576.3,32679,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821731,720834.00
07/06/2016 12:15,2,5.330,ACTIVE,216.22,356.18,59.991,1467821704,"201051344001135","219011344069620",28.45,32.00,0,332.43,412.68,153.4,146.2,0.712,466973.2,466973.2,42519,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821732,720835.00
07/06/2016 12:15,2,5.336,ACTIVE,216.45,358.58,59.991,1467821704,"201051344000594","219011344069620",28.45,34.30,0,333.63,413.89,153.7,146.5,0.712,476794.0,476794.0,37994,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821733,720836.00
07/06/2016 12:15,2,5.332,ACTIVE,216.45,356.18,59.975,1467821704,"201051344001203","219011344069620",28.65,32.80,0,334.84,412.98,154.6,147.2,0.720,474486.4,474486.4,42565,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821734,720837.00
07/06/2016 12:15,2,5.209,ACTIVE,213.29,345.66,59.975,1467821704,"274151322000054","219011344069620",27.08,39.80,0,330.93,388.04,142.8,135.9,0.548,723508.5,723508.5,31097,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821735,720838.00
07/06/2016 12:15,2,5.543,ACTIVE,217.35,359.78,59.981,1467821704,"201051344000867","219011344069620",28.49,30.00,0,336.94,412.08,160.1,152.6,0.734,464198.6,464198.6,38002,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821736,720839.00
07/06/2016 12:15,2,5.543,ACTIVE,216.45,357.98,59.986,1467821704,"201051344001093","219011344069620",28.75,32.00,0,333.63,412.08,161.3,153.8,0.738,472558.6,472558.6,42454,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821737,720840.00
07/06/2016 12:15,2,5.574,ACTIVE,217.80,360.38,59.975,1467821704,"201051344000900","219011344069620",29.04,27.80,0,336.34,417.19,163.9,156.3,0.760,480215.8,480215.8,37384,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821738,720841.00
07/06/2016 12:15,2,5.467,ACTIVE,217.80,360.99,59.991,1467821704,"201051344000648","219011344069620",28.59,28.00,0,336.94,415.39,158.2,150.8,0.734,471010.4,471010.4,37682,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821739,720842.00
07/06/2016 12:15,2,5.170,ACTIVE,218.03,360.08,59.996,1467821704,"201051344000569","219011344069620",29.24,29.80,0,336.94,416.89,153.0,145.8,0.707,481068.7,481068.7,37307,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821740,720843.00
07/06/2016 12:15,2,5.160,ACTIVE,217.80,359.48,59.986,1467821704,"201051344000983","219011344069620",28.73,29.30,0,336.64,416.59,150.2,143.0,0.716,472786.6,472786.6,37800,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821740,720844.00
07/06/2016 12:15,2,5.100,ACTIVE,218.03,361.29,59.991,1467821704,"201051344001158","219011344069620",28.45,30.30,0,337.24,418.39,146.9,139.8,0.689,466262.9,466262.9,38066,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821741,720845.00
07/06/2016 12:15,2,4.975,ACTIVE,217.80,360.08,59.986,1467821704,"201051344000576","219011344069620",29.30,28.00,0,337.54,417.49,147.6,140.5,0.685,473522.5,473522.5,37466,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821742,720846.00
07/06/2016 12:15,2,4.746,ACTIVE,213.29,357.68,59.991,1467821704,"274151322000087","219011344069620",26.80,48.30,0,332.13,386.83,128.8,122.3,0.473,696606.3,696606.3,31238,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467821743,720847.00
07/06/2016 12:30,2,5.383,ALERT,218.26,360.38,59.975,1467822603,"201051344000645","219011344069620",28.57,29.50,0,305.68,525.10,155.8,148.4,0.707,473146.5,473146.5,37593,0,0,0,L,1122011218,0,124.27,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822605,720848.00
07/06/2016 12:30,2,5.410,ACTIVE,213.74,344.45,59.981,1467822603,"274151322000085","219011344069620",26.54,40.20,0,319.51,401.86,145.4,138.4,0.552,724666.9,724666.9,31105,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822606,720849.00
07/06/2016 12:30,2,5.418,ACTIVE,217.58,360.08,59.975,1467822603,"201051344000633","219011344069620",28.75,32.60,0,333.93,428.91,157.7,150.3,0.742,464311.1,464311.1,38084,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822607,720850.00
07/06/2016 12:30,2,5.781,ACTIVE,218.71,364.29,59.954,1467822603,"201051344000469","219011344069620",29.02,27.80,0,331.53,431.32,170.1,162.2,0.795,466213.7,466213.7,38020,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822608,720851.00
07/06/2016 12:30,2,5.818,ALERT,215.54,357.98,59.986,1467822603,"201051344000646","219011344069620",27.91,35.20,0,303.58,527.80,164.6,156.9,0.787,468341.2,468341.2,42570,0,0,0,L,1122011218,0,124.04,122.68,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822610,720852.00
07/06/2016 12:30,2,5.396,ALERT,213.51,369.10,59.975,1467822603,"274151322000052","219011344069620",27.83,44.80,0,298.17,521.49,152.0,144.8,0.605,740832.5,740832.5,31338,0,0,0,L,1151911521,0,122.01,123.14,0400,37,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822612,720853.00
07/06/2016 12:30,2,5.398,ACTIVE,216.67,357.08,59.981,1467822603,"201051344000585","219011344069620",28.57,34.80,0,330.33,425.31,156.1,148.7,0.725,476294.5,476294.5,42572,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822613,720854.00
07/06/2016 12:30,2,5.199,ALERT,215.09,353.77,59.981,1467822603,"201051344001230","219011344069620",28.43,35.20,0,300.57,522.99,149.6,142.5,0.689,471839.6,471839.6,42382,0,0,0,L,1122011218,0,123.59,122.23,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822614,720855.00
07/06/2016 12:30,2,4.777,ALERT,216.00,355.58,59.981,1467822603,"201051344000582","219011344069620",28.57,33.50,0,301.77,519.09,138.2,131.4,0.641,464953.1,464953.1,42519,0,0,0,L,1122011218,0,123.59,122.91,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822616,720856.00
07/06/2016 12:30,2,4.895,ACTIVE,214.87,351.37,59.970,1467822603,"201051344000955","219011344069620",28.43,35.60,0,330.63,425.61,140.9,134.1,0.672,477934.9,477934.9,42472,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822617,720857.00
07/06/2016 12:30,2,3.023,ALERT,213.06,428.31,59.981,1467822603,"274151322000094","219011344069620",38.82,43.40,0,372.71,514.58,119.8,113.7,0.473,602618.3,602618.3,32470,0,0,0,L,1151911521,0,121.78,123.36,0001,37,0,0,0,0,0,0,132,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822619,720858.00
07/06/2016 12:30,2,4.658,ALERT,217.58,357.08,59.986,1467822603,"201051344000579","219011344069620",28.51,33.80,0,306.88,527.20,134.4,127.8,0.641,480153.3,480153.3,18086,0,0,0,L,1122011218,0,123.81,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822621,720859.00
07/06/2016 12:30,2,4.549,ALERT,214.64,354.07,59.991,1467822603,"201051344000890","219011344069620",28.29,37.00,0,300.87,522.39,130.3,123.8,0.597,475170.4,475170.4,42480,0,0,0,L,1122011218,0,123.36,121.78,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822623,720860.00
07/06/2016 12:30,2,4.488,ACTIVE,215.32,353.47,59.975,1467822603,"201051344000438","219011344069620",28.01,35.60,0,328.22,424.71,127.2,120.9,0.610,476929.8,476929.8,42486,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822623,720861.00
07/06/2016 12:30,2,4.479,ALERT,214.64,353.47,59.981,1467822603,"201051344000417","219011344069620",27.77,37.00,0,299.97,518.18,125.9,119.6,0.623,468942.4,468942.4,42639,0,0,0,L,1122011218,0,122.91,122.23,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822625,720862.00
07/06/2016 12:30,2,4.158,ALERT,212.61,345.36,59.975,1467822603,"274151322000083","219011344069620",27.73,44.50,0,298.47,532.61,116.8,110.8,0.460,734156.1,734156.1,31418,0,0,0,L,1151911521,0,121.55,122.91,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822628,720863.00
07/06/2016 12:30,2,4.350,ALERT,213.51,357.08,59.975,1467822603,"274151322000076","219011344069620",28.27,44.50,0,298.47,531.41,124.4,118.2,0.499,782418.7,782418.7,31423,0,0,0,L,1151911521,0,122.23,123.14,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822629,720864.00
07/06/2016 12:30,2,4.930,ACTIVE,216.67,357.68,59.965,1467822603,"201051344000868","219011344069620",28.69,28.80,0,332.73,428.01,143.2,136.2,0.658,465161.4,465161.4,37739,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822630,720865.00
07/06/2016 12:30,2,4.215,ALERT,212.61,359.78,59.975,1467822603,"274151322000095","219011344069620",28.29,44.00,0,299.07,533.51,120.7,114.6,0.460,774430.2,774430.2,31335,0,0,0,L,1151911521,0,122.46,122.68,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822632,720866.00
07/06/2016 12:30,2,4.877,ALERT,217.58,357.98,59.975,1467822603,"201051344000988","219011344069620",28.63,30.50,0,304.48,518.79,141.4,134.6,0.689,461911.3,461911.3,38029,0,0,0,L,1122011218,0,123.59,123.81,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822634,720867.00
07/06/2016 12:30,2,4.529,ACTIVE,215.09,352.27,59.975,1467822603,"201051344001025","219011344069620",28.19,35.80,0,324.92,423.81,129.3,122.9,0.601,475695.2,475695.2,42530,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822635,720868.00
07/06/2016 12:30,2,4.777,ACTIVE,217.35,357.38,59.975,1467822603,"201051344000458","219011344069620",28.94,31.30,0,332.43,429.82,140.1,133.3,0.667,472744.7,472744.7,37951,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822636,720869.00
07/06/2016 12:30,2,4.945,ACTIVE,218.26,359.78,59.975,1467822603,"201051344000853","219011344069620",29.10,29.80,0,331.23,432.22,145.8,138.8,0.689,471734.2,471734.2,37560,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822637,720870.00
07/06/2016 12:30,2,4.520,ALERT,214.87,352.57,59.949,1467822603,"201051344000685","219011344069620",28.39,33.50,0,299.97,511.57,129.9,123.5,0.641,476277.7,476277.7,42404,0,0,0,L,1122011218,0,123.81,122.01,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822639,720871.00
07/06/2016 12:30,2,5.430,ALERT,216.22,357.98,59.975,1467822603,"201051344000917","219011344069620",28.67,33.30,0,300.27,522.39,157.7,150.3,0.747,473169.0,473169.0,42394,0,0,0,L,1122011218,0,123.59,123.14,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822640,720872.00
07/06/2016 12:30,2,6.213,ALERT,216.22,358.88,59.975,1467822603,"201051344001145","219011344069620",26.20,33.00,0,304.18,524.50,165.1,157.4,0.791,478329.5,478329.5,42248,0,0,0,L,1122011218,0,124.04,122.68,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822642,720873.00
07/06/2016 12:30,2,7.248,ACTIVE,218.48,365.80,60.018,1467822603,"201051344000651","219011344069620",27.95,33.50,0,330.03,423.81,205.2,196.1,0.937,471015.9,471015.9,42590,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822643,720874.00
07/06/2016 12:30,2,7.348,ACTIVE,214.41,353.77,59.959,1467822603,"274151322000088","219011344069620",26.38,40.80,0,311.09,401.26,196.2,187.5,0.747,708572.7,708572.7,31068,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822644,720875.00
07/06/2016 12:30,2,4.879,ALERT,215.09,428.31,59.965,1467822603,"274151322000068","219011344069620",39.12,44.00,0,297.87,519.39,192.0,183.4,0.738,602611.5,602611.5,32680,0,0,0,L,1151911521,0,123.14,124.04,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822646,720876.00
07/06/2016 12:30,2,7.400,ALERT,218.03,363.99,59.975,1467822603,"201051344001135","219011344069620",28.84,33.80,0,301.47,514.28,216.0,206.6,0.977,467014.0,467014.0,42520,0,0,0,L,1122011218,0,124.94,123.59,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822648,720877.00
07/06/2016 12:30,2,7.139,ALERT,218.26,365.49,59.970,1467822603,"201051344000594","219011344069620",28.63,35.80,0,304.48,523.59,206.6,197.5,0.928,476836.0,476836.0,37995,0,0,0,L,1122011218,0,124.04,124.04,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822649,720878.00
07/06/2016 12:30,2,8.045,ACTIVE,218.71,365.80,59.986,1467822603,"201051344001203","219011344069620",29.22,34.80,0,330.63,425.61,238.2,228.0,1.114,474528.3,474528.3,42566,0,0,0,L,1122011218,0,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822651,720879.00
07/06/2016 12:30,2,7.303,ACTIVE,214.41,354.67,59.981,1467822603,"274151322000054","219011344069620",26.68,41.80,0,321.91,402.16,197.3,188.6,0.760,723545.3,723545.3,31098,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822652,720880.00
07/06/2016 12:30,2,6.104,ALERT,218.48,362.49,59.991,1467822603,"201051344000867","219011344069620",29.02,31.80,0,304.78,521.19,179.3,171.2,0.818,464240.8,464240.8,38003,0,0,0,L,1122011218,0,124.49,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822654,720881.00
07/06/2016 12:30,2,6.096,ACTIVE,217.35,362.79,59.949,1467822603,"201051344001093","219011344069620",28.86,33.50,0,331.83,425.61,178.0,169.9,0.809,472600.0,472600.0,42455,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822654,720882.00
07/06/2016 12:30,2,5.951,ACTIVE,218.71,364.29,59.970,1467822603,"201051344000900","219011344069620",29.20,28.30,0,333.03,428.91,175.9,167.9,0.804,480259.3,480259.3,37385,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822655,720883.00
07/06/2016 12:30,2,5.900,ALERT,218.71,363.69,59.981,1467822603,"201051344000648","219011344069620",29.12,29.80,0,309.59,519.39,174.0,166.1,0.800,471052.3,471052.3,37683,0,0,0,L,1122011218,0,124.04,124.72,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822657,720884.00
07/06/2016 12:30,2,5.834,ALERT,218.48,363.39,59.981,1467822603,"201051344000569","219011344069620",29.12,31.00,0,310.79,521.19,172.1,164.2,0.809,481111.4,481111.4,37308,0,0,0,L,1122011218,0,123.81,124.49,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822659,720885.00
07/06/2016 12:30,2,6.525,ALERT,219.39,365.19,60.012,1467822603,"201051344000983","219011344069620",29.10,30.00,0,306.88,522.09,192.4,183.8,0.906,472829.3,472829.3,37801,0,0,0,L,1122011218,0,124.72,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822661,720886.00
07/06/2016 12:30,2,7.094,ALERT,220.29,365.49,59.965,1467822603,"201051344001158","219011344069620",28.53,31.50,0,305.98,518.79,204.9,195.8,0.946,466304.8,466304.8,38067,0,0,0,L,1122011218,0,124.94,124.72,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822663,720887.00
07/06/2016 12:30,2,6.393,ACTIVE,214.41,364.59,59.981,1467822603,"274151322000087","219011344069620",26.86,51.50,0,317.10,400.36,173.8,165.8,0.641,696643.0,696643.0,31239,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822665,720888.00
07/06/2016 12:30,2,6.094,ACTIVE,219.39,365.19,59.986,1467822603,"201051344000576","219011344069620",29.02,28.80,0,331.83,429.52,179.1,171.0,0.826,473565.7,473565.7,37467,0,0,0,L,1122011218,1,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467822666,720889.00
07/06/2016 12:45,2,6.186,ALERT,217.80,362.49,59.965,1467823503,"201051344000645","219011344069620",28.23,31.30,0,302.68,526.30,176.5,168.4,0.791,473191.2,473191.2,37595,0,0,0,L,1122011218,0,123.81,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823505,720890.00
07/06/2016 12:45,2,7.533,ACTIVE,213.06,353.77,59.981,1467823503,"274151322000085","219011344069620",25.39,45.00,0,324.92,402.77,193.7,185.0,0.729,724705.8,724705.8,31106,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823506,720891.00
07/06/2016 12:45,2,7.312,ALERT,217.58,366.70,59.996,1467823503,"201051344000633","219011344069620",28.67,34.30,0,291.85,427.41,212.5,203.2,0.994,464356.2,464356.2,38085,0,0,0,L,1122011218,0,124.04,124.04,0002,33,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823508,720892.00
07/06/2016 12:45,2,7.602,ALERT,219.16,365.80,59.996,1467823503,"201051344000469","219011344069620",28.17,29.30,0,307.18,519.99,216.7,207.3,1.016,466259.3,466259.3,38021,0,0,0,L,1122011218,0,124.04,124.72,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823510,720893.00
07/06/2016 12:45,2,6.010,ALERT,214.87,359.48,59.996,1467823503,"201051344000646","219011344069620",27.85,37.30,0,297.26,526.90,170.1,162.3,0.840,468385.4,468385.4,42572,0,0,0,L,1122011218,0,123.36,122.01,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823512,720894.00
07/06/2016 12:45,2,6.000,ALERT,212.61,362.19,59.996,1467823503,"274151322000052","219011344069620",27.06,49.30,0,299.07,527.80,164.3,156.7,0.650,740873.8,740873.8,31340,0,0,0,L,1151911521,0,121.78,122.68,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823513,720895.00
07/06/2016 12:45,2,7.113,ALERT,216.67,362.79,60.007,1467823503,"201051344000585","219011344069620",27.35,36.30,0,298.47,522.39,197.1,188.3,0.932,476339.7,476339.7,42573,0,0,0,L,1122011218,0,123.59,123.36,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823515,720896.00
07/06/2016 12:45,2,6.270,ALERT,214.87,357.98,59.996,1467823503,"201051344001230","219011344069620",28.23,36.80,0,300.27,518.49,179.4,171.3,0.862,471884.1,471884.1,42384,0,0,0,L,1122011218,0,123.36,122.01,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823517,720897.00
07/06/2016 12:45,2,8.311,ALERT,217.80,367.60,60.007,1467823503,"201051344000582","219011344069620",27.57,34.30,0,299.07,522.99,232.2,222.2,1.074,464997.2,464997.2,42521,0,0,0,L,1122011218,0,124.49,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823519,720898.00
07/06/2016 12:45,2,8.092,ALERT,216.45,365.49,59.991,1467823503,"201051344000955","219011344069620",27.53,38.00,0,299.67,527.50,225.5,215.7,1.056,477979.6,477979.6,42473,0,0,0,L,1122011218,0,123.36,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823521,720899.00
07/06/2016 12:45,2,5.170,ACTIVE,213.06,414.49,59.991,1467823503,"274151322000094","219011344069620",38.05,47.00,0,376.01,479.71,200.0,191.1,0.787,602657.2,602657.2,32472,0,0,0,L,1151911521,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823522,720900.00
07/06/2016 12:45,2,6.076,ALERT,218.26,361.59,60.002,1467823503,"201051344000579","219011344069620",28.13,35.80,0,306.88,526.90,173.1,165.1,0.813,480198.0,480198.0,18088,0,0,0,L,1122011218,0,124.04,123.81,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823523,720901.00
07/06/2016 12:45,2,8.555,ALERT,216.22,366.10,60.002,1467823503,"201051344000890","219011344069620",27.27,39.30,0,298.17,523.29,236.4,226.2,1.074,475214.8,475214.8,42482,0,0,0,L,1122011218,0,124.04,122.23,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823525,720902.00
07/06/2016 12:45,2,8.568,ALERT,217.35,366.70,60.018,1467823503,"201051344000438","219011344069620",27.57,37.50,0,298.77,522.09,239.2,228.9,1.118,476974.0,476974.0,42487,0,0,0,L,1122011218,0,124.49,123.36,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823527,720903.00
07/06/2016 12:45,2,7.504,ALERT,215.77,363.09,60.007,1467823503,"201051344000417","219011344069620",27.55,39.00,0,296.96,518.18,209.3,200.1,0.999,468986.4,468986.4,42641,0,0,0,L,1122011218,0,123.59,122.46,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823529,720904.00
07/06/2016 12:45,2,6.357,ACTIVE,212.38,357.08,60.002,1467823503,"274151322000083","219011344069620",26.52,49.50,0,323.11,401.86,170.5,162.6,0.676,734197.9,734197.9,31420,0,0,0,L,1151911521,0,121.33,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823530,720905.00
07/06/2016 12:45,2,7.512,ACTIVE,213.51,374.81,60.007,1467823503,"274151322000076","219011344069620",26.06,49.30,0,326.42,405.47,198.5,189.7,0.800,782463.7,782463.7,31425,0,0,0,L,1151911521,0,121.78,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823531,720906.00
