ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 12:45,2,6.246,ALERT,216.90,361.89,59.991,1467823503,"201051344000868","219011344069620",28.47,29.80,0,302.98,521.79,180.2,172.1,0.840,465207.0,465207.0,37740,0,0,0,L,1122011218,0,123.36,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823533,720907.00
07/06/2016 12:45,2,7.092,ALERT,212.61,378.42,60.002,1467823503,"274151322000095","219011344069620",27.51,48.50,0,301.77,526.00,197.4,188.6,0.747,774474.6,774474.6,31337,0,0,0,L,1151911521,0,122.01,122.46,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823534,720908.00
07/06/2016 12:45,2,7.109,ALERT,218.93,366.40,60.007,1467823503,"201051344000988","219011344069620",27.91,32.40,0,301.77,520.89,200.8,191.9,0.924,461956.8,461956.8,38031,0,0,0,L,1122011218,0,124.27,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823536,720909.00
07/06/2016 12:45,2,7.572,ALERT,216.22,361.89,60.007,1467823503,"201051344001025","219011344069620",27.63,38.00,0,298.17,520.29,212.1,202.8,0.963,475740.7,475740.7,42531,0,0,0,L,1122011218,0,123.81,122.91,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823538,720910.00
07/06/2016 12:45,2,8.797,ALERT,220.52,370.90,60.018,1467823503,"201051344000458","219011344069620",27.59,32.20,0,303.88,519.39,245.9,235.4,1.167,472790.5,472790.5,37952,0,0,0,L,1122011218,0,125.17,124.94,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823540,720911.00
07/06/2016 12:45,2,8.562,ALERT,220.97,371.81,59.996,1467823503,"201051344000853","219011344069620",28.49,31.00,0,306.28,524.80,247.1,236.5,1.176,471780.3,471780.3,37561,0,0,0,L,1122011218,0,125.62,125.17,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823542,720912.00
07/06/2016 12:45,2,8.510,ALERT,215.09,366.10,60.002,1467823503,"201051344000685","219011344069620",27.63,35.80,0,297.57,513.07,238.1,227.9,1.153,476322.7,476322.7,42406,0,0,0,L,1122011218,0,124.04,122.23,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823543,720913.00
07/06/2016 12:45,2,8.340,ACTIVE,217.35,364.89,60.012,1467823503,"201051344000917","219011344069620",28.31,35.20,0,328.22,424.11,238.7,228.5,1.127,473214.4,473214.4,42396,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823544,720914.00
07/06/2016 12:45,2,8.469,ALERT,215.54,365.49,59.996,1467823503,"201051344001145","219011344069620",27.61,34.50,0,300.57,518.79,236.6,226.4,1.096,478374.5,478374.5,42250,0,0,0,L,1122011218,0,123.81,122.46,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823546,720915.00
07/06/2016 12:45,2,8.561,ALERT,217.80,368.50,60.018,1467823503,"201051344000651","219011344069620",27.51,35.20,0,299.67,522.99,238.3,228.1,1.074,471061.5,471061.5,42591,0,0,0,L,1122011218,0,125.17,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823548,720916.00
07/06/2016 12:45,2,7.873,ACTIVE,213.51,376.31,59.996,1467823503,"274151322000088","219011344069620",25.70,45.00,0,323.11,402.46,204.8,195.8,0.782,708612.6,708612.6,31069,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823549,720917.00
07/06/2016 12:45,2,5.447,ACTIVE,214.19,424.11,59.996,1467823503,"274151322000068","219011344069620",37.21,48.30,0,351.07,475.20,205.4,196.3,0.787,602650.8,602650.8,32682,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823551,720918.00
07/06/2016 12:45,2,8.338,ALERT,216.90,367.30,59.996,1467823503,"201051344001135","219011344069620",27.77,35.80,0,299.97,513.07,234.4,224.3,1.083,467059.3,467059.3,42522,0,0,0,L,1122011218,0,124.49,122.91,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823552,720919.00
07/06/2016 12:45,2,8.510,ALERT,217.80,371.81,60.018,1467823503,"201051344000594","219011344069620",27.97,38.00,0,301.17,523.59,241.1,230.8,1.105,476881.3,476881.3,37997,0,0,0,L,1122011218,0,123.81,123.59,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823554,720920.00
07/06/2016 12:45,2,8.549,ALERT,217.35,364.59,60.018,1467823503,"201051344001203","219011344069620",27.77,37.30,0,298.47,519.99,240.4,230.1,1.123,474574.1,474574.1,42567,0,0,0,L,1122011218,0,124.94,122.91,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823556,720921.00
07/06/2016 12:45,2,7.926,ACTIVE,213.51,379.32,60.002,1467823503,"274151322000054","219011344069620",25.76,46.00,0,323.41,402.46,206.8,197.7,0.795,723585.9,723585.9,31099,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823557,720922.00
07/06/2016 12:45,2,8.607,ALERT,218.93,366.70,60.007,1467823503,"201051344000867","219011344069620",27.97,33.00,0,295.16,522.39,243.7,233.3,1.105,464286.5,464286.5,38005,0,0,0,L,1122011218,0,124.49,124.04,0002,28,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823559,720923.00
07/06/2016 12:45,2,8.443,ALERT,217.35,367.60,60.002,1467823503,"201051344001093","219011344069620",27.95,35.00,0,306.58,523.59,238.8,228.6,1.074,472645.6,472645.6,42456,0,0,0,L,1122011218,0,124.49,123.14,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823561,720924.00
07/06/2016 12:45,2,8.670,ALERT,219.61,370.60,60.049,1467823503,"201051344000900","219011344069620",28.53,29.80,0,305.68,516.68,250.5,239.9,1.136,480305.7,480305.7,37386,0,0,0,L,1122011218,0,124.72,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823562,720925.00
07/06/2016 12:45,2,8.578,ALERT,219.84,370.00,60.018,1467823503,"201051344000648","219011344069620",27.89,31.50,0,305.08,518.18,242.3,232.0,1.109,471098.1,471098.1,37685,0,0,0,L,1122011218,0,124.49,124.94,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823564,720926.00
07/06/2016 12:45,2,8.650,ALERT,220.06,370.60,60.007,1467823503,"201051344000569","219011344069620",28.29,32.60,0,306.88,521.79,247.6,237.1,1.131,481157.5,481157.5,37310,0,0,0,L,1122011218,0,124.49,125.17,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823566,720927.00
07/06/2016 12:45,2,8.729,ALERT,220.52,371.51,60.018,1467823503,"201051344000983","219011344069620",27.95,32.00,0,305.08,428.91,247.1,236.5,1.145,472876.1,472876.1,37803,0,0,0,L,1122011218,0,125.17,124.72,0002,28,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823568,720928.00
07/06/2016 12:45,2,8.748,ACTIVE,220.74,371.21,60.007,1467823503,"201051344001158","219011344069620",27.41,33.30,0,331.83,428.61,242.8,232.4,1.145,466351.0,466351.0,38069,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823569,720929.00
07/06/2016 12:45,2,8.713,ALERT,220.29,375.11,60.002,1467823503,"201051344000576","219011344069620",28.23,30.50,0,305.98,519.99,249.1,238.5,1.131,473612.2,473612.2,37468,0,0,0,L,1122011218,0,124.94,124.94,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823571,720930.00
07/06/2016 12:45,2,8.027,ACTIVE,213.06,370.60,59.996,1467823503,"274151322000087","219011344069620",25.56,55.80,0,324.62,400.96,207.8,198.7,0.787,696683.3,696683.3,31240,0,0,0,L,1151911521,0,121.78,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467823572,720931.00
07/06/2016 13:00,2,8.250,ACTIVE,219.84,369.10,59.996,1467824403,"201051344000645","219011344069620",27.65,32.60,0,320.11,499.85,231.0,221.1,1.039,473245.0,473245.0,37597,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824404,720932.00
07/06/2016 13:00,2,7.471,ACTIVE,213.29,348.96,60.002,1467824403,"274151322000085","219011344069620",25.39,46.60,0,330.03,391.64,192.1,183.5,0.742,724750.6,724750.6,31107,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824405,720933.00
07/06/2016 13:00,2,8.189,ACTIVE,218.48,369.10,60.002,1467824403,"201051344000633","219011344069620",27.47,36.00,0,333.93,420.20,227.8,217.9,1.069,464409.3,464409.3,38087,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824406,720934.00
07/06/2016 13:00,2,8.092,ACTIVE,220.29,370.30,59.996,1467824403,"201051344000469","219011344069620",28.43,30.80,0,324.02,430.72,232.7,222.7,1.087,466313.7,466313.7,38023,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824408,720935.00
07/06/2016 13:00,2,8.000,ACTIVE,216.22,365.19,60.023,1467824403,"201051344000646","219011344069620",27.49,40.00,0,329.13,421.40,222.6,212.9,1.039,468437.2,468437.2,42574,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824409,720936.00
07/06/2016 13:00,2,7.625,ALERT,213.06,360.38,60.028,1467824403,"274151322000052","219011344069620",26.56,52.30,0,297.87,396.15,205.2,196.1,0.831,740921.6,740921.6,31342,0,0,0,L,1151911521,0,121.78,123.14,0002,44,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824410,720937.00
07/06/2016 13:00,2,8.166,ACTIVE,217.80,369.40,59.996,1467824403,"201051344000585","219011344069620",27.45,38.60,0,332.13,419.90,227.1,217.3,1.047,476392.6,476392.6,42575,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824411,720938.00
07/06/2016 13:00,2,7.965,ACTIVE,215.77,365.49,59.991,1467824403,"201051344001230","219011344069620",27.73,39.00,0,328.82,416.29,223.7,214.0,1.034,471936.1,471936.1,42386,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824412,720939.00
07/06/2016 13:00,2,7.996,ACTIVE,217.58,367.30,59.996,1467824403,"201051344000582","219011344069620",27.43,36.30,0,332.73,422.90,221.9,212.3,1.003,465049.0,465049.0,42523,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824413,720940.00
07/06/2016 13:00,2,8.039,ACTIVE,216.22,364.29,60.007,1467824403,"201051344000955","219011344069620",27.21,39.80,0,330.03,416.59,221.6,211.9,1.052,478031.2,478031.2,42475,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824414,720941.00
07/06/2016 13:00,2,5.092,ALERT,213.29,424.41,59.996,1467824403,"274151322000094","219011344069620",37.45,48.80,0,297.57,487.23,192.9,184.3,0.760,602702.0,602702.0,32473,0,0,0,L,1151911521,0,121.78,123.36,0002,42,0,0,0,0,0,0,1,1202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824416,720942.00
07/06/2016 13:00,2,8.084,ACTIVE,220.06,370.60,59.996,1467824403,"201051344000579","219011344069620",27.67,38.00,0,336.04,425.61,226.5,216.7,1.069,480250.9,480250.9,18090,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824417,720943.00
07/06/2016 13:00,2,7.994,ACTIVE,216.22,362.79,60.007,1467824403,"201051344000890","219011344069620",27.55,41.30,0,329.43,420.50,222.9,213.2,1.016,475266.6,475266.6,42484,0,0,0,L,1122011218,0,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824418,720944.00
07/06/2016 13:00,2,7.949,ACTIVE,216.90,365.49,60.012,1467824403,"201051344000438","219011344069620",27.43,39.50,0,330.93,419.00,220.7,211.1,1.069,477025.3,477025.3,42489,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824419,720945.00
07/06/2016 13:00,2,7.953,ACTIVE,216.45,365.49,59.996,1467824403,"201051344000417","219011344069620",27.06,41.80,0,329.73,416.59,217.8,208.3,1.039,469037.0,469037.0,42643,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824420,720946.00
07/06/2016 13:00,2,7.598,ACTIVE,212.83,367.30,60.002,1467824403,"274151322000083","219011344069620",26.54,53.30,0,326.12,394.65,204.0,195.0,0.787,734245.4,734245.4,31421,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824421,720947.00
07/06/2016 13:00,2,7.939,ACTIVE,214.19,374.81,59.996,1467824403,"274151322000076","219011344069620",27.27,52.80,0,311.69,432.22,219.1,209.6,0.849,782514.8,782514.8,31426,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824422,720948.00
07/06/2016 13:00,2,8.219,ACTIVE,218.48,363.99,60.002,1467824403,"201051344000868","219011344069620",27.99,31.30,0,333.63,422.30,233.0,222.9,1.043,465260.9,465260.9,37742,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824423,720949.00
07/06/2016 13:00,2,8.016,ACTIVE,212.83,349.86,59.996,1467824403,"274151322000095","219011344069620",27.23,52.00,0,323.72,398.26,220.9,211.3,0.844,774525.6,774525.6,31339,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824423,720950.00
07/06/2016 13:00,2,8.195,ACTIVE,220.29,370.60,60.028,1467824403,"201051344000988","219011344069620",27.81,33.50,0,317.70,431.02,230.8,220.9,1.047,462010.3,462010.3,38033,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824424,720951.00
07/06/2016 13:00,2,8.029,ACTIVE,217.13,366.10,60.007,1467824403,"201051344001025","219011344069620",27.91,40.20,0,333.93,420.50,226.9,217.1,1.025,475793.3,475793.3,42533,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824425,720952.00
07/06/2016 13:00,2,8.109,ALERT,220.06,371.51,59.996,1467824403,"201051344000458","219011344069620",27.97,34.00,0,288.55,425.61,229.5,219.6,1.083,472843.6,472843.6,37954,0,0,0,L,1122011218,0,124.72,124.94,0002,29,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824427,720953.00
07/06/2016 13:00,2,8.111,ACTIVE,220.52,370.60,60.002,1467824403,"201051344000853","219011344069620",28.41,33.30,0,335.44,427.71,233.4,223.4,1.078,471834.3,471834.3,37563,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824428,720954.00
07/06/2016 13:00,2,8.025,ACTIVE,216.00,363.99,60.012,1467824403,"201051344000685","219011344069620",27.49,37.80,0,328.52,416.29,223.4,213.7,1.087,476374.2,476374.2,42408,0,0,0,L,1122011218,0,124.49,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824429,720955.00
07/06/2016 13:00,2,8.012,ACTIVE,217.35,364.59,60.002,1467824403,"201051344000917","219011344069620",27.61,36.80,0,336.34,419.90,224.0,214.3,1.056,473266.2,473266.2,42397,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824430,720956.00
07/06/2016 13:00,2,8.000,ACTIVE,216.00,363.69,59.975,1467824403,"201051344001145","219011344069620",27.41,37.30,0,329.43,417.49,221.9,212.3,1.030,478425.7,478425.7,42252,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824431,720957.00
07/06/2016 13:00,2,8.068,ACTIVE,217.80,369.40,60.002,1467824403,"201051344000651","219011344069620",27.45,37.50,0,334.54,420.20,224.3,214.6,0.994,471113.2,471113.2,42593,0,0,0,L,1122011218,0,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824432,720958.00
07/06/2016 13:00,2,7.504,ACTIVE,213.29,371.81,60.012,1467824403,"274151322000088","219011344069620",25.17,48.30,0,329.73,391.94,191.2,182.6,0.729,708656.7,708656.7,31070,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824432,720959.00
07/06/2016 13:00,2,5.080,ALERT,213.96,415.09,59.996,1467824403,"274151322000068","219011344069620",37.23,50.60,0,297.57,482.72,191.3,182.7,0.742,602694.8,602694.8,32683,0,0,0,L,1151911521,0,122.68,123.14,0002,43,0,0,0,0,0,0,1,1180,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824434,720960.00
07/06/2016 13:00,2,8.111,ACTIVE,217.35,364.89,59.996,1467824403,"201051344001135","219011344069620",27.12,37.80,0,336.04,420.20,222.5,212.8,1.025,467110.5,467110.5,42524,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824435,720961.00
07/06/2016 13:00,2,8.111,ACTIVE,217.80,368.20,60.028,1467824403,"201051344000594","219011344069620",27.75,40.80,0,324.62,422.30,228.1,218.2,1.047,476933.7,476933.7,37999,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824436,720962.00
07/06/2016 13:00,2,8.197,ACTIVE,217.80,367.90,60.007,1467824403,"201051344001203","219011344069620",27.53,39.80,0,336.04,422.00,228.3,218.5,1.061,474626.4,474626.4,42569,0,0,0,L,1122011218,0,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824437,720963.00
07/06/2016 13:00,2,7.621,ACTIVE,213.29,360.69,59.970,1467824403,"274151322000054","219011344069620",25.27,48.50,0,329.73,393.45,194.8,186.1,0.725,723630.5,723630.5,31100,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824438,720964.00
07/06/2016 13:00,2,8.133,ACTIVE,218.93,366.10,60.007,1467824403,"201051344000867","219011344069620",28.05,34.30,0,334.24,421.40,231.1,221.1,1.034,464339.2,464339.2,38007,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824439,720965.00
07/06/2016 13:00,2,8.031,ACTIVE,217.58,367.30,60.034,1467824403,"201051344001093","219011344069620",27.99,37.30,0,335.44,420.80,227.5,217.7,1.034,472697.4,472697.4,42458,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824440,720966.00
07/06/2016 13:00,2,8.174,ALERT,219.61,369.10,60.018,1467824403,"201051344000900","219011344069620",28.61,31.30,0,304.78,427.71,236.8,226.6,1.056,480359.5,480359.5,37388,0,0,0,L,1122011218,0,124.72,124.72,0002,28,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824441,720967.00
07/06/2016 13:00,2,8.037,ALERT,219.61,368.80,60.007,1467824403,"201051344000648","219011344069620",28.09,32.40,0,285.24,425.01,228.5,218.7,1.039,471149.9,471149.9,37687,0,0,0,L,1122011218,0,124.04,124.94,0002,30,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824443,720968.00
07/06/2016 13:00,2,8.139,ACTIVE,220.06,368.50,59.965,1467824403,"201051344000569","219011344069620",28.37,34.00,0,334.24,427.41,233.7,223.6,1.074,481210.7,481210.7,37312,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824444,720969.00
07/06/2016 13:00,2,8.160,ACTIVE,220.29,370.30,60.012,1467824403,"201051344000983","219011344069620",28.27,33.30,0,334.24,428.01,233.5,223.4,1.087,472929.1,472929.1,37805,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824445,720970.00
07/06/2016 13:00,2,8.203,ALERT,220.29,368.80,59.986,1467824403,"201051344001158","219011344069620",27.47,35.20,0,293.06,425.31,228.2,218.3,1.061,466402.6,466402.6,38070,0,0,0,L,1122011218,0,124.72,124.72,0002,33,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824447,720971.00
07/06/2016 13:00,2,8.174,ALERT,220.06,370.60,59.991,1467824403,"201051344000576","219011344069620",28.25,32.00,0,303.58,427.41,233.7,223.7,1.065,473665.0,473665.0,37470,0,0,0,L,1122011218,0,124.72,124.72,0002,29,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824449,720972.00
07/06/2016 13:00,2,7.568,ALERT,213.06,352.27,60.007,1467824403,"274151322000087","219011344069620",25.25,59.30,0,297.57,390.74,193.5,184.8,0.742,696727.1,696727.1,31241,0,0,0,L,1151911521,0,122.46,122.91,0002,49,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467824451,720973.00
07/06/2016 13:15,2,8.201,ACTIVE,219.84,368.20,59.970,1467825303,"201051344000645","219011344069620",27.55,34.30,0,334.84,419.90,228.8,218.9,1.030,473298.9,473298.9,37598,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825304,720974.00
07/06/2016 13:15,2,7.488,ACTIVE,213.51,353.77,59.965,1467825303,"274151322000085","219011344069620",25.11,49.00,0,329.13,390.74,190.4,181.9,0.751,724795.3,724795.3,31108,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825305,720975.00
07/06/2016 13:15,2,8.188,ACTIVE,218.71,370.60,59.970,1467825303,"201051344000633","219011344069620",27.37,38.00,0,333.33,419.60,226.9,217.0,1.052,464462.7,464462.7,38088,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825306,720976.00
07/06/2016 13:15,2,8.123,ACTIVE,220.29,369.40,59.944,1467825303,"201051344000469","219011344069620",28.29,32.20,0,334.24,425.31,232.6,222.6,1.078,466368.2,466368.2,38024,0,0,0,L,1122011218,0,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825307,720977.00
07/06/2016 13:15,2,8.090,ACTIVE,217.13,365.80,59.975,1467825303,"201051344000646","219011344069620",27.21,40.60,0,330.63,419.30,222.9,213.2,1.047,468489.3,468489.3,42575,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825308,720978.00
07/06/2016 13:15,2,7.592,ACTIVE,213.74,379.92,59.981,1467825303,"274151322000052","219011344069620",26.80,54.50,0,328.82,393.45,206.0,196.9,0.813,740969.7,740969.7,31344,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825309,720979.00
07/06/2016 13:15,2,8.209,ACTIVE,218.48,368.50,59.981,1467825303,"201051344000585","219011344069620",27.39,39.50,0,334.24,418.09,227.7,217.8,1.074,476445.8,476445.8,42576,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825309,720980.00
07/06/2016 13:15,2,7.986,ACTIVE,216.67,364.29,59.981,1467825303,"201051344001230","219011344069620",27.69,40.20,0,328.52,419.00,223.8,214.1,1.034,471988.6,471988.6,42387,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825310,720981.00
07/06/2016 13:15,2,8.041,ACTIVE,218.48,366.40,59.975,1467825303,"201051344000582","219011344069620",27.33,37.00,0,333.93,419.00,222.5,212.9,1.008,465101.1,465101.1,42524,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825311,720982.00
07/06/2016 13:15,2,8.088,ACTIVE,217.13,365.80,59.991,1467825303,"201051344000955","219011344069620",27.17,40.80,0,331.83,418.09,222.4,212.8,1.047,478083.2,478083.2,42476,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825312,720983.00
07/06/2016 13:15,2,5.170,ACTIVE,213.51,408.48,59.981,1467825303,"274151322000094","219011344069620",36.98,50.00,0,378.12,452.66,194.4,185.8,0.756,602747.3,602747.3,32475,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825313,720984.00
07/06/2016 13:15,2,8.176,ACTIVE,220.29,368.80,60.007,1467825303,"201051344000579","219011344069620",27.35,39.30,0,335.14,423.50,226.4,216.6,1.061,480304.0,480304.0,18091,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825314,720985.00
07/06/2016 13:15,2,8.025,ACTIVE,216.67,366.70,59.986,1467825303,"201051344000890","219011344069620",27.41,43.40,0,330.63,419.00,222.9,213.2,1.012,475318.8,475318.8,42485,0,0,0,L,1122011218,0,124.49,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825315,720986.00
07/06/2016 13:15,2,7.969,ACTIVE,218.03,365.49,59.975,1467825303,"201051344000438","219011344069620",27.33,41.30,0,333.93,418.39,220.5,210.9,1.012,477076.9,477076.9,42490,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825316,720987.00
07/06/2016 13:15,2,8.021,ACTIVE,217.35,365.19,59.981,1467825303,"201051344000417","219011344069620",26.86,43.80,0,332.43,417.49,218.2,208.7,1.061,469088.0,469088.0,42644,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825317,720988.00
07/06/2016 13:15,2,7.576,ALERT,213.06,351.37,59.991,1467825303,"274151322000083","219011344069620",26.76,55.50,0,297.26,398.86,205.3,196.2,0.826,734293.1,734293.1,31422,0,0,0,L,1151911521,0,122.01,122.91,0002,43,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825318,720989.00
07/06/2016 13:15,2,7.994,ACTIVE,214.19,356.18,59.949,1467825303,"274151322000076","219011344069620",27.35,55.50,0,326.42,395.55,221.4,211.7,0.888,782566.4,782566.4,31427,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825319,720990.00
07/06/2016 13:15,2,8.246,ACTIVE,218.71,369.70,59.986,1467825303,"201051344000868","219011344069620",27.89,33.00,0,333.33,421.10,232.9,222.9,1.052,465315.2,465315.2,37743,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825320,720991.00
07/06/2016 13:15,2,7.939,ACTIVE,213.06,352.57,59.959,1467825303,"274151322000095","219011344069620",27.47,55.00,0,327.02,398.26,220.7,211.1,0.857,774577.2,774577.2,31340,0,0,0,L,1151911521,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825321,720992.00
07/06/2016 13:15,2,8.207,ACTIVE,220.52,370.90,59.986,1467825303,"201051344000988","219011344069620",27.73,34.30,0,334.84,424.41,230.5,220.6,1.052,462064.2,462064.2,38034,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825322,720993.00
07/06/2016 13:15,2,8.209,ACTIVE,218.03,365.80,60.002,1467825303,"201051344001025","219011344069620",27.43,41.30,0,332.43,419.60,228.1,218.2,1.025,475846.6,475846.6,42534,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825323,720994.00
07/06/2016 13:15,2,8.193,ACTIVE,220.29,370.00,59.986,1467825303,"201051344000458","219011344069620",27.65,35.20,0,335.44,422.90,229.6,219.7,1.078,472897.3,472897.3,37956,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825324,720995.00
07/06/2016 13:15,2,8.236,ACTIVE,220.74,373.31,59.996,1467825303,"201051344000853","219011344069620",27.91,33.80,0,335.74,426.21,232.9,222.8,1.096,471888.7,471888.7,37564,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825325,720996.00
07/06/2016 13:15,2,8.037,ACTIVE,216.67,363.99,59.965,1467825303,"201051344000685","219011344069620",27.55,38.40,0,326.42,419.00,224.2,214.5,1.078,476426.4,476426.4,42409,0,0,0,L,1122011218,0,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825326,720997.00
07/06/2016 13:15,2,8.074,ACTIVE,218.03,364.89,60.007,1467825303,"201051344000917","219011344069620",27.55,37.50,0,333.63,418.70,225.2,215.5,1.065,473318.7,473318.7,42398,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825327,720998.00
07/06/2016 13:15,2,8.053,ACTIVE,216.90,364.59,59.996,1467825303,"201051344001145","219011344069620",27.45,37.00,0,332.43,418.39,223.6,213.9,0.999,478477.7,478477.7,42253,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825328,720999.00
07/06/2016 13:15,2,8.160,ACTIVE,218.71,367.30,59.991,1467825303,"201051344000651","219011344069620",27.29,38.20,0,334.84,419.00,225.6,215.8,1.030,471165.8,471165.8,42594,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825329,721000.00
07/06/2016 13:15,2,7.576,ACTIVE,213.29,364.89,60.007,1467825303,"274151322000088","219011344069620",25.03,49.50,0,327.02,390.44,191.8,183.2,0.742,708701.4,708701.4,31071,0,0,0,L,1151911521,0,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825330,721001.00
07/06/2016 13:15,2,5.127,ACTIVE,214.19,422.90,59.991,1467825303,"274151322000068","219011344069620",37.21,51.80,0,367.60,448.75,193.1,184.5,0.747,602739.6,602739.6,32685,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825331,721002.00
07/06/2016 13:15,2,8.098,ACTIVE,218.03,369.10,60.012,1467825303,"201051344001135","219011344069620",27.33,38.60,0,332.43,418.70,224.0,214.3,1.047,467162.6,467162.6,42525,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825332,721003.00
07/06/2016 13:15,2,8.117,ACTIVE,218.03,367.00,59.991,1467825303,"201051344000594","219011344069620",27.81,43.40,0,332.43,421.40,228.4,218.6,1.047,476987.0,476987.0,38000,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825333,721004.00
07/06/2016 13:15,2,8.238,ACTIVE,218.48,367.60,59.975,1467825303,"201051344001203","219011344069620",27.47,41.30,0,336.04,419.90,229.1,219.2,1.056,474679.8,474679.8,42570,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825334,721005.00
07/06/2016 13:15,2,7.600,ACTIVE,213.74,359.48,59.991,1467825303,"274151322000054","219011344069620",25.37,50.20,0,327.92,391.94,195.1,186.4,0.725,723675.9,723675.9,31101,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825335,721006.00
07/06/2016 13:15,2,8.184,ACTIVE,218.93,367.00,59.986,1467825303,"201051344000867","219011344069620",27.79,35.20,0,334.84,419.00,230.2,220.3,1.047,464393.0,464393.0,38008,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825336,721007.00
07/06/2016 13:15,2,7.947,ACTIVE,218.48,370.30,59.996,1467825303,"201051344001093","219011344069620",28.17,38.20,0,333.93,418.70,226.8,217.0,1.025,472750.3,472750.3,42459,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825337,721008.00
07/06/2016 13:15,2,8.217,ACTIVE,219.84,370.60,59.981,1467825303,"201051344000900","219011344069620",28.29,32.60,0,334.24,422.90,235.4,225.3,1.052,480414.3,480414.3,37390,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825337,721009.00
07/06/2016 13:15,2,8.055,ACTIVE,219.84,368.80,59.996,1467825303,"201051344000648","219011344069620",27.87,34.50,0,334.84,419.60,227.2,217.3,1.034,471202.8,471202.8,37689,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825338,721010.00
07/06/2016 13:15,2,8.207,ACTIVE,220.29,368.80,59.991,1467825303,"201051344000569","219011344069620",27.99,35.60,0,333.93,422.00,232.5,222.5,1.069,481264.8,481264.8,37313,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825339,721011.00
07/06/2016 13:15,2,8.193,ACTIVE,220.29,371.51,59.996,1467825303,"201051344000983","219011344069620",27.99,34.50,0,333.93,423.50,232.1,222.1,1.083,472983.1,472983.1,37806,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825340,721012.00
07/06/2016 13:15,2,8.182,ACTIVE,220.52,368.80,59.986,1467825303,"201051344001158","219011344069620",27.43,36.00,0,335.14,421.70,227.1,217.3,1.039,466455.4,466455.4,38072,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825341,721013.00
07/06/2016 13:15,2,8.102,ACTIVE,220.29,370.30,60.028,1467825303,"201051344000576","219011344069620",28.25,32.80,0,335.14,423.81,231.8,221.8,1.056,473718.9,473718.9,37472,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825342,721014.00
07/06/2016 13:15,2,7.525,ACTIVE,213.51,372.11,59.975,1467825303,"274151322000087","219011344069620",25.35,60.50,0,327.62,391.04,193.1,184.5,0.734,696771.9,696771.9,31243,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467825343,721015.00
07/06/2016 13:30,2,7.936,ACTIVE,220.29,368.80,59.959,1467826203,"201051344000645","219011344069620",27.79,35.00,0,335.44,421.70,223.3,213.7,1.003,473353.5,473353.5,37599,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826204,721016.00
07/06/2016 13:30,2,7.281,ACTIVE,213.96,373.91,59.959,1467826203,"274151322000085","219011344069620",25.19,50.00,0,330.63,389.24,185.7,177.3,0.734,724840.7,724840.7,31109,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826205,721017.00
07/06/2016 13:30,2,7.859,ACTIVE,219.39,366.40,59.959,1467826203,"201051344000633","219011344069620",27.73,39.50,0,334.24,416.29,220.6,211.0,1.039,464516.7,464516.7,38089,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826206,721018.00
07/06/2016 13:30,2,7.889,ACTIVE,220.74,369.40,59.965,1467826203,"201051344000469","219011344069620",28.29,31.80,0,335.14,423.81,225.9,216.1,1.047,466423.5,466423.5,38025,0,0,0,L,1122011218,0,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826207,721019.00
07/06/2016 13:30,2,7.742,ACTIVE,217.35,363.99,59.970,1467826203,"201051344000646","219011344069620",27.65,41.80,0,334.84,417.19,216.7,207.2,1.008,468542.4,468542.4,42576,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826208,721020.00
07/06/2016 13:30,2,7.307,ACTIVE,214.19,375.41,59.981,1467826203,"274151322000052","219011344069620",27.00,57.30,0,329.43,392.55,199.6,190.7,0.787,741018.7,741018.7,31345,0,0,0,L,1151911521,0,122.23,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826209,721021.00
07/06/2016 13:30,2,7.967,ACTIVE,218.71,367.00,59.965,1467826203,"201051344000585","219011344069620",27.41,40.00,0,334.24,415.69,221.2,211.5,1.008,476500.0,476500.0,42577,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826210,721022.00
07/06/2016 13:30,2,7.639,ACTIVE,216.90,362.49,59.975,1467826203,"201051344001230","219011344069620",28.23,40.00,0,336.34,417.19,218.2,208.7,0.994,472042.0,472042.0,42388,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826211,721023.00
07/06/2016 13:30,2,7.730,ACTIVE,218.93,367.30,59.965,1467826203,"201051344000582","219011344069620",27.79,38.00,0,333.93,415.99,217.6,208.1,0.986,465154.1,465154.1,42525,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826212,721024.00
07/06/2016 13:30,2,7.826,ACTIVE,217.58,365.80,59.965,1467826203,"201051344000955","219011344069620",27.47,42.30,0,336.34,415.99,217.6,208.1,1.025,478136.1,478136.1,42477,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826212,721025.00
07/06/2016 13:30,2,4.980,ACTIVE,213.96,426.81,59.959,1467826203,"274151322000094","219011344069620",37.61,51.80,0,384.13,452.36,190.9,182.3,0.747,602793.4,602793.4,32476,0,0,0,L,1151911521,0,122.46,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826213,721026.00
07/06/2016 13:30,2,7.959,ACTIVE,220.74,369.10,59.970,1467826203,"201051344000579","219011344069620",27.41,40.00,0,337.84,421.40,220.8,211.2,1.039,480357.8,480357.8,18092,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826214,721027.00
07/06/2016 13:30,2,7.740,ACTIVE,217.13,364.59,59.965,1467826203,"201051344000890","219011344069620",27.79,43.20,0,336.64,416.89,217.9,208.4,1.003,475372.0,475372.0,42486,0,0,0,L,1122011218,0,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826215,721028.00
07/06/2016 13:30,2,7.791,ACTIVE,218.03,366.70,59.970,1467826203,"201051344000438","219011344069620",27.25,41.00,0,335.14,416.59,215.1,205.6,1.016,477129.6,477129.6,42491,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826216,721029.00
07/06/2016 13:30,2,7.711,ACTIVE,217.58,364.29,59.965,1467826203,"201051344000417","219011344069620",27.23,44.80,0,336.34,415.09,212.4,203.1,1.008,469140.1,469140.1,42645,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826217,721030.00
07/06/2016 13:30,2,7.381,ACTIVE,213.51,360.99,59.959,1467826203,"274151322000083","219011344069620",26.70,58.00,0,330.03,392.55,199.5,190.6,0.791,734342.0,734342.0,31424,0,0,0,L,1151911521,0,122.46,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826218,721031.00
07/06/2016 13:30,2,7.729,ACTIVE,214.64,353.77,59.965,1467826203,"274151322000076","219011344069620",27.49,56.50,0,329.73,395.25,215.0,205.6,0.857,782619.0,782619.0,31428,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826219,721032.00
07/06/2016 13:30,2,7.957,ACTIVE,219.16,365.49,59.965,1467826203,"201051344000868","219011344069620",28.13,33.00,0,334.54,418.39,226.8,216.9,1.030,465370.3,465370.3,37744,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826220,721033.00
07/06/2016 13:30,2,7.797,ACTIVE,213.51,375.41,59.959,1467826203,"274151322000095","219011344069620",27.33,56.30,0,328.82,396.15,215.8,206.3,0.826,774629.7,774629.7,31341,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826221,721034.00
07/06/2016 13:30,2,8.014,ACTIVE,220.74,369.70,59.975,1467826203,"201051344000988","219011344069620",27.73,35.00,0,335.14,422.60,225.0,215.2,1.034,462118.8,462118.8,38035,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826221,721035.00
07/06/2016 13:30,2,7.898,ACTIVE,218.71,364.29,59.959,1467826203,"201051344001025","219011344069620",27.95,41.50,0,335.44,417.19,223.4,213.7,0.990,475900.9,475900.9,42535,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826222,721036.00
07/06/2016 13:30,2,7.814,ACTIVE,220.74,370.90,59.970,1467826203,"201051344000458","219011344069620",28.33,35.60,0,336.64,422.00,224.2,214.5,1.061,472951.9,472951.9,37957,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826223,721037.00
07/06/2016 13:30,2,7.951,ALERT,221.19,370.00,59.965,1467826203,"201051344000853","219011344069620",28.27,34.30,0,289.75,423.20,227.7,217.9,1.083,471943.8,471943.8,37565,0,0,0,L,1122011218,0,125.62,125.62,0002,32,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826225,721038.00
07/06/2016 13:30,2,7.906,ACTIVE,217.13,365.80,59.981,1467826203,"201051344000685","219011344069620",27.43,38.60,0,336.34,416.59,219.6,210.0,1.061,476479.7,476479.7,42410,0,0,0,L,1122011218,0,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826226,721039.00
07/06/2016 13:30,2,7.836,ACTIVE,218.48,367.30,59.965,1467826203,"201051344000917","219011344069620",27.89,38.00,0,334.54,415.99,221.2,211.6,1.034,473372.2,473372.2,42399,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826227,721040.00
07/06/2016 13:30,2,7.863,ACTIVE,217.35,366.40,59.981,1467826203,"201051344001145","219011344069620",27.59,38.40,0,336.04,416.29,219.7,210.1,0.986,478530.8,478530.8,42254,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826228,721041.00
07/06/2016 13:30,2,7.951,ACTIVE,219.16,368.50,59.959,1467826203,"201051344000651","219011344069620",27.53,38.20,0,334.84,419.60,221.6,211.9,0.999,471219.2,471219.2,42595,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826229,721042.00
07/06/2016 13:30,2,7.365,ACTIVE,213.51,354.97,59.970,1467826203,"274151322000088","219011344069620",25.29,50.80,0,330.33,389.54,188.4,179.9,0.716,708746.8,708746.8,31072,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826230,721043.00
07/06/2016 13:30,2,5.010,ACTIVE,215.09,424.71,59.965,1467826203,"274151322000068","219011344069620",37.27,52.30,0,379.92,447.55,190.0,181.4,0.720,602785.3,602785.3,32686,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826231,721044.00
07/06/2016 13:30,2,7.846,ACTIVE,218.48,364.89,59.981,1467826203,"201051344001135","219011344069620",27.69,39.30,0,334.84,415.99,219.9,210.4,1.016,467215.7,467215.7,42526,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826232,721045.00
07/06/2016 13:30,2,7.936,ACTIVE,218.48,365.80,59.959,1467826203,"201051344000594","219011344069620",27.85,44.00,0,333.93,417.79,223.7,214.0,1.034,477041.0,477041.0,38001,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826233,721046.00
07/06/2016 13:30,2,7.969,ACTIVE,218.93,366.40,59.981,1467826203,"201051344001203","219011344069620",27.87,40.80,0,336.04,416.59,225.0,215.2,1.043,474734.1,474734.1,42571,0,0,0,L,1122011218,0,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826233,721047.00
07/06/2016 13:30,2,7.438,ACTIVE,214.19,354.67,59.965,1467826203,"274151322000054","219011344069620",25.39,50.60,0,330.03,390.74,191.1,182.5,0.747,723722.1,723722.1,31102,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826234,721048.00
