ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 13:30,2,8.068,ACTIVE,219.61,367.90,59.965,1467826203,"201051344000867","219011344069620",27.65,36.30,0,334.54,416.59,225.9,216.1,1.021,464447.5,464447.5,38009,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826235,721049.00
07/06/2016 13:30,2,7.842,ACTIVE,218.93,368.20,59.981,1467826203,"201051344001093","219011344069620",28.05,37.80,0,334.24,415.99,222.7,213.0,1.003,472804.1,472804.1,42460,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826236,721050.00
07/06/2016 13:30,2,8.033,ACTIVE,220.29,368.20,59.970,1467826203,"201051344000900","219011344069620",28.41,32.80,0,334.54,424.11,231.0,221.0,1.030,480470.1,480470.1,37391,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826237,721051.00
07/06/2016 13:30,2,7.887,ACTIVE,220.06,370.00,59.970,1467826203,"201051344000648","219011344069620",27.95,34.50,0,335.74,421.70,223.1,213.4,1.012,471256.6,471256.6,37690,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826238,721052.00
07/06/2016 13:30,2,7.975,ALERT,220.74,369.40,59.970,1467826203,"201051344000569","219011344069620",28.27,35.60,0,285.24,422.60,228.2,218.3,1.052,481319.7,481319.7,37314,0,0,0,L,1122011218,0,124.72,125.85,0002,30,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826240,721053.00
07/06/2016 13:30,2,7.945,ALERT,220.74,371.51,59.970,1467826203,"201051344000983","219011344069620",28.27,35.20,0,307.78,422.30,227.3,217.5,1.061,473038.0,473038.0,37807,0,0,0,L,1122011218,0,124.94,125.40,0002,31,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826242,721054.00
07/06/2016 13:30,2,7.916,ACTIVE,220.74,370.00,59.970,1467826203,"201051344001158","219011344069620",27.71,36.80,0,336.04,421.70,222.3,212.6,1.021,466509.2,466509.2,38073,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826243,721055.00
07/06/2016 13:30,2,7.900,ACTIVE,220.74,370.00,59.970,1467826203,"201051344000576","219011344069620",28.33,33.00,0,335.74,423.20,226.6,216.8,1.034,473773.8,473773.8,37473,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826243,721056.00
07/06/2016 13:30,2,7.285,ACTIVE,213.74,355.88,59.970,1467826203,"274151322000087","219011344069620",25.62,61.70,0,330.33,388.94,189.0,180.5,0.729,696817.7,696817.7,31244,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467826244,721057.00
07/06/2016 13:45,2,8.277,ACTIVE,220.29,369.40,59.975,1467827103,"201051344000645","219011344069620",27.39,35.20,0,342.35,422.30,229.5,219.6,1.030,473408.6,473408.6,37600,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827104,721058.00
07/06/2016 13:45,2,7.566,ACTIVE,213.96,359.48,59.933,1467827103,"274151322000085","219011344069620",25.09,50.20,0,330.63,389.54,192.3,183.7,0.747,724886.5,724886.5,31110,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827105,721059.00
07/06/2016 13:45,2,8.205,ACTIVE,219.16,367.60,59.986,1467827103,"201051344000633","219011344069620",27.39,39.80,0,334.24,416.89,227.4,217.6,1.069,464571.2,464571.2,38090,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827106,721060.00
07/06/2016 13:45,2,8.199,ACTIVE,220.97,372.11,59.981,1467827103,"201051344000469","219011344069620",28.07,32.20,0,336.34,424.41,233.1,223.1,1.074,466479.2,466479.2,38026,0,0,0,L,1122011218,0,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827106,721061.00
07/06/2016 13:45,2,8.094,ACTIVE,217.35,365.19,59.981,1467827103,"201051344000646","219011344069620",27.33,42.00,0,334.54,417.19,224.0,214.3,1.047,468595.9,468595.9,42577,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827107,721062.00
07/06/2016 13:45,2,7.664,ACTIVE,213.96,374.51,59.981,1467827103,"274151322000052","219011344069620",26.64,58.80,0,329.73,392.55,207.1,198.0,0.831,741068.1,741068.1,31346,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827108,721063.00
07/06/2016 13:45,2,8.189,ACTIVE,218.71,366.40,59.981,1467827103,"201051344000585","219011344069620",27.67,40.60,0,333.63,416.59,229.4,219.5,1.065,476554.8,476554.8,42578,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827109,721064.00
07/06/2016 13:45,2,7.992,ACTIVE,216.67,364.29,60.023,1467827103,"201051344001230","219011344069620",27.83,40.00,0,335.44,417.49,225.2,215.4,1.039,472095.8,472095.8,42389,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827111,721065.00
07/06/2016 13:45,2,8.070,ACTIVE,218.48,368.80,59.991,1467827103,"201051344000582","219011344069620",27.29,38.80,0,333.63,416.89,222.9,213.2,0.986,465207.6,465207.6,42526,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827112,721066.00
07/06/2016 13:45,2,8.061,ACTIVE,217.35,366.10,59.970,1467827103,"201051344000955","219011344069620",27.35,41.80,0,336.04,416.89,223.2,213.5,1.043,478189.5,478189.5,42478,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827112,721067.00
07/06/2016 13:45,2,5.145,ACTIVE,213.74,405.77,59.986,1467827103,"274151322000094","219011344069620",37.37,52.30,0,382.03,456.27,195.2,186.5,0.778,602839.9,602839.9,32477,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827113,721068.00
07/06/2016 13:45,2,8.176,ACTIVE,220.74,371.81,59.975,1467827103,"201051344000579","219011344069620",27.49,40.60,0,342.05,422.00,227.5,217.6,1.065,480412.2,480412.2,18093,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827114,721069.00
07/06/2016 13:45,2,8.119,ACTIVE,217.13,364.29,60.012,1467827103,"201051344000890","219011344069620",27.21,43.60,0,336.34,417.19,223.7,213.9,1.025,475425.7,475425.7,42487,0,0,0,L,1122011218,0,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827115,721070.00
07/06/2016 13:45,2,8.107,ACTIVE,218.03,365.49,59.970,1467827103,"201051344000438","219011344069620",27.00,41.50,0,335.44,417.19,221.7,212.0,1.016,477182.7,477182.7,42492,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827116,721071.00
07/06/2016 13:45,2,8.023,ACTIVE,217.35,363.99,59.986,1467827103,"201051344000417","219011344069620",27.02,44.30,0,336.34,415.69,219.4,209.9,1.043,469192.6,469192.6,42646,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827117,721072.00
07/06/2016 13:45,2,7.623,ACTIVE,213.29,372.41,59.970,1467827103,"274151322000083","219011344069620",26.74,59.00,0,330.03,392.85,206.4,197.3,0.800,734391.3,734391.3,31425,0,0,0,L,1151911521,0,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827118,721073.00
07/06/2016 13:45,2,8.021,ACTIVE,214.64,358.88,59.986,1467827103,"274151322000076","219011344069620",27.31,56.80,0,330.03,394.95,221.8,212.1,0.875,782672.1,782672.1,31429,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827119,721074.00
07/06/2016 13:45,2,8.258,ACTIVE,218.93,371.21,59.970,1467827103,"201051344000868","219011344069620",27.75,33.00,0,333.93,418.70,232.2,222.2,1.043,465426.0,465426.0,37745,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827120,721075.00
07/06/2016 13:45,2,7.963,ACTIVE,213.51,380.82,60.007,1467827103,"274151322000095","219011344069620",27.51,56.30,0,329.43,396.45,221.6,212.0,0.862,774682.8,774682.8,31342,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827121,721076.00
07/06/2016 13:45,2,8.264,ACTIVE,220.52,371.51,59.986,1467827103,"201051344000988","219011344069620",27.55,35.40,0,339.65,423.50,230.5,220.5,1.069,462174.1,462174.1,38036,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827122,721077.00
07/06/2016 13:45,2,8.268,ACTIVE,218.26,365.80,59.986,1467827103,"201051344001025","219011344069620",27.37,41.80,0,333.93,417.49,229.2,219.3,1.021,475955.8,475955.8,42536,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827122,721078.00
07/06/2016 13:45,2,8.164,ACTIVE,220.74,369.40,59.975,1467827103,"201051344000458","219011344069620",27.83,36.30,0,338.14,422.90,230.1,220.2,1.087,473007.1,473007.1,37958,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827123,721079.00
07/06/2016 13:45,2,8.209,ACTIVE,220.74,370.60,59.986,1467827103,"201051344000853","219011344069620",28.03,35.00,0,341.15,424.11,233.2,223.1,1.056,471999.8,471999.8,37567,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827124,721080.00
07/06/2016 13:45,2,8.092,ACTIVE,216.90,366.70,59.986,1467827103,"201051344000685","219011344069620",27.39,38.80,0,336.04,416.59,224.4,214.7,1.087,476533.4,476533.4,42411,0,0,0,L,1122011218,0,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827125,721081.00
07/06/2016 13:45,2,7.973,ACTIVE,218.26,366.70,59.970,1467827103,"201051344000917","219011344069620",27.95,38.00,0,334.54,415.69,225.7,215.9,1.047,473426.2,473426.2,42400,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827126,721082.00
07/06/2016 13:45,2,8.080,ACTIVE,217.13,368.20,59.986,1467827103,"201051344001145","219011344069620",27.41,38.40,0,335.74,416.89,224.2,214.5,1.043,478584.4,478584.4,42255,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827127,721083.00
07/06/2016 13:45,2,8.168,ACTIVE,218.71,368.20,59.975,1467827103,"201051344000651","219011344069620",27.27,38.80,0,334.84,416.29,225.6,215.8,1.021,471273.3,471273.3,42596,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827128,721084.00
07/06/2016 13:45,2,7.529,ACTIVE,213.51,350.47,59.986,1467827103,"274151322000088","219011344069620",25.29,51.30,0,330.03,389.54,192.5,183.9,0.742,708792.7,708792.7,31073,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827129,721085.00
07/06/2016 13:45,2,5.084,ACTIVE,214.41,422.60,59.981,1467827103,"274151322000068","219011344069620",37.73,53.30,0,383.23,452.06,192.6,184.0,0.738,602831.5,602831.5,32687,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827130,721086.00
07/06/2016 13:45,2,8.084,ACTIVE,218.26,367.90,59.954,1467827103,"201051344001135","219011344069620",27.35,38.80,0,335.14,416.29,223.8,214.1,1.039,467269.3,467269.3,42527,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827131,721087.00
07/06/2016 13:45,2,8.162,ACTIVE,218.03,367.90,59.986,1467827103,"201051344000594","219011344069620",27.51,45.50,0,334.24,418.39,227.4,217.6,1.043,477095.6,477095.6,38002,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827132,721088.00
07/06/2016 13:45,2,8.070,ACTIVE,218.48,367.30,59.991,1467827103,"201051344001203","219011344069620",27.97,41.50,0,335.74,417.49,228.6,218.7,1.052,474788.8,474788.8,42572,0,0,0,L,1122011218,0,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827133,721089.00
07/06/2016 13:45,2,7.539,ACTIVE,213.96,355.88,60.002,1467827103,"274151322000054","219011344069620",25.66,50.80,0,329.73,390.74,195.9,187.2,0.747,723768.8,723768.8,31103,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827133,721090.00
07/06/2016 13:45,2,8.189,ACTIVE,219.16,365.49,59.970,1467827103,"201051344000867","219011344069620",27.63,36.80,0,333.93,418.09,229.1,219.2,1.021,464502.5,464502.5,38010,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827134,721091.00
07/06/2016 13:45,2,8.012,ACTIVE,218.48,367.60,59.944,1467827103,"201051344001093","219011344069620",27.91,38.80,0,334.84,416.29,226.2,216.5,1.003,472858.3,472858.3,42461,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827135,721092.00
07/06/2016 13:45,2,8.232,ACTIVE,220.06,369.40,59.981,1467827103,"201051344000900","219011344069620",28.23,33.80,0,334.84,424.11,235.2,225.1,1.052,480526.5,480526.5,37392,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827136,721093.00
07/06/2016 13:45,2,8.061,ACTIVE,219.84,368.20,59.981,1467827103,"201051344000648","219011344069620",27.71,35.80,0,336.34,422.30,226.0,216.2,1.034,471310.9,471310.9,37691,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827137,721094.00
07/06/2016 13:45,2,8.100,ACTIVE,220.29,368.20,59.986,1467827103,"201051344000569","219011344069620",28.35,35.40,0,334.84,423.20,232.4,222.4,1.065,481375.4,481375.4,37316,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827138,721095.00
07/06/2016 13:45,2,8.176,ACTIVE,220.52,369.10,59.959,1467827103,"201051344000983","219011344069620",27.95,35.40,0,335.74,423.20,231.5,221.5,1.078,473093.5,473093.5,37809,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827139,721096.00
07/06/2016 13:45,2,8.188,ACTIVE,220.52,368.20,59.965,1467827103,"201051344001158","219011344069620",27.29,36.80,0,341.45,421.70,226.2,216.4,1.052,466563.4,466563.4,38074,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827140,721097.00
07/06/2016 13:45,2,8.072,ACTIVE,220.29,368.20,59.970,1467827103,"201051344000576","219011344069620",28.25,33.30,0,337.54,424.11,230.8,220.8,1.052,473829.2,473829.2,37474,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827141,721098.00
07/06/2016 13:45,2,7.518,ACTIVE,213.74,376.01,59.970,1467827103,"274151322000087","219011344069620",25.43,62.30,0,327.62,389.84,193.4,184.7,0.729,696863.8,696863.8,31245,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467827142,721099.00
07/06/2016 14:00,2,8.158,ACTIVE,220.52,370.60,60.002,1467828004,"201051344000645","219011344069620",27.29,36.00,0,335.14,421.40,225.5,215.7,1.021,473463.0,473463.0,37601,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828005,721100.00
07/06/2016 14:00,2,7.473,ACTIVE,213.96,350.47,60.007,1467828004,"274151322000085","219011344069620",24.41,52.30,0,330.93,388.64,184.7,176.3,0.712,724931.4,724931.4,31111,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828006,721101.00
07/06/2016 14:00,2,8.066,ACTIVE,219.39,369.10,60.007,1467828004,"201051344000633","219011344069620",27.19,41.50,0,334.54,420.20,222.1,212.5,1.039,464624.9,464624.9,38091,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828007,721102.00
07/06/2016 14:00,2,8.096,ACTIVE,221.19,370.60,59.975,1467828004,"201051344000469","219011344069620",27.75,33.80,0,337.84,422.90,227.5,217.7,1.043,466534.2,466534.2,38027,0,0,0,L,1122011218,0,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828007,721103.00
07/06/2016 14:00,2,8.021,ACTIVE,217.58,363.69,60.002,1467828004,"201051344000646","219011344069620",26.60,43.60,0,334.54,416.59,215.9,206.5,0.990,468648.4,468648.4,42578,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828008,721104.00
07/06/2016 14:00,2,7.627,ACTIVE,214.41,362.19,60.002,1467828004,"274151322000052","219011344069620",26.06,58.50,0,329.13,392.55,201.2,192.3,0.791,741116.7,741116.7,31347,0,0,0,L,1151911521,0,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828009,721105.00
07/06/2016 14:00,2,8.176,ACTIVE,218.93,369.10,60.007,1467828004,"201051344000585","219011344069620",26.70,41.80,0,333.33,419.30,221.1,211.5,1.030,476608.5,476608.5,42579,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828010,721106.00
07/06/2016 14:00,2,8.012,ACTIVE,217.13,364.59,60.007,1467828004,"201051344001230","219011344069620",26.88,42.00,0,335.74,421.10,218.0,208.5,1.008,472148.8,472148.8,42390,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828011,721107.00
07/06/2016 14:00,2,7.988,ACTIVE,218.93,366.40,60.018,1467828004,"201051344000582","219011344069620",26.82,40.20,0,334.54,420.50,216.9,207.4,0.986,465260.2,465260.2,42527,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828012,721108.00
07/06/2016 14:00,2,7.984,ACTIVE,217.80,365.80,59.996,1467828004,"201051344000955","219011344069620",26.60,43.40,0,336.04,419.00,214.9,205.5,1.030,478241.8,478241.8,42479,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828013,721109.00
07/06/2016 14:00,2,4.998,ACTIVE,214.41,408.48,60.012,1467828004,"274151322000094","219011344069620",37.43,54.00,0,375.41,452.06,188.8,180.3,0.742,602885.6,602885.6,32478,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828014,721110.00
07/06/2016 14:00,2,8.170,ACTIVE,221.19,370.30,60.012,1467828004,"201051344000579","219011344069620",26.76,42.50,0,339.65,421.10,221.4,211.8,1.069,480465.8,480465.8,18094,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828015,721111.00
07/06/2016 14:00,2,8.043,ACTIVE,217.35,366.10,60.007,1467828004,"201051344000890","219011344069620",26.64,45.80,0,335.74,416.59,217.0,207.5,0.981,475478.4,475478.4,42488,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828016,721112.00
07/06/2016 14:00,2,7.941,ACTIVE,218.48,367.60,59.996,1467828004,"201051344000438","219011344069620",26.72,43.80,0,335.44,416.59,214.8,205.4,0.999,477234.9,477234.9,42493,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828017,721113.00
07/06/2016 14:00,2,7.938,ACTIVE,217.80,364.59,60.002,1467828004,"201051344000417","219011344069620",26.40,46.40,0,335.44,414.79,212.2,202.9,1.016,469244.2,469244.2,42647,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828018,721114.00
07/06/2016 14:00,2,7.500,ACTIVE,213.74,365.19,59.996,1467828004,"274151322000083","219011344069620",26.44,59.80,0,330.33,392.25,200.7,191.8,0.795,734439.8,734439.8,31426,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828019,721115.00
07/06/2016 14:00,2,7.957,ACTIVE,215.09,367.30,59.991,1467828004,"274151322000076","219011344069620",26.72,59.30,0,330.03,394.65,215.0,205.6,0.849,782724.2,782724.2,31430,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828020,721116.00
07/06/2016 14:00,2,8.195,ACTIVE,219.39,368.20,59.991,1467828004,"201051344000868","219011344069620",27.33,34.80,0,334.84,417.79,226.7,216.9,1.021,465480.8,465480.8,37746,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828021,721117.00
07/06/2016 14:00,2,7.992,ACTIVE,213.96,379.02,60.007,1467828004,"274151322000095","219011344069620",26.58,58.50,0,329.43,396.15,215.1,205.7,0.809,774735.0,774735.0,31343,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828021,721118.00
07/06/2016 14:00,2,8.158,ACTIVE,220.74,371.51,60.028,1467828004,"201051344000988","219011344069620",27.17,36.80,0,339.65,422.90,224.6,214.9,1.034,462228.4,462228.4,38037,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828022,721119.00
07/06/2016 14:00,2,8.252,ACTIVE,218.93,368.50,59.996,1467828004,"201051344001025","219011344069620",26.46,43.40,0,334.84,419.90,221.1,211.4,0.994,476009.5,476009.5,42537,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828023,721120.00
07/06/2016 14:00,2,8.133,ACTIVE,220.97,368.80,60.028,1467828004,"201051344000458","219011344069620",27.37,37.00,0,337.84,422.00,225.4,215.6,1.065,473061.5,473061.5,37959,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828024,721121.00
07/06/2016 14:00,2,8.172,ACTIVE,221.42,370.00,59.996,1467828004,"201051344000853","219011344069620",27.59,35.60,0,341.15,423.20,228.3,218.4,1.056,472054.9,472054.9,37568,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828025,721122.00
07/06/2016 14:00,2,8.023,ACTIVE,217.35,365.19,59.996,1467828004,"201051344000685","219011344069620",26.84,40.80,0,335.74,415.69,217.8,208.3,1.061,476586.2,476586.2,42412,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828026,721123.00
07/06/2016 14:00,2,8.014,ACTIVE,218.71,367.60,60.002,1467828004,"201051344000917","219011344069620",27.04,39.30,0,334.24,418.09,219.3,209.8,1.030,473479.4,473479.4,42401,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828027,721124.00
07/06/2016 14:00,2,7.855,ACTIVE,217.58,364.89,59.996,1467828004,"201051344001145","219011344069620",27.27,40.40,0,335.44,416.29,217.0,207.5,0.994,478637.2,478637.2,42256,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828028,721125.00
07/06/2016 14:00,2,8.109,ACTIVE,219.39,368.80,60.002,1467828004,"201051344000651","219011344069620",26.56,40.40,0,335.14,420.50,218.2,208.7,0.986,471326.3,471326.3,42597,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828029,721126.00
07/06/2016 14:00,2,7.545,ACTIVE,213.96,354.67,60.007,1467828004,"274151322000088","219011344069620",24.21,52.80,0,330.63,389.24,184.9,176.5,0.707,708837.7,708837.7,31074,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828030,721127.00
07/06/2016 14:00,2,5.029,ACTIVE,215.09,413.59,60.002,1467828004,"274151322000068","219011344069620",37.00,55.30,0,375.71,446.65,188.2,179.7,0.725,602876.8,602876.8,32688,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828030,721128.00
07/06/2016 14:00,2,8.092,ACTIVE,218.93,368.20,60.002,1467828004,"201051344001135","219011344069620",26.36,41.00,0,335.14,419.00,216.0,206.6,0.990,467321.8,467321.8,42528,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828031,721129.00
07/06/2016 14:00,2,8.162,ACTIVE,218.71,368.20,60.007,1467828004,"201051344000594","219011344069620",26.92,46.40,0,334.24,417.79,222.4,212.8,1.012,477149.3,477149.3,38003,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828032,721130.00
07/06/2016 14:00,2,8.082,ACTIVE,218.93,367.60,60.018,1467828004,"201051344001203","219011344069620",27.06,43.20,0,336.04,419.00,221.4,211.8,1.021,474842.6,474842.6,42573,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828033,721131.00
07/06/2016 14:00,2,7.555,ACTIVE,214.41,359.48,60.007,1467828004,"274151322000054","219011344069620",24.51,52.30,0,330.33,390.14,187.5,179.0,0.720,723814.5,723814.5,31104,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828034,721132.00
07/06/2016 14:00,2,8.129,ACTIVE,219.61,369.40,60.002,1467828004,"201051344000867","219011344069620",27.25,38.40,0,334.84,417.19,224.3,214.6,1.012,464556.8,464556.8,38011,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828036,721133.00
07/06/2016 14:00,2,7.934,ACTIVE,218.93,366.10,60.034,1467828004,"201051344001093","219011344069620",27.35,39.80,0,333.93,420.20,219.8,210.2,0.994,472911.7,472911.7,42462,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828037,721134.00
07/06/2016 14:00,2,8.180,ACTIVE,220.52,371.51,60.007,1467828004,"201051344000900","219011344069620",27.81,34.50,0,334.54,422.90,230.3,220.4,1.021,480582.2,480582.2,37393,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828038,721135.00
07/06/2016 14:00,2,7.996,ACTIVE,220.52,368.50,60.018,1467828004,"201051344000648","219011344069620",27.41,36.50,0,336.04,421.40,221.9,212.3,1.012,471364.5,471364.5,37692,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828039,721136.00
07/06/2016 14:00,2,8.139,ACTIVE,220.74,371.81,60.002,1467828004,"201051344000569","219011344069620",27.61,36.50,0,335.14,422.60,227.4,217.6,1.052,481430.4,481430.4,37317,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828040,721137.00
07/06/2016 14:00,2,8.074,ACTIVE,221.19,370.90,59.996,1467828004,"201051344000983","219011344069620",27.71,36.30,0,336.34,423.20,226.4,216.6,1.056,473148.3,473148.3,37810,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828041,721138.00
07/06/2016 14:00,2,8.084,ACTIVE,220.97,370.30,60.012,1467828004,"201051344001158","219011344069620",26.90,38.80,0,341.15,420.80,220.3,210.8,1.012,466616.9,466616.9,38075,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828042,721139.00
07/06/2016 14:00,2,8.111,ACTIVE,220.97,371.51,60.002,1467828004,"201051344000576","219011344069620",27.57,35.00,0,336.04,422.60,226.3,216.5,1.003,473883.9,473883.9,37475,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828043,721140.00
07/06/2016 14:00,2,7.500,ACTIVE,214.19,353.17,60.034,1467828004,"274151322000087","219011344069620",24.51,64.80,0,328.22,388.64,186.2,177.7,0.698,696909.2,696909.2,31246,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828044,721141.00
07/06/2016 14:15,2,8.133,ACTIVE,220.06,369.10,59.991,1467828903,"201051344000645","219011344069620",27.35,37.00,0,337.84,420.50,225.2,215.4,1.012,473516.6,473516.6,37602,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828904,721142.00
07/06/2016 14:15,2,7.395,ACTIVE,213.74,356.18,60.002,1467828903,"274151322000085","219011344069620",24.79,53.00,0,330.63,386.83,185.5,177.1,0.716,724975.2,724975.2,31112,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828905,721143.00
07/06/2016 14:15,2,8.055,ACTIVE,219.16,367.90,59.986,1467828903,"201051344000633","219011344069620",27.35,42.80,0,334.54,414.49,223.1,213.4,1.039,464677.9,464677.9,38092,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828906,721144.00
07/06/2016 14:15,2,7.926,ACTIVE,217.58,365.49,59.970,1467828903,"201051344000646","219011344069620",27.19,44.00,0,335.44,415.09,218.0,208.5,1.012,468699.9,468699.9,42579,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828908,721145.00
07/06/2016 14:15,2,7.488,ACTIVE,213.74,374.81,59.954,1467828903,"274151322000052","219011344069620",26.58,60.30,0,329.73,390.74,201.4,192.4,0.791,741164.6,741164.6,31348,0,0,0,L,1151911521,0,122.23,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828909,721146.00
07/06/2016 14:15,2,8.068,ACTIVE,219.16,368.80,59.917,1467828903,"201051344000585","219011344069620",27.43,42.80,0,335.14,413.59,224.1,214.3,1.039,476661.3,476661.3,42580,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828910,721147.00
07/06/2016 14:15,2,7.943,ACTIVE,217.13,364.59,59.965,1467828903,"201051344001230","219011344069620",27.31,43.40,0,336.64,415.09,219.6,210.0,1.012,472200.8,472200.8,42391,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828911,721148.00
07/06/2016 14:15,2,7.932,ACTIVE,218.93,367.00,59.922,1467828903,"201051344000582","219011344069620",27.12,40.60,0,334.24,414.49,217.7,208.2,0.990,465311.8,465311.8,42528,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828912,721149.00
07/06/2016 14:15,2,7.938,ACTIVE,217.58,366.10,59.949,1467828903,"201051344000955","219011344069620",26.96,44.80,0,336.04,413.89,216.7,207.2,1.025,478293.0,478293.0,42480,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828913,721150.00
07/06/2016 14:15,2,5.098,ACTIVE,213.96,418.09,59.938,1467828903,"274151322000094","219011344069620",36.72,54.50,0,374.81,444.85,189.4,180.9,0.747,602930.7,602930.7,32479,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828914,721151.00
07/06/2016 14:15,2,8.088,ACTIVE,220.74,368.50,59.959,1467828903,"201051344000579","219011344069620",27.21,43.80,0,342.35,419.30,222.9,213.2,1.047,480518.6,480518.6,18095,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828914,721152.00
07/06/2016 14:15,2,7.871,ACTIVE,217.35,364.89,59.970,1467828903,"201051344000890","219011344069620",27.35,46.80,0,336.64,414.79,217.9,208.4,0.994,475530.0,475530.0,42489,0,0,0,L,1122011218,0,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828915,721153.00
07/06/2016 14:15,2,7.889,ACTIVE,218.03,368.50,59.970,1467828903,"201051344000438","219011344069620",26.98,44.00,0,335.44,414.19,215.5,206.1,1.034,477286.0,477286.0,42494,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828916,721154.00
07/06/2016 14:15,2,7.893,ACTIVE,217.58,364.89,59.949,1467828903,"201051344000417","219011344069620",26.72,47.30,0,335.74,412.98,213.5,204.2,1.008,469294.7,469294.7,42648,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828917,721155.00
07/06/2016 14:15,2,7.512,ACTIVE,213.29,364.29,59.959,1467828903,"274151322000083","219011344069620",26.50,61.30,0,330.03,391.34,201.7,192.8,0.813,734487.8,734487.8,31427,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828918,721156.00
07/06/2016 14:15,2,7.883,ACTIVE,214.64,355.28,59.959,1467828903,"274151322000076","219011344069620",27.04,59.50,0,328.82,393.75,215.8,206.3,0.857,782775.5,782775.5,31431,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828919,721157.00
07/06/2016 14:15,2,8.127,ACTIVE,219.16,367.30,59.928,1467828903,"201051344000868","219011344069620",27.67,35.00,0,334.54,417.19,227.6,217.7,1.003,465534.7,465534.7,37747,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828920,721158.00
07/06/2016 14:15,2,7.826,ACTIVE,213.29,369.10,59.959,1467828903,"274151322000095","219011344069620",27.25,59.80,0,329.43,394.35,216.2,206.8,0.835,774786.3,774786.3,31344,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828921,721159.00
07/06/2016 14:15,2,8.193,ACTIVE,220.52,369.40,59.944,1467828903,"201051344000988","219011344069620",27.19,38.00,0,339.95,420.80,225.7,215.9,1.043,462281.9,462281.9,38038,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828922,721160.00
07/06/2016 14:15,2,8.141,ACTIVE,218.71,368.20,59.986,1467828903,"201051344001025","219011344069620",27.12,45.30,0,335.14,415.69,223.3,213.6,1.003,476062.3,476062.3,42538,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828923,721161.00
07/06/2016 14:15,2,8.016,ACTIVE,220.52,369.40,59.959,1467828903,"201051344000458","219011344069620",27.81,38.20,0,339.04,421.40,225.8,216.0,1.069,473115.2,473115.2,37960,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828923,721162.00
07/06/2016 14:15,2,8.098,ACTIVE,221.19,371.51,59.954,1467828903,"201051344000853","219011344069620",27.91,36.80,0,341.75,422.30,228.8,219.0,1.039,472109.3,472109.3,37569,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828924,721163.00
07/06/2016 14:15,2,7.959,ACTIVE,217.35,367.90,59.949,1467828903,"201051344000685","219011344069620",27.14,41.50,0,336.04,414.19,218.8,209.2,1.052,476638.0,476638.0,42413,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828925,721164.00
07/06/2016 14:15,2,7.977,ACTIVE,218.03,366.70,59.965,1467828903,"201051344000917","219011344069620",27.35,40.40,0,334.54,413.89,221.0,211.4,1.021,473531.7,473531.7,42402,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828926,721165.00
07/06/2016 14:15,2,7.902,ACTIVE,217.35,364.89,59.954,1467828903,"201051344001145","219011344069620",27.41,40.80,0,335.44,414.79,219.1,209.5,1.012,478689.0,478689.0,42257,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828927,721166.00
07/06/2016 14:15,2,7.965,ACTIVE,219.16,367.90,59.959,1467828903,"201051344000651","219011344069620",27.19,41.50,0,336.04,413.29,219.4,209.8,0.994,471378.2,471378.2,42598,0,0,0,L,1122011218,0,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828928,721167.00
07/06/2016 14:15,2,7.350,ACTIVE,213.74,357.68,59.991,1467828903,"274151322000088","219011344069620",24.87,53.50,0,330.33,387.44,185.0,176.6,0.716,708881.6,708881.6,31075,0,0,0,L,1151911521,0,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828929,721168.00
07/06/2016 14:15,2,5.053,ACTIVE,214.87,400.96,59.965,1467828903,"274151322000068","219011344069620",36.88,55.80,0,375.41,440.64,188.2,179.8,0.725,602921.6,602921.6,32689,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828930,721169.00
07/06/2016 14:15,2,7.986,ACTIVE,218.48,367.60,59.975,1467828903,"201051344001135","219011344069620",27.04,42.30,0,335.14,413.89,218.5,209.0,0.986,467373.4,467373.4,42529,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828931,721170.00
07/06/2016 14:15,2,8.180,ACTIVE,218.48,365.49,59.975,1467828903,"201051344000594","219011344069620",26.96,47.50,0,334.84,416.29,223.1,213.4,1.034,477202.3,477202.3,38004,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828932,721171.00
07/06/2016 14:15,2,8.061,ACTIVE,218.93,366.40,59.949,1467828903,"201051344001203","219011344069620",27.37,44.00,0,335.74,414.79,223.6,213.9,1.034,474895.5,474895.5,42574,0,0,0,L,1122011218,0,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828932,721172.00
07/06/2016 14:15,2,7.418,ACTIVE,213.74,349.26,59.965,1467828903,"274151322000054","219011344069620",25.17,54.50,0,330.33,388.64,188.9,180.4,0.729,723859.0,723859.0,31105,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828933,721173.00
07/06/2016 14:15,2,8.074,ACTIVE,219.16,364.89,59.938,1467828903,"201051344000867","219011344069620",27.51,39.50,0,334.84,415.09,224.9,215.1,1.016,464610.3,464610.3,38012,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828934,721174.00
07/06/2016 14:15,2,7.779,ACTIVE,218.71,364.59,59.965,1467828903,"201051344001093","219011344069620",28.05,40.60,0,334.84,414.49,220.9,211.3,1.008,472964.0,472964.0,42463,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828935,721175.00
07/06/2016 14:15,2,8.158,ACTIVE,220.06,370.30,59.949,1467828903,"201051344000900","219011344069620",27.93,35.20,0,335.14,422.00,230.7,220.7,1.025,480637.0,480637.0,37394,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828936,721176.00
07/06/2016 14:15,2,7.977,ACTIVE,220.06,368.20,60.002,1467828903,"201051344000648","219011344069620",27.51,37.30,0,336.04,420.50,222.1,212.5,1.021,471417.3,471417.3,37693,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828937,721177.00
07/06/2016 14:15,2,7.963,ACTIVE,220.29,367.60,60.002,1467828903,"201051344000569","219011344069620",28.31,37.80,0,335.44,421.40,228.1,218.3,1.047,481484.6,481484.6,37318,0,0,0,L,1122011218,0,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828938,721178.00
07/06/2016 14:15,2,8.076,ACTIVE,220.74,369.10,59.981,1467828903,"201051344000983","219011344069620",27.83,36.50,0,336.34,421.40,227.7,217.8,1.056,473202.4,473202.4,37811,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828939,721179.00
07/06/2016 14:15,2,8.152,ACTIVE,220.74,367.90,59.954,1467828903,"201051344001158","219011344069620",26.86,39.00,0,338.44,419.60,221.9,212.2,1.025,466669.3,466669.3,38076,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828940,721180.00
07/06/2016 14:15,2,7.996,ACTIVE,220.52,370.60,59.954,1467828903,"201051344000576","219011344069620",27.95,35.40,0,338.44,421.40,226.2,216.4,1.034,473937.8,473937.8,37476,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828941,721181.00
07/06/2016 14:15,2,7.432,ACTIVE,213.96,354.97,59.954,1467828903,"274151322000087","219011344069620",24.79,66.30,0,327.32,387.74,186.4,178.0,0.712,696953.3,696953.3,31247,0,0,0,L,1151911521,0,122.91,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828942,721182.00
07/06/2016 14:15,2,8.021,ACTIVE,220.74,369.40,59.954,1467828903,"201051344000469","219011344069620",28.17,34.00,0,337.84,421.10,228.6,218.7,1.056,466590.5,466590.5,38028,0,0,0,L,1122011218,1,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467828943,721183.00
07/06/2016 14:30,2,7.834,ALERT,220.06,368.20,59.981,1467829803,"201051344000645","219011344069620",27.63,37.00,0,298.17,419.00,219.2,209.6,0.981,473569.4,473569.4,37603,0,0,0,L,1122011218,0,124.72,125.17,0002,32,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829805,721184.00
07/06/2016 14:30,2,7.246,ACTIVE,213.96,360.69,59.986,1467829803,"274151322000085","219011344069620",25.01,53.50,0,319.21,400.06,183.6,175.3,0.712,725019.5,725019.5,31113,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829806,721185.00
07/06/2016 14:30,2,7.805,ALERT,218.93,367.90,59.949,1467829803,"201051344000633","219011344069620",27.51,43.40,0,282.54,414.49,217.4,207.9,1.025,464730.2,464730.2,38093,0,0,0,L,1122011218,0,124.49,124.94,0002,41,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829808,721186.00
07/06/2016 14:30,2,7.865,ACTIVE,220.52,370.30,59.991,1467829803,"201051344000469","219011344069620",28.01,33.00,0,336.34,422.00,223.1,213.4,1.043,466642.3,466642.3,38029,0,0,0,L,1122011218,0,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829809,721187.00
07/06/2016 14:30,2,7.805,ACTIVE,217.35,366.40,60.002,1467829803,"201051344000646","219011344069620",27.19,43.80,0,335.44,415.39,214.9,205.5,1.003,468751.8,468751.8,42580,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829810,721188.00
07/06/2016 14:30,2,7.330,ALERT,213.74,364.29,59.986,1467829803,"274151322000052","219011344069620",26.76,59.80,0,292.46,391.34,198.5,189.7,0.782,741212.4,741212.4,31349,0,0,0,L,1151911521,0,122.46,123.36,0002,50,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829812,721189.00
07/06/2016 14:30,2,7.977,ACTIVE,218.71,368.20,59.991,1467829803,"201051344000585","219011344069620",27.35,42.50,0,334.54,414.49,221.0,211.4,1.025,476714.6,476714.6,42581,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829813,721190.00
