ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 14:30,2,7.758,ALERT,216.90,363.39,59.954,1467829803,"201051344001230","219011344069620",27.51,43.20,0,301.17,415.39,216.3,206.9,0.999,472252.8,472252.8,42392,0,0,0,L,1122011218,0,124.49,122.91,0002,38,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829814,721191.00
07/06/2016 14:30,2,7.656,ACTIVE,218.71,366.70,59.965,1467829803,"201051344000582","219011344069620",27.67,40.60,0,334.24,415.09,214.4,205.0,0.972,465363.6,465363.6,42529,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829815,721192.00
07/06/2016 14:30,2,7.725,ACTIVE,217.35,363.39,59.991,1467829803,"201051344000955","219011344069620",27.33,44.30,0,337.54,414.19,213.8,204.4,1.012,478344.7,478344.7,42481,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829816,721193.00
07/06/2016 14:30,2,5.016,ACTIVE,213.74,408.78,59.991,1467829803,"274151322000094","219011344069620",36.64,54.80,0,379.62,450.86,186.1,177.7,0.725,602975.7,602975.7,32480,0,0,0,L,1151911521,0,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829818,721194.00
07/06/2016 14:30,2,7.941,ACTIVE,220.52,369.70,59.975,1467829803,"201051344000579","219011344069620",27.10,43.40,0,336.94,419.60,217.8,208.3,1.025,480571.3,480571.3,18096,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829819,721195.00
07/06/2016 14:30,2,7.787,ACTIVE,217.13,363.09,59.996,1467829803,"201051344000890","219011344069620",27.33,46.40,0,336.94,415.39,215.3,205.9,0.981,475582.0,475582.0,42490,0,0,0,L,1122011218,0,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829820,721196.00
07/06/2016 14:30,2,7.721,ACTIVE,217.80,363.39,59.981,1467829803,"201051344000438","219011344069620",27.29,44.00,0,335.74,414.49,213.3,204.0,1.016,477337.5,477337.5,42495,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829820,721197.00
07/06/2016 14:30,2,7.744,ACTIVE,217.58,363.39,59.975,1467829803,"201051344000417","219011344069620",26.94,47.00,0,335.74,413.59,211.2,201.9,0.994,469345.6,469345.6,42649,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829821,721198.00
07/06/2016 14:30,2,7.451,ACTIVE,213.29,352.87,59.991,1467829803,"274151322000083","219011344069620",26.32,60.50,0,330.63,391.94,198.6,189.7,0.795,734535.7,734535.7,31428,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829822,721199.00
07/06/2016 14:30,2,7.684,ALERT,214.64,357.38,59.986,1467829803,"274151322000076","219011344069620",27.37,60.00,0,292.46,394.05,213.1,203.7,0.840,782826.8,782826.8,31432,0,0,0,L,1151911521,0,123.36,123.59,0002,48,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829824,721200.00
07/06/2016 14:30,2,8.008,ALERT,218.93,366.10,59.959,1467829803,"201051344000868","219011344069620",27.45,35.80,0,296.66,416.59,222.5,212.8,1.008,465588.4,465588.4,37748,0,0,0,L,1122011218,0,124.04,125.17,0002,32,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829826,721201.00
07/06/2016 14:30,2,7.654,ACTIVE,213.29,354.37,59.986,1467829803,"274151322000095","219011344069620",27.57,59.80,0,330.03,395.25,213.7,204.3,0.831,774837.9,774837.9,31345,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829827,721202.00
07/06/2016 14:30,2,7.979,ACTIVE,220.74,370.30,59.986,1467829803,"201051344000988","219011344069620",27.33,37.00,0,335.44,421.40,220.8,211.2,1.012,462335.3,462335.3,38039,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829828,721203.00
07/06/2016 14:30,2,7.980,ACTIVE,218.71,366.40,60.012,1467829803,"201051344001025","219011344069620",27.31,43.40,0,335.14,415.99,220.7,211.1,0.968,476115.7,476115.7,42539,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829829,721204.00
07/06/2016 14:30,2,7.828,ACTIVE,220.52,369.70,59.959,1467829803,"201051344000458","219011344069620",27.91,38.20,0,336.94,420.80,221.1,211.5,1.039,473168.7,473168.7,37961,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829830,721205.00
07/06/2016 14:30,2,7.971,ACTIVE,221.19,369.40,59.991,1467829803,"201051344000853","219011344069620",27.75,36.50,0,337.54,422.30,223.9,214.2,1.047,472163.5,472163.5,37570,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829831,721206.00
07/06/2016 14:30,2,7.852,ACTIVE,217.13,363.39,59.981,1467829803,"201051344000685","219011344069620",27.21,41.30,0,335.44,414.49,216.3,206.9,1.056,476690.3,476690.3,42414,0,0,0,L,1122011218,0,125.17,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829831,721207.00
07/06/2016 14:30,2,7.732,ALERT,218.48,367.00,59.991,1467829803,"201051344000917","219011344069620",27.81,40.60,0,302.68,414.79,217.7,208.2,1.047,473584.1,473584.1,42403,0,0,0,L,1122011218,0,124.72,124.04,0002,36,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829833,721208.00
07/06/2016 14:30,2,7.816,ALERT,217.35,364.29,60.023,1467829803,"201051344001145","219011344069620",27.31,40.20,0,298.77,415.09,216.1,206.7,1.016,478741.2,478741.2,42258,0,0,0,L,1122011218,0,124.49,123.36,0002,39,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829835,721209.00
07/06/2016 14:30,2,7.883,ACTIVE,219.16,367.60,59.981,1467829803,"201051344000651","219011344069620",27.23,41.30,0,334.54,413.89,217.4,207.9,0.986,471430.8,471430.8,42599,0,0,0,L,1122011218,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829836,721210.00
07/06/2016 14:30,2,7.283,ACTIVE,213.74,374.81,59.991,1467829803,"274151322000088","219011344069620",25.03,53.30,0,326.12,400.66,184.5,176.1,0.703,708926.1,708926.1,31076,0,0,0,L,1151911521,0,123.36,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829837,721211.00
07/06/2016 14:30,2,4.869,ACTIVE,214.64,409.08,59.970,1467829803,"274151322000068","219011344069620",37.67,55.50,0,366.70,497.45,185.5,177.1,0.720,602966.6,602966.6,32690,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829838,721212.00
07/06/2016 14:30,2,7.896,ACTIVE,218.48,364.59,59.981,1467829803,"201051344001135","219011344069620",27.04,42.00,0,335.14,414.79,216.1,206.7,0.990,467425.7,467425.7,42530,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829839,721213.00
07/06/2016 14:30,2,7.930,ALERT,218.48,369.10,59.986,1467829803,"201051344000594","219011344069620",27.29,47.30,0,301.17,416.89,219.2,209.7,0.986,477255.2,477255.2,38005,0,0,0,L,1122011218,0,123.81,124.49,0002,42,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829840,721214.00
07/06/2016 14:30,2,7.887,ACTIVE,218.93,366.40,59.981,1467829803,"201051344001203","219011344069620",27.57,43.20,0,335.74,415.39,220.2,210.6,1.025,474948.9,474948.9,42575,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829841,721215.00
07/06/2016 14:30,2,7.359,ACTIVE,214.19,361.29,59.981,1467829803,"274151322000054","219011344069620",25.19,53.00,0,330.33,389.54,187.6,179.2,0.716,723904.4,723904.4,31106,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829842,721216.00
07/06/2016 14:30,2,7.920,ALERT,219.39,366.10,59.949,1467829803,"201051344000867","219011344069620",27.51,39.50,0,297.87,415.09,220.8,211.2,1.030,464663.6,464663.6,38013,0,0,0,L,1122011218,0,124.49,124.72,0002,35,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829844,721217.00
07/06/2016 14:30,2,7.748,ALERT,218.93,368.80,59.981,1467829803,"201051344001093","219011344069620",27.71,40.40,0,290.35,417.49,217.5,208.0,0.994,473016.6,473016.6,42464,0,0,0,L,1122011218,0,125.17,124.04,0002,39,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829846,721218.00
07/06/2016 14:30,2,7.998,ALERT,220.06,368.80,59.986,1467829803,"201051344000900","219011344069620",27.93,35.60,0,302.98,420.80,226.2,216.4,1.016,480691.8,480691.8,37395,0,0,0,L,1122011218,0,124.94,125.17,0002,31,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829848,721219.00
07/06/2016 14:30,2,7.770,ALERT,220.06,367.30,59.965,1467829803,"201051344000648","219011344069620",27.69,38.00,0,288.85,419.30,217.7,208.2,0.999,471470.0,471470.0,37694,0,0,0,L,1122011218,0,124.27,125.40,0002,35,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829850,721220.00
07/06/2016 14:30,2,7.969,ACTIVE,220.52,369.40,59.975,1467829803,"201051344000569","219011344069620",27.69,37.80,0,330.33,421.10,223.4,213.7,1.039,481539.0,481539.0,37319,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829851,721221.00
07/06/2016 14:30,2,7.887,ACTIVE,220.74,369.40,59.986,1467829803,"201051344000983","219011344069620",27.95,37.30,0,334.24,420.20,223.1,213.4,1.039,473256.7,473256.7,37812,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829852,721222.00
07/06/2016 14:30,2,7.861,ALERT,220.52,370.30,59.949,1467829803,"201051344000576","219011344069620",27.91,35.60,0,302.98,421.70,222.3,212.6,1.012,473991.7,473991.7,37477,0,0,0,L,1122011218,0,124.94,125.40,0002,32,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829855,721223.00
07/06/2016 14:30,2,7.281,ACTIVE,213.96,370.30,59.996,1467829803,"274151322000087","219011344069620",25.19,65.30,0,327.32,388.94,185.8,177.4,0.689,696998.4,696998.4,31248,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829856,721224.00
07/06/2016 14:30,2,7.908,ACTIVE,220.52,368.80,59.986,1467829803,"201051344001158","219011344069620",27.21,39.30,0,336.34,419.30,217.8,208.3,1.012,466722.5,466722.5,38077,0,0,0,L,1122011218,1,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467829857,721225.00
07/06/2016 14:45,2,7.809,ACTIVE,219.84,369.10,59.981,1467830703,"201051344000645","219011344069620",27.35,37.30,0,336.34,417.79,216.3,206.8,0.972,473622.0,473622.0,37605,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830704,721226.00
07/06/2016 14:45,2,7.115,ACTIVE,213.96,350.17,59.970,1467830703,"274151322000085","219011344069620",25.21,52.80,0,330.93,387.44,181.6,173.3,0.712,725063.2,725063.2,31114,0,0,0,L,1151911521,0,123.36,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830705,721227.00
07/06/2016 14:45,2,7.773,ACTIVE,218.93,367.30,59.986,1467830703,"201051344000633","219011344069620",27.29,43.00,0,333.93,414.19,214.6,205.2,1.012,464782.2,464782.2,38095,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830706,721228.00
07/06/2016 14:45,2,7.787,ACTIVE,220.52,369.70,59.965,1467830703,"201051344000469","219011344069620",27.81,33.50,0,335.14,420.50,219.4,209.9,1.016,466695.4,466695.4,38030,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830707,721229.00
07/06/2016 14:45,2,7.686,ACTIVE,216.90,364.89,59.975,1467830703,"201051344000646","219011344069620",27.15,43.20,0,331.83,414.79,211.4,202.1,0.986,468802.9,468802.9,42581,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830708,721230.00
07/06/2016 14:45,2,7.252,ACTIVE,214.19,354.67,59.975,1467830703,"274151322000052","219011344069620",26.64,60.30,0,330.03,390.74,195.5,186.8,0.773,741259.5,741259.5,31351,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830709,721231.00
07/06/2016 14:45,2,7.822,ACTIVE,218.26,365.19,59.938,1467830703,"201051344000585","219011344069620",27.43,42.00,0,334.84,414.49,217.3,207.8,1.021,476767.1,476767.1,42582,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830710,721232.00
07/06/2016 14:45,2,7.645,ACTIVE,216.45,363.39,59.975,1467830703,"201051344001230","219011344069620",27.55,41.80,0,329.43,414.19,213.3,204.0,0.981,472304.3,472304.3,42394,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830711,721233.00
07/06/2016 14:45,2,7.674,ACTIVE,218.26,365.19,59.970,1467830703,"201051344000582","219011344069620",27.23,39.80,0,334.84,415.09,211.5,202.2,0.959,465414.7,465414.7,42530,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830712,721234.00
07/06/2016 14:45,2,7.699,ACTIVE,217.13,364.89,59.975,1467830703,"201051344000955","219011344069620",26.94,43.40,0,337.24,413.59,209.9,200.7,0.990,478395.4,478395.4,42482,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830713,721235.00
07/06/2016 14:45,2,4.826,ACTIVE,213.74,414.19,59.965,1467830703,"274151322000094","219011344069620",37.59,54.80,0,380.22,455.06,182.8,174.5,0.729,603019.9,603019.9,32481,0,0,0,L,1151911521,0,122.23,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830714,721236.00
07/06/2016 14:45,2,7.848,ACTIVE,220.29,369.10,59.975,1467830703,"201051344000579","219011344069620",26.98,43.20,0,336.94,418.09,214.3,204.9,1.003,480623.0,480623.0,18097,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830714,721237.00
07/06/2016 14:45,2,7.686,ACTIVE,216.67,363.39,59.970,1467830703,"201051344000890","219011344069620",27.27,45.80,0,337.24,414.19,212.3,203.0,0.963,475633.2,475633.2,42491,0,0,0,L,1122011218,0,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830715,721238.00
07/06/2016 14:45,2,7.682,ACTIVE,217.58,365.19,59.986,1467830703,"201051344000438","219011344069620",26.94,43.40,0,336.04,414.49,209.6,200.4,0.986,477388.1,477388.1,42496,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830716,721239.00
07/06/2016 14:45,2,7.586,ACTIVE,217.13,363.39,59.970,1467830703,"201051344000417","219011344069620",26.98,46.40,0,336.94,412.68,207.1,198.0,0.981,469395.6,469395.6,42650,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830717,721240.00
07/06/2016 14:45,2,7.266,ACTIVE,213.06,372.11,59.970,1467830703,"274151322000083","219011344069620",26.64,60.80,0,330.33,391.34,195.7,187.0,0.787,734582.9,734582.9,31429,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830718,721241.00
07/06/2016 14:45,2,7.627,ACTIVE,214.64,372.11,59.944,1467830703,"274151322000076","219011344069620",27.14,60.00,0,330.33,393.45,209.6,200.3,0.831,782877.2,782877.2,31434,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830719,721242.00
07/06/2016 14:45,2,7.822,ACTIVE,218.71,366.40,59.954,1467830703,"201051344000868","219011344069620",27.61,35.20,0,334.24,415.99,218.5,209.0,0.986,465641.2,465641.2,37750,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830720,721243.00
07/06/2016 14:45,2,7.547,ACTIVE,213.29,365.49,59.975,1467830703,"274151322000095","219011344069620",27.51,57.70,0,329.43,394.35,210.1,200.9,0.818,774888.5,774888.5,31346,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830721,721244.00
07/06/2016 14:45,2,7.770,ACTIVE,220.29,369.10,59.986,1467830703,"201051344000988","219011344069620",27.49,37.30,0,335.44,420.20,216.2,206.8,0.990,462387.6,462387.6,38040,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830722,721245.00
07/06/2016 14:45,2,7.736,ACTIVE,218.26,366.40,59.991,1467830703,"201051344001025","219011344069620",27.55,43.40,0,335.44,415.69,215.7,206.3,0.990,476167.8,476167.8,42540,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830723,721246.00
07/06/2016 14:45,2,7.795,ACTIVE,220.29,368.50,59.975,1467830703,"201051344000458","219011344069620",27.35,38.40,0,336.34,419.00,216.1,206.6,1.021,473221.0,473221.0,37962,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830723,721247.00
07/06/2016 14:45,2,7.785,ACTIVE,220.52,370.90,59.981,1467830703,"201051344000853","219011344069620",27.81,35.80,0,341.75,421.40,219.1,209.5,1.025,472216.6,472216.6,37571,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830724,721248.00
07/06/2016 14:45,2,7.609,ACTIVE,216.67,363.99,59.981,1467830703,"201051344000685","219011344069620",27.53,40.80,0,336.04,414.19,212.1,202.8,1.025,476741.4,476741.4,42415,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830725,721249.00
07/06/2016 14:45,2,7.703,ACTIVE,218.03,364.89,59.975,1467830703,"201051344000917","219011344069620",27.39,40.40,0,335.14,414.19,213.7,204.3,0.994,473635.7,473635.7,42405,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830726,721250.00
07/06/2016 14:45,2,7.703,ACTIVE,216.90,365.19,59.975,1467830703,"201051344001145","219011344069620",27.19,40.00,0,335.74,414.49,212.1,202.8,0.990,478792.3,478792.3,42260,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830727,721251.00
07/06/2016 14:45,2,7.662,ACTIVE,218.48,367.30,60.018,1467830703,"201051344000651","219011344069620",27.39,40.20,0,335.44,413.59,212.5,203.2,0.955,471482.0,471482.0,42600,0,0,0,L,1122011218,0,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830728,721252.00
07/06/2016 14:45,2,7.068,ACTIVE,213.51,369.70,59.975,1467830703,"274151322000088","219011344069620",25.23,53.00,0,330.33,388.34,180.7,172.5,0.698,708969.4,708969.4,31077,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830729,721253.00
07/06/2016 14:45,2,4.898,ACTIVE,214.41,415.99,59.975,1467830703,"274151322000068","219011344069620",36.58,56.00,0,378.42,449.35,181.2,173.0,0.703,603010.2,603010.2,32691,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830730,721254.00
07/06/2016 14:45,2,7.678,ACTIVE,218.03,365.80,59.981,1467830703,"201051344001135","219011344069620",27.14,41.80,0,335.74,413.89,211.1,201.8,0.977,467476.5,467476.5,42531,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830731,721255.00
07/06/2016 14:45,2,7.756,ACTIVE,218.03,364.89,59.981,1467830703,"201051344000594","219011344069620",27.33,47.00,0,335.44,415.39,214.6,205.2,0.999,477306.9,477306.9,38007,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830732,721256.00
07/06/2016 14:45,2,7.678,ACTIVE,218.48,366.40,59.991,1467830703,"201051344001203","219011344069620",27.67,42.80,0,335.14,414.49,215.2,205.7,1.003,475000.7,475000.7,42576,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830733,721257.00
07/06/2016 14:45,2,7.133,ACTIVE,213.74,368.50,59.975,1467830703,"274151322000054","219011344069620",25.47,52.50,0,330.63,389.24,183.9,175.6,0.720,723948.4,723948.4,31107,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830733,721258.00
07/06/2016 14:45,2,7.748,ACTIVE,218.93,366.10,59.981,1467830703,"201051344000867","219011344069620",27.55,39.80,0,335.74,414.79,216.2,206.7,0.990,464715.6,464715.6,38015,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830734,721259.00
07/06/2016 14:45,2,7.500,ACTIVE,218.26,365.49,60.002,1467830703,"201051344001093","219011344069620",27.99,40.20,0,333.93,414.19,212.5,203.2,0.950,473067.7,473067.7,42466,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830735,721260.00
07/06/2016 14:45,2,7.824,ACTIVE,219.84,368.50,59.981,1467830703,"201051344000900","219011344069620",27.93,35.40,0,334.54,420.20,221.1,211.5,0.990,480744.9,480744.9,37397,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830736,721261.00
07/06/2016 14:45,2,7.662,ACTIVE,219.61,366.40,59.981,1467830703,"201051344000648","219011344069620",27.41,37.30,0,335.14,415.09,212.5,203.2,0.972,471521.1,471521.1,37696,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830737,721262.00
07/06/2016 14:45,2,7.768,ACTIVE,219.84,367.00,59.981,1467830703,"201051344000569","219011344069620",27.83,36.50,0,334.54,419.00,218.7,209.2,1.008,481591.4,481591.4,37320,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830739,721263.00
07/06/2016 14:45,2,7.660,ACTIVE,220.29,370.60,59.975,1467830703,"201051344000983","219011344069620",28.19,36.50,0,335.14,419.60,218.6,209.1,1.021,473309.1,473309.1,37813,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830740,721264.00
07/06/2016 14:45,2,7.746,ACTIVE,220.29,369.10,60.023,1467830703,"201051344001158","219011344069620",27.17,38.80,0,336.04,418.39,213.2,203.9,0.986,466773.4,466773.4,38078,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830741,721265.00
07/06/2016 14:45,2,7.734,ACTIVE,220.29,369.70,60.023,1467830703,"201051344000576","219011344069620",27.83,35.20,0,335.14,420.20,218.0,208.5,0.994,474043.8,474043.8,37479,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830742,721266.00
07/06/2016 14:45,2,7.146,ACTIVE,213.74,362.49,60.012,1467830703,"274151322000087","219011344069620",25.29,64.80,0,329.73,388.94,182.8,174.5,0.703,697041.9,697041.9,31249,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467830742,721267.00
07/06/2016 15:00,2,7.729,ACTIVE,220.06,368.50,59.965,1467831603,"201051344000645","219011344069620",27.15,37.00,0,337.24,416.59,212.5,203.2,0.955,473673.5,473673.5,37606,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831604,721268.00
07/06/2016 15:00,2,6.992,ACTIVE,213.96,370.90,60.007,1467831603,"274151322000085","219011344069620",25.01,52.80,0,331.23,386.83,177.0,168.9,0.685,725105.9,725105.9,31115,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831605,721269.00
07/06/2016 15:00,2,7.709,ACTIVE,219.16,367.00,59.986,1467831603,"201051344000633","219011344069620",26.96,42.80,0,334.54,412.98,210.4,201.2,0.990,464833.1,464833.1,38096,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831606,721270.00
07/06/2016 15:00,2,7.566,ACTIVE,220.52,369.10,59.986,1467831603,"201051344000469","219011344069620",27.99,33.30,0,336.04,419.90,214.3,204.9,0.999,466747.4,466747.4,38031,0,0,0,L,1122011218,0,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831607,721271.00
07/06/2016 15:00,2,7.539,ACTIVE,217.13,365.19,60.018,1467831603,"201051344000646","219011344069620",27.04,43.60,0,336.04,413.29,206.5,197.4,0.963,468852.9,468852.9,42582,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831608,721272.00
07/06/2016 15:00,2,7.141,ACTIVE,214.19,352.87,59.981,1467831603,"274151322000052","219011344069620",26.48,60.30,0,330.03,394.05,191.5,182.9,0.756,741305.5,741305.5,31352,0,0,0,L,1151911521,0,122.23,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831609,721273.00
07/06/2016 15:00,2,7.678,ACTIVE,218.71,368.20,59.981,1467831603,"201051344000585","219011344069620",27.19,42.50,0,335.14,412.68,211.5,202.2,0.990,476818.4,476818.4,42583,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831610,721274.00
07/06/2016 15:00,2,7.539,ACTIVE,216.67,363.99,60.018,1467831603,"201051344001230","219011344069620",27.17,42.80,0,331.83,412.38,207.5,198.3,0.959,472354.6,472354.6,42395,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831611,721275.00
07/06/2016 15:00,2,7.557,ACTIVE,218.48,363.99,59.975,1467831603,"201051344000582","219011344069620",26.94,40.40,0,335.44,413.59,206.1,197.0,0.941,465464.7,465464.7,42531,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831612,721276.00
07/06/2016 15:00,2,7.508,ACTIVE,217.13,364.59,59.996,1467831603,"201051344000955","219011344069620",26.94,43.80,0,336.94,411.18,204.8,195.7,0.963,478444.9,478444.9,42483,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831613,721277.00
07/06/2016 15:00,2,4.699,ACTIVE,213.74,407.27,59.970,1467831603,"274151322000094","219011344069620",37.73,53.80,0,381.73,448.45,177.7,169.6,0.707,603063.1,603063.1,32482,0,0,0,L,1151911521,0,122.23,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831614,721278.00
07/06/2016 15:00,2,7.668,ACTIVE,220.52,366.70,59.986,1467831603,"201051344000579","219011344069620",27.04,43.00,0,338.44,416.89,209.9,200.7,0.986,480673.9,480673.9,18098,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831615,721279.00
07/06/2016 15:00,2,7.557,ACTIVE,216.90,363.69,59.991,1467831603,"201051344000890","219011344069620",27.02,46.00,0,336.94,412.38,206.6,197.5,0.946,475683.2,475683.2,42492,0,0,0,L,1122011218,0,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831615,721280.00
07/06/2016 15:00,2,7.541,ACTIVE,218.03,365.49,60.007,1467831603,"201051344000438","219011344069620",26.82,43.80,0,336.34,412.98,204.7,195.7,0.968,477437.5,477437.5,42497,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831616,721281.00
07/06/2016 15:00,2,7.449,ACTIVE,217.35,364.59,59.986,1467831603,"201051344000417","219011344069620",26.84,46.60,0,337.54,411.48,202.3,193.4,0.963,469444.6,469444.6,42651,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831617,721282.00
07/06/2016 15:00,2,7.121,ACTIVE,213.29,346.56,59.986,1467831603,"274151322000083","219011344069620",26.64,60.80,0,330.33,390.14,191.8,183.2,0.765,734629.0,734629.0,31430,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831618,721283.00
07/06/2016 15:00,2,7.402,ACTIVE,214.19,367.00,59.981,1467831603,"274151322000076","219011344069620",27.33,59.30,0,330.93,391.64,204.7,195.7,0.813,782926.5,782926.5,31435,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831619,721284.00
07/06/2016 15:00,2,7.738,ACTIVE,218.93,365.49,59.986,1467831603,"201051344000868","219011344069620",27.35,34.80,0,335.44,414.49,214.3,204.9,0.955,465693.2,465693.2,37751,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831620,721285.00
07/06/2016 15:00,2,7.422,ACTIVE,213.51,354.37,59.996,1467831603,"274151322000095","219011344069620",27.33,58.30,0,329.73,393.45,205.3,196.3,0.782,774938.0,774938.0,31347,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831621,721286.00
07/06/2016 15:00,2,7.697,ACTIVE,220.52,370.90,59.991,1467831603,"201051344000988","219011344069620",27.25,37.80,0,340.85,419.00,212.4,203.1,0.977,462439.1,462439.1,38041,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831622,721287.00
07/06/2016 15:00,2,7.689,ACTIVE,218.26,364.29,59.975,1467831603,"201051344001025","219011344069620",27.04,43.80,0,335.74,414.49,210.5,201.2,0.950,476218.8,476218.8,42541,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831623,721288.00
07/06/2016 15:00,2,7.641,ACTIVE,220.52,368.20,59.991,1467831603,"201051344000458","219011344069620",27.51,38.40,0,337.54,418.09,212.9,203.5,1.012,473272.5,473272.5,37963,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831624,721289.00
07/06/2016 15:00,2,7.717,ACTIVE,220.74,367.60,59.986,1467831603,"201051344000853","219011344069620",27.53,36.50,0,342.05,420.20,215.2,205.8,1.003,472268.8,472268.8,37572,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831624,721290.00
07/06/2016 15:00,2,7.498,ACTIVE,217.13,364.89,59.986,1467831603,"201051344000685","219011344069620",27.29,40.60,0,336.94,412.38,207.3,198.2,1.003,476791.6,476791.6,42416,0,0,0,L,1122011218,0,125.17,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831625,721291.00
07/06/2016 15:00,2,7.521,ACTIVE,218.26,365.80,59.996,1467831603,"201051344000917","219011344069620",27.41,40.20,0,335.44,412.98,208.7,199.5,0.950,473686.3,473686.3,42406,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831626,721292.00
07/06/2016 15:00,2,7.607,ACTIVE,217.13,364.89,59.970,1467831603,"201051344001145","219011344069620",26.94,40.20,0,336.64,412.68,207.6,198.4,0.968,478842.5,478842.5,42261,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831627,721293.00
07/06/2016 15:00,2,7.578,ACTIVE,218.93,365.80,59.954,1467831603,"201051344000651","219011344069620",27.08,40.40,0,335.14,412.38,207.7,198.5,0.937,471532.4,471532.4,42601,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831628,721294.00
07/06/2016 15:00,2,6.941,ACTIVE,213.74,343.85,59.986,1467831603,"274151322000088","219011344069620",25.13,53.80,0,330.63,386.53,176.5,168.4,0.676,709011.9,709011.9,31078,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831629,721295.00
07/06/2016 15:00,2,4.764,ACTIVE,214.87,408.18,59.986,1467831603,"274151322000068","219011344069620",36.94,56.30,0,374.81,443.94,177.7,169.6,0.689,603053.1,603053.1,32692,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831630,721296.00
07/06/2016 15:00,2,7.541,ACTIVE,218.26,365.49,59.981,1467831603,"201051344001135","219011344069620",27.00,42.30,0,336.34,412.38,206.0,196.9,0.950,467526.5,467526.5,42532,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831631,721297.00
07/06/2016 15:00,2,7.660,ACTIVE,218.03,367.30,59.986,1467831603,"201051344000594","219011344069620",27.15,47.80,0,335.14,414.49,210.6,201.3,0.968,477357.9,477357.9,38008,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831632,721298.00
07/06/2016 15:00,2,7.521,ACTIVE,218.48,366.10,60.002,1467831603,"201051344001203","219011344069620",27.53,43.20,0,336.34,413.29,209.9,200.7,0.972,475051.6,475051.6,42577,0,0,0,L,1122011218,0,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831633,721299.00
07/06/2016 15:00,2,7.020,ACTIVE,213.74,369.10,59.991,1467831603,"274151322000054","219011344069620",25.21,53.30,0,330.63,388.34,179.1,170.9,0.689,723991.7,723991.7,31108,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831633,721300.00
07/06/2016 15:00,2,7.686,ACTIVE,219.16,366.40,59.996,1467831603,"201051344000867","219011344069620",27.25,39.80,0,334.84,413.59,212.1,202.8,0.963,464767.1,464767.1,38016,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831634,721301.00
07/06/2016 15:00,2,7.457,ACTIVE,218.48,367.30,59.975,1467831603,"201051344001093","219011344069620",27.41,40.00,0,335.14,412.68,206.9,197.8,0.937,473118.0,473118.0,42467,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831635,721302.00
07/06/2016 15:00,2,7.594,ACTIVE,220.06,369.10,59.991,1467831603,"201051344000900","219011344069620",28.21,35.20,0,335.14,418.39,217.2,207.7,0.968,480797.5,480797.5,37398,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831636,721303.00
07/06/2016 15:00,2,7.598,ACTIVE,219.84,366.40,59.981,1467831603,"201051344000648","219011344069620",27.19,37.00,0,336.04,416.29,209.3,200.1,0.963,471571.9,471571.9,37697,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831637,721304.00
07/06/2016 15:00,2,7.586,ACTIVE,220.29,369.10,59.991,1467831603,"201051344000569","219011344069620",27.91,37.50,0,335.74,418.70,214.4,205.0,0.990,481643.4,481643.4,37321,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831638,721305.00
07/06/2016 15:00,2,7.590,ACTIVE,220.52,370.60,59.986,1467831603,"201051344000983","219011344069620",27.93,37.50,0,336.04,418.39,214.7,205.3,0.994,473361.0,473361.0,37814,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831639,721306.00
07/06/2016 15:00,2,7.639,ACTIVE,220.74,369.10,60.007,1467831603,"201051344001158","219011344069620",27.00,40.00,0,337.54,416.29,208.5,199.4,0.968,466823.9,466823.9,38079,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831640,721307.00
07/06/2016 15:00,2,7.584,ACTIVE,220.52,368.50,59.996,1467831603,"201051344000576","219011344069620",27.81,35.00,0,337.54,419.00,213.5,204.2,0.977,474095.5,474095.5,37480,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831641,721308.00
07/06/2016 15:00,2,6.965,ACTIVE,213.74,357.08,60.002,1467831603,"274151322000087","219011344069620",25.25,65.30,0,326.12,388.04,177.9,169.8,0.689,697084.8,697084.8,31250,0,0,0,L,1151911521,0,122.46,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467831642,721309.00
07/06/2016 15:15,2,7.432,ACTIVE,219.84,366.70,59.996,1467832503,"201051344000645","219011344069620",27.17,37.50,0,337.24,415.69,204.6,195.6,0.919,473723.2,473723.2,37607,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832504,721310.00
07/06/2016 15:15,2,6.752,ACTIVE,213.74,366.40,59.991,1467832503,"274151322000085","219011344069620",24.85,54.30,0,330.93,384.43,169.8,161.9,0.641,725147.2,725147.2,31116,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832505,721311.00
07/06/2016 15:15,2,7.443,ACTIVE,218.71,363.99,59.981,1467832503,"201051344000633","219011344069620",26.90,43.00,0,335.44,411.18,202.7,193.7,0.955,464882.4,464882.4,38097,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832506,721312.00
07/06/2016 15:15,2,7.336,ACTIVE,220.06,367.90,59.938,1467832503,"201051344000469","219011344069620",27.85,35.00,0,336.64,417.79,206.8,197.6,0.963,466797.7,466797.7,38032,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832507,721313.00
07/06/2016 15:15,2,7.252,ACTIVE,216.90,364.29,59.986,1467832503,"201051344000646","219011344069620",26.96,44.50,0,336.04,411.48,198.0,189.2,0.932,468901.1,468901.1,42583,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832508,721314.00
07/06/2016 15:15,2,6.836,ACTIVE,213.51,373.91,59.986,1467832503,"274151322000052","219011344069620",26.54,59.80,0,330.33,388.34,183.7,175.4,0.725,741350.2,741350.2,31353,0,0,0,L,1151911521,0,122.23,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832509,721315.00
07/06/2016 15:15,2,7.553,ACTIVE,218.48,364.29,59.981,1467832503,"201051344000585","219011344069620",26.56,43.40,0,334.84,410.58,203.2,194.2,0.950,476867.8,476867.8,42584,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832510,721316.00
07/06/2016 15:15,2,7.271,ACTIVE,216.67,363.69,59.981,1467832503,"201051344001230","219011344069620",27.00,43.80,0,336.04,411.18,198.8,189.9,0.924,472403.0,472403.0,42396,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832511,721317.00
07/06/2016 15:15,2,7.248,ACTIVE,218.26,364.59,59.965,1467832503,"201051344000582","219011344069620",26.94,41.80,0,335.44,411.18,197.6,188.8,0.906,465512.8,465512.8,42532,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832511,721318.00
07/06/2016 15:15,2,7.203,ACTIVE,217.13,363.09,60.002,1467832503,"201051344000955","219011344069620",26.96,45.30,0,337.54,409.98,196.5,187.7,0.932,478492.7,478492.7,42484,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832512,721319.00
07/06/2016 15:15,2,4.416,ACTIVE,213.74,427.11,59.991,1467832503,"274151322000094","219011344069620",38.29,54.80,0,376.01,449.95,171.0,163.1,0.689,603104.9,603104.9,32483,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832513,721320.00
07/06/2016 15:15,2,7.426,ACTIVE,220.06,367.30,59.986,1467832503,"201051344000579","219011344069620",26.92,44.00,0,337.54,415.99,202.4,193.5,0.955,480723.0,480723.0,18099,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832514,721321.00
07/06/2016 15:15,2,7.260,ACTIVE,216.90,362.49,59.986,1467832503,"201051344000890","219011344069620",26.90,46.40,0,337.54,410.88,197.7,188.9,0.910,475731.4,475731.4,42493,0,0,0,L,1122011218,0,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832515,721322.00
07/06/2016 15:15,2,7.145,ACTIVE,217.80,363.99,59.986,1467832503,"201051344000438","219011344069620",27.14,44.80,0,336.04,410.88,196.1,187.4,0.924,477485.3,477485.3,42498,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832516,721323.00
07/06/2016 15:15,2,7.178,ACTIVE,217.13,363.69,59.996,1467832503,"201051344000417","219011344069620",26.68,47.00,0,336.94,409.98,193.9,185.2,0.919,469491.8,469491.8,42652,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832517,721324.00
07/06/2016 15:15,2,6.799,ACTIVE,213.06,345.66,59.975,1467832503,"274151322000083","219011344069620",26.78,61.00,0,330.93,388.34,184.3,175.9,0.738,734673.8,734673.8,31431,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832518,721325.00
07/06/2016 15:15,2,7.203,ACTIVE,214.41,375.71,59.986,1467832503,"274151322000076","219011344069620",26.98,59.30,0,330.33,390.44,196.7,187.9,0.782,782974.3,782974.3,31436,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832519,721326.00
07/06/2016 15:15,2,7.346,ACTIVE,218.71,366.10,59.991,1467832503,"201051344000868","219011344069620",27.75,35.80,0,334.84,412.38,206.4,197.3,0.928,465743.3,465743.3,37752,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832520,721327.00
07/06/2016 15:15,2,7.225,ACTIVE,213.29,358.28,59.996,1467832503,"274151322000095","219011344069620",26.96,59.30,0,330.03,391.94,197.1,188.3,0.729,774986.0,774986.0,31348,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832521,721328.00
07/06/2016 15:15,2,7.473,ACTIVE,220.06,369.10,59.986,1467832503,"201051344000988","219011344069620",27.00,38.20,0,338.14,416.89,204.4,195.4,0.950,462488.8,462488.8,38042,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832522,721329.00
07/06/2016 15:15,2,7.449,ACTIVE,218.26,364.89,59.981,1467832503,"201051344001025","219011344069620",26.84,45.30,0,335.14,412.08,202.5,193.5,0.915,476268.1,476268.1,42542,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832523,721330.00
07/06/2016 15:15,2,7.383,ACTIVE,220.06,368.20,59.944,1467832503,"201051344000458","219011344069620",27.47,38.60,0,338.14,416.29,205.3,196.2,0.963,473322.4,473322.4,37964,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832524,721331.00
07/06/2016 15:15,2,7.373,ACTIVE,220.52,369.10,60.028,1467832503,"201051344000853","219011344069620",27.75,37.30,0,342.05,417.79,207.1,198.0,0.972,472319.2,472319.2,37573,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832525,721332.00
