ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 15:15,2,7.361,ACTIVE,216.67,364.59,59.991,1467832503,"201051344000685","219011344069620",26.66,42.80,0,336.94,410.88,198.6,189.8,0.955,476840.1,476840.1,42417,0,0,0,L,1122011218,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832526,721333.00
07/06/2016 15:15,2,7.295,ACTIVE,217.80,363.09,59.986,1467832503,"201051344000917","219011344069620",27.15,41.80,0,335.74,411.18,200.6,191.7,0.937,473735.1,473735.1,42407,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832527,721334.00
07/06/2016 15:15,2,7.232,ACTIVE,216.67,362.49,59.986,1467832503,"201051344001145","219011344069620",27.19,42.00,0,335.74,411.78,199.1,190.2,0.910,478891.1,478891.1,42262,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832528,721335.00
07/06/2016 15:15,2,7.357,ACTIVE,218.48,366.10,59.986,1467832503,"201051344000651","219011344069620",26.76,42.30,0,335.74,411.18,199.2,190.4,0.906,471580.9,471580.9,42602,0,0,0,L,1122011218,0,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832529,721336.00
07/06/2016 15:15,2,6.719,ACTIVE,213.29,362.79,59.981,1467832503,"274151322000088","219011344069620",24.95,53.50,0,330.93,385.63,169.6,161.8,0.645,709053.3,709053.3,31079,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832529,721337.00
07/06/2016 15:15,2,4.619,ACTIVE,214.19,397.96,59.986,1467832503,"274151322000068","219011344069620",36.54,56.50,0,371.51,447.25,171.3,163.4,0.667,603094.7,603094.7,32693,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832530,721338.00
07/06/2016 15:15,2,7.182,ACTIVE,217.80,364.59,59.996,1467832503,"201051344001135","219011344069620",27.21,43.40,0,335.44,410.28,197.9,189.1,0.888,467574.7,467574.7,42533,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832531,721339.00
07/06/2016 15:15,2,7.311,ACTIVE,217.80,366.40,59.981,1467832503,"201051344000594","219011344069620",27.39,47.80,0,335.44,412.38,202.8,193.8,0.955,477407.3,477407.3,38009,0,0,0,L,1122011218,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832532,721340.00
07/06/2016 15:15,2,7.266,ACTIVE,218.26,364.29,59.944,1467832503,"201051344001203","219011344069620",27.43,44.30,0,336.64,411.78,201.8,192.9,0.924,475100.7,475100.7,42578,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832533,721341.00
07/06/2016 15:15,2,6.762,ACTIVE,213.51,360.38,59.986,1467832503,"274151322000054","219011344069620",25.23,54.00,0,329.43,386.53,172.7,164.7,0.663,724033.7,724033.7,31109,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832534,721342.00
07/06/2016 15:15,2,7.275,ACTIVE,218.71,365.19,59.975,1467832503,"201051344000867","219011344069620",27.75,39.80,0,335.14,411.78,204.6,195.5,0.924,464816.8,464816.8,38017,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832535,721343.00
07/06/2016 15:15,2,7.139,ACTIVE,218.26,365.80,59.959,1467832503,"201051344001093","219011344069620",27.53,41.00,0,334.54,410.58,199.1,190.2,0.906,473166.5,473166.5,42468,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832536,721344.00
07/06/2016 15:15,2,7.340,ACTIVE,219.39,367.00,59.965,1467832503,"201051344000900","219011344069620",28.15,35.60,0,335.44,417.19,209.4,200.2,0.941,480848.4,480848.4,37399,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832537,721345.00
07/06/2016 15:15,2,7.289,ACTIVE,219.39,364.89,59.986,1467832503,"201051344000648","219011344069620",27.37,38.20,0,336.94,415.69,202.1,193.2,0.937,471620.9,471620.9,37698,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832538,721346.00
07/06/2016 15:15,2,7.350,ACTIVE,219.61,367.60,59.986,1467832503,"201051344000569","219011344069620",27.77,37.50,0,336.34,416.89,206.6,197.5,0.959,481693.7,481693.7,37322,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832539,721347.00
07/06/2016 15:15,2,7.352,ACTIVE,220.06,366.40,59.991,1467832503,"201051344000983","219011344069620",27.79,37.80,0,335.74,417.19,207.1,198.0,0.972,473411.3,473411.3,37815,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832540,721348.00
07/06/2016 15:15,2,7.400,ACTIVE,220.06,367.00,60.012,1467832503,"201051344001158","219011344069620",26.82,40.60,0,337.54,415.69,201.0,192.1,0.937,466872.8,466872.8,38080,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832541,721349.00
07/06/2016 15:15,2,7.336,ACTIVE,220.06,367.90,59.991,1467832503,"201051344000576","219011344069620",27.69,35.80,0,337.24,417.49,205.6,196.5,0.955,474145.4,474145.4,37481,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832541,721350.00
07/06/2016 15:15,2,6.771,ACTIVE,213.51,354.07,59.996,1467832503,"274151322000087","219011344069620",25.03,64.50,0,327.02,386.53,171.5,163.6,0.645,697126.5,697126.5,31251,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467832542,721351.00
07/06/2016 15:30,2,7.141,ACTIVE,218.93,367.30,59.996,1467833403,"201051344000645","219011344069620",27.75,37.30,0,336.04,409.38,200.6,191.7,0.902,473771.5,473771.5,37608,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833404,721352.00
07/06/2016 15:30,2,6.502,ACTIVE,213.74,358.88,59.975,1467833403,"274151322000085","219011344069620",25.23,54.50,0,327.62,383.83,166.0,158.3,0.645,725187.2,725187.2,31117,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833405,721353.00
07/06/2016 15:30,2,7.143,ACTIVE,218.03,366.40,59.970,1467833403,"201051344000633","219011344069620",27.45,43.60,0,332.73,408.78,198.6,189.8,0.950,464930.2,464930.2,38098,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833406,721354.00
07/06/2016 15:30,2,7.123,ACTIVE,219.61,367.90,59.975,1467833403,"201051344000469","219011344069620",28.05,34.50,0,336.04,415.39,202.2,193.3,0.950,466846.5,466846.5,38033,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833407,721355.00
07/06/2016 15:30,2,7.033,ACTIVE,216.22,362.79,59.991,1467833403,"201051344000646","219011344069620",27.17,44.50,0,332.13,409.08,193.4,184.8,0.924,468947.8,468947.8,42584,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833408,721356.00
07/06/2016 15:30,2,6.619,ACTIVE,213.29,371.51,59.970,1467833403,"274151322000052","219011344069620",26.56,59.80,0,326.72,387.14,177.8,169.7,0.703,741393.3,741393.3,31354,0,0,0,L,1151911521,0,122.01,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833409,721357.00
07/06/2016 15:30,2,7.275,ACTIVE,217.58,363.69,59.981,1467833403,"201051344000585","219011344069620",27.10,43.40,0,330.33,409.38,199.5,190.7,0.932,476915.9,476915.9,42585,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833409,721358.00
07/06/2016 15:30,2,6.971,ACTIVE,216.00,361.89,59.965,1467833403,"201051344001230","219011344069620",27.63,43.40,0,329.13,408.78,195.1,186.4,0.906,472450.0,472450.0,42397,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833410,721359.00
07/06/2016 15:30,2,7.068,ACTIVE,217.58,365.19,59.970,1467833403,"201051344000582","219011344069620",27.08,42.00,0,331.83,409.68,193.8,185.1,0.902,465559.5,465559.5,42533,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833411,721360.00
07/06/2016 15:30,2,6.963,ACTIVE,216.22,360.38,59.981,1467833403,"201051344000955","219011344069620",27.12,45.50,0,332.43,407.57,191.2,182.6,0.906,478538.9,478538.9,42485,0,0,0,L,1122011218,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833412,721361.00
07/06/2016 15:30,2,4.479,ACTIVE,213.74,401.56,59.959,1467833403,"274151322000094","219011344069620",36.82,55.00,0,380.22,444.85,165.7,158.0,0.654,603145.2,603145.2,32484,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833413,721362.00
07/06/2016 15:30,2,7.160,ACTIVE,219.39,366.40,59.975,1467833403,"201051344000579","219011344069620",27.35,44.30,0,336.64,412.98,198.2,189.4,0.937,480770.8,480770.8,18100,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833414,721363.00
07/06/2016 15:30,2,7.049,ACTIVE,216.45,362.19,59.970,1467833403,"201051344000890","219011344069620",27.19,46.80,0,332.13,408.48,194.0,185.3,0.897,475778.3,475778.3,42494,0,0,0,L,1122011218,0,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833415,721364.00
07/06/2016 15:30,2,7.039,ACTIVE,216.90,362.79,59.959,1467833403,"201051344000438","219011344069620",26.88,45.30,0,330.33,409.08,191.4,182.8,0.919,477531.6,477531.6,42499,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833416,721365.00
07/06/2016 15:30,2,6.965,ACTIVE,216.45,361.89,59.996,1467833403,"201051344000417","219011344069620",26.90,48.00,0,332.13,408.18,189.8,181.2,0.902,469537.6,469537.6,42653,0,0,0,L,1122011218,0,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833417,721366.00
07/06/2016 15:30,2,6.703,ACTIVE,213.29,350.47,59.965,1467833403,"274151322000083","219011344069620",26.42,61.00,0,326.12,387.74,179.3,171.2,0.707,734717.2,734717.2,31432,0,0,0,L,1151911521,0,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833418,721367.00
07/06/2016 15:30,2,6.904,ACTIVE,213.96,350.17,59.975,1467833403,"274151322000076","219011344069620",27.25,59.30,0,329.73,388.64,190.4,181.9,0.747,783020.4,783020.4,31437,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833418,721368.00
07/06/2016 15:30,2,7.154,ACTIVE,218.03,366.40,59.975,1467833403,"201051344000868","219011344069620",27.91,35.60,0,331.83,411.18,202.2,193.3,0.915,465792.0,465792.0,37753,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833419,721369.00
07/06/2016 15:30,2,6.992,ACTIVE,213.51,360.99,59.975,1467833403,"274151322000095","219011344069620",27.10,59.30,0,325.22,390.74,191.8,183.2,0.729,775032.4,775032.4,31349,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833420,721370.00
07/06/2016 15:30,2,7.205,ACTIVE,219.61,367.60,59.928,1467833403,"201051344000988","219011344069620",27.47,38.40,0,334.84,414.49,200.4,191.5,0.932,462537.0,462537.0,38043,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833421,721371.00
07/06/2016 15:30,2,7.191,ACTIVE,217.35,361.59,59.949,1467833403,"201051344001025","219011344069620",27.19,45.00,0,331.53,410.88,198.1,189.2,0.875,476316.0,476316.0,42543,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833422,721372.00
07/06/2016 15:30,2,7.082,ACTIVE,219.61,365.19,59.981,1467833403,"201051344000458","219011344069620",27.99,38.60,0,336.34,413.59,200.8,191.9,0.963,473370.8,473370.8,37965,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833423,721373.00
07/06/2016 15:30,2,7.172,ACTIVE,220.06,367.00,59.981,1467833403,"201051344000853","219011344069620",27.95,37.00,0,337.24,415.39,202.9,193.9,0.950,472368.2,472368.2,37574,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833424,721374.00
07/06/2016 15:30,2,7.062,ACTIVE,215.77,362.49,59.975,1467833403,"201051344000685","219011344069620",27.19,42.00,0,332.73,409.08,194.3,185.6,0.946,476887.1,476887.1,42418,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833425,721375.00
07/06/2016 15:30,2,7.086,ACTIVE,217.13,362.19,60.002,1467833403,"201051344000917","219011344069620",27.39,41.50,0,331.83,409.08,196.5,187.7,0.928,473782.6,473782.6,42408,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833426,721376.00
07/06/2016 15:30,2,7.092,ACTIVE,216.22,361.89,60.012,1467833403,"201051344001145","219011344069620",27.19,41.30,0,331.83,408.78,195.2,186.5,0.910,478938.2,478938.2,42263,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833427,721377.00
07/06/2016 15:30,2,7.062,ACTIVE,217.58,360.38,59.975,1467833403,"201051344000651","219011344069620",27.25,42.30,0,332.73,408.18,194.8,186.1,0.884,471627.9,471627.9,42603,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833428,721378.00
07/06/2016 15:30,2,6.457,ACTIVE,213.74,370.60,60.002,1467833403,"274151322000088","219011344069620",25.27,54.80,0,327.62,384.73,165.1,157.4,0.623,709093.1,709093.1,31080,0,0,0,L,1151911521,0,123.14,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833429,721379.00
07/06/2016 15:30,2,4.480,ACTIVE,214.41,412.38,59.970,1467833403,"274151322000068","219011344069620",36.48,55.80,0,374.81,444.85,164.3,156.7,0.632,603134.7,603134.7,32694,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833429,721380.00
07/06/2016 15:30,2,7.109,ACTIVE,217.13,362.49,59.965,1467833403,"201051344001135","219011344069620",26.88,43.40,0,331.83,409.08,193.5,184.8,0.888,467621.4,467621.4,42534,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833430,721381.00
07/06/2016 15:30,2,7.180,ACTIVE,217.13,361.59,59.954,1467833403,"201051344000594","219011344069620",27.35,48.30,0,332.43,410.88,198.9,190.0,0.919,477455.1,477455.1,38010,0,0,0,L,1122011218,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833431,721382.00
07/06/2016 15:30,2,7.064,ACTIVE,217.35,363.39,59.981,1467833403,"201051344001203","219011344069620",27.55,44.50,0,333.33,409.38,196.9,188.2,0.924,475148.4,475148.4,42579,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833432,721383.00
07/06/2016 15:30,2,6.543,ACTIVE,213.74,346.26,59.965,1467833403,"274151322000054","219011344069620",25.37,54.80,0,326.12,385.33,168.2,160.4,0.645,724074.2,724074.2,31110,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833433,721384.00
07/06/2016 15:30,2,7.184,ACTIVE,218.03,363.09,59.970,1467833403,"201051344000867","219011344069620",27.57,39.50,0,332.13,409.68,200.6,191.6,0.928,464865.0,464865.0,38018,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833434,721385.00
07/06/2016 15:30,2,6.830,ACTIVE,217.58,363.99,59.975,1467833403,"201051344001093","219011344069620",28.07,40.60,0,331.83,409.08,194.2,185.5,0.884,473213.5,473213.5,42469,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833435,721386.00
07/06/2016 15:30,2,7.158,ACTIVE,218.71,367.00,59.981,1467833403,"201051344000900","219011344069620",28.19,35.00,0,335.14,411.18,204.2,195.2,0.928,480897.7,480897.7,37400,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833436,721387.00
07/06/2016 15:30,2,7.004,ACTIVE,218.71,363.99,59.949,1467833403,"201051344000648","219011344069620",27.87,37.30,0,336.34,410.28,197.6,188.8,0.902,471668.5,471668.5,37699,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833437,721388.00
07/06/2016 15:30,2,7.000,ACTIVE,219.16,367.00,59.975,1467833403,"201051344000569","219011344069620",28.43,38.20,0,335.44,410.88,201.5,192.5,0.937,481742.4,481742.4,37323,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833438,721389.00
07/06/2016 15:30,2,7.121,ACTIVE,219.39,364.29,59.949,1467833403,"201051344000983","219011344069620",28.07,38.00,0,335.74,411.18,202.5,193.5,0.941,473460.1,473460.1,37816,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833439,721390.00
07/06/2016 15:30,2,7.119,ACTIVE,219.16,366.40,59.970,1467833403,"201051344001158","219011344069620",27.35,40.00,0,335.14,409.08,197.3,188.5,0.915,466920.3,466920.3,38081,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833440,721391.00
07/06/2016 15:30,2,6.996,ACTIVE,219.39,367.00,59.986,1467833403,"201051344000576","219011344069620",28.37,35.60,0,336.04,415.09,200.9,192.0,0.919,474193.9,474193.9,37482,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833441,721392.00
07/06/2016 15:30,2,6.506,ACTIVE,213.74,367.00,59.965,1467833403,"274151322000087","219011344069620",25.35,65.70,0,327.92,383.53,167.0,159.2,0.632,697166.8,697166.8,31252,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467833442,721393.00
07/06/2016 15:45,2,6.900,ACTIVE,219.61,367.00,59.944,1467834304,"201051344000645","219011344069620",27.39,37.30,0,335.74,408.48,191.4,182.9,0.871,473818.4,473818.4,37609,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834305,721394.00
07/06/2016 15:45,2,6.238,ACTIVE,214.64,360.08,59.965,1467834304,"274151322000085","219011344069620",25.35,53.80,0,331.83,382.63,160.2,152.7,0.610,725226.1,725226.1,31118,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834306,721395.00
07/06/2016 15:45,2,6.883,ACTIVE,218.71,365.80,59.975,1467834304,"201051344000633","219011344069620",27.27,43.20,0,335.74,407.87,190.2,181.7,0.897,464976.8,464976.8,38099,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834307,721396.00
07/06/2016 15:45,2,6.883,ACTIVE,220.06,367.30,59.965,1467834304,"201051344000469","219011344069620",27.73,34.50,0,335.74,412.38,193.2,184.5,0.902,466893.8,466893.8,38034,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834308,721397.00
07/06/2016 15:45,2,6.785,ACTIVE,217.13,362.79,59.975,1467834304,"201051344000646","219011344069620",27.08,45.00,0,336.94,407.27,186.0,177.6,0.875,468993.3,468993.3,42585,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834308,721398.00
07/06/2016 15:45,2,6.326,ACTIVE,214.64,369.70,59.959,1467834304,"274151322000052","219011344069620",26.88,59.30,0,330.93,385.33,172.1,164.1,0.681,741435.1,741435.1,31355,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834309,721399.00
07/06/2016 15:45,2,6.953,ACTIVE,218.48,362.79,59.933,1467834304,"201051344000585","219011344069620",27.33,43.40,0,335.74,407.87,192.5,183.9,0.893,476962.8,476962.8,42586,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834310,721400.00
07/06/2016 15:45,2,6.717,ACTIVE,216.90,361.89,59.975,1467834304,"201051344001230","219011344069620",27.59,43.20,0,331.23,406.37,187.7,179.2,0.866,472495.8,472495.8,42398,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834311,721401.00
07/06/2016 15:45,2,6.756,ACTIVE,218.48,363.09,59.970,1467834304,"201051344000582","219011344069620",27.27,41.50,0,336.04,408.18,186.4,178.0,0.853,465605.0,465605.0,42534,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834312,721402.00
07/06/2016 15:45,2,6.754,ACTIVE,217.13,361.29,59.928,1467834304,"201051344000955","219011344069620",26.88,44.80,0,337.54,406.07,183.8,175.4,0.866,478583.8,478583.8,42486,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834313,721403.00
07/06/2016 15:45,2,4.270,ACTIVE,214.87,401.56,59.970,1467834304,"274151322000094","219011344069620",37.15,54.80,0,378.42,445.15,159.9,152.4,0.619,603184.3,603184.3,32485,0,0,0,L,1151911521,0,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834314,721404.00
07/06/2016 15:45,2,6.883,ACTIVE,220.06,365.80,59.965,1467834304,"201051344000579","219011344069620",27.27,43.40,0,335.74,410.28,190.0,181.5,0.897,480817.3,480817.3,18101,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834315,721405.00
07/06/2016 15:45,2,6.820,ACTIVE,217.13,362.49,59.970,1467834304,"201051344000890","219011344069620",27.06,46.60,0,337.84,407.27,186.8,178.4,0.862,475823.9,475823.9,42495,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834316,721406.00
07/06/2016 15:45,2,6.635,ACTIVE,217.80,362.49,59.954,1467834304,"201051344000438","219011344069620",27.45,45.00,0,336.94,407.27,184.4,176.0,0.893,477576.6,477576.6,42500,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834317,721407.00
07/06/2016 15:45,2,6.713,ACTIVE,217.35,361.59,59.975,1467834304,"201051344000417","219011344069620",26.88,47.30,0,337.54,406.07,182.7,174.4,0.840,469582.1,469582.1,42654,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834317,721408.00
07/06/2016 15:45,2,6.428,ACTIVE,214.19,368.80,59.981,1467834304,"274151322000083","219011344069620",26.68,60.00,0,330.63,385.93,173.5,165.5,0.694,734759.3,734759.3,31433,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834318,721409.00
07/06/2016 15:45,2,6.697,ACTIVE,215.32,373.01,59.954,1467834304,"274151322000076","219011344069620",27.06,60.00,0,331.53,388.04,183.5,175.2,0.725,783065.2,783065.2,31438,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834319,721410.00
07/06/2016 15:45,2,6.891,ACTIVE,218.71,363.99,59.975,1467834304,"201051344000868","219011344069620",27.63,36.50,0,336.04,409.98,192.7,184.0,0.879,465839.3,465839.3,37754,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834320,721411.00
07/06/2016 15:45,2,6.719,ACTIVE,214.41,362.79,59.981,1467834304,"274151322000095","219011344069620",27.17,58.80,0,330.33,388.94,184.8,176.4,0.703,775077.5,775077.5,31350,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834321,721412.00
07/06/2016 15:45,2,6.930,ACTIVE,220.06,366.10,59.970,1467834304,"201051344000988","219011344069620",27.23,38.00,0,335.14,413.29,191.1,182.6,0.888,462583.9,462583.9,38044,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834322,721413.00
07/06/2016 15:45,2,6.820,ACTIVE,218.26,362.79,60.002,1467834304,"201051344001025","219011344069620",27.61,45.00,0,337.24,408.48,190.6,182.1,0.853,476362.5,476362.5,42544,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834323,721414.00
07/06/2016 15:45,2,6.873,ACTIVE,220.06,365.80,59.954,1467834304,"201051344000458","219011344069620",27.57,38.60,0,336.94,411.78,191.9,183.3,0.915,473417.9,473417.9,37966,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834324,721415.00
07/06/2016 15:45,2,6.887,ACTIVE,220.52,367.90,59.975,1467834304,"201051344000853","219011344069620",27.85,37.30,0,339.65,413.89,194.1,185.4,0.906,472415.8,472415.8,37575,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834325,721416.00
07/06/2016 15:45,2,6.725,ACTIVE,216.90,362.19,59.991,1467834304,"201051344000685","219011344069620",27.45,42.30,0,336.94,406.97,187.0,178.6,0.888,476932.7,476932.7,42419,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834326,721417.00
07/06/2016 15:45,2,6.803,ACTIVE,218.03,362.19,59.981,1467834304,"201051344000917","219011344069620",27.47,41.00,0,336.34,407.57,189.0,180.5,0.866,473828.8,473828.8,42409,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834327,721418.00
07/06/2016 15:45,2,6.809,ACTIVE,217.13,362.19,59.986,1467834304,"201051344001145","219011344069620",27.27,41.00,0,337.54,407.27,188.0,179.5,0.871,478984.1,478984.1,42264,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834328,721419.00
07/06/2016 15:45,2,6.799,ACTIVE,218.71,364.59,59.970,1467834304,"201051344000651","219011344069620",27.27,42.00,0,336.34,407.27,187.8,179.3,0.853,471673.7,471673.7,42604,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834329,721420.00
07/06/2016 15:45,2,6.203,ACTIVE,214.41,361.29,60.012,1467834304,"274151322000088","219011344069620",25.35,54.50,0,331.23,382.33,159.1,151.7,0.610,709131.8,709131.8,31081,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834329,721421.00
07/06/2016 15:45,2,4.172,ACTIVE,215.54,405.47,59.975,1467834304,"274151322000068","219011344069620",37.57,56.50,0,372.11,440.64,158.3,150.9,0.605,603173.5,603173.5,32695,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834330,721422.00
07/06/2016 15:45,2,6.746,ACTIVE,218.26,362.19,59.975,1467834304,"201051344001135","219011344069620",27.25,43.40,0,337.24,406.97,186.2,177.8,0.857,467666.9,467666.9,42535,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834331,721423.00
07/06/2016 15:45,2,6.934,ACTIVE,218.03,362.79,59.970,1467834304,"201051344000594","219011344069620",27.14,47.30,0,336.04,409.68,190.7,182.1,0.857,477501.7,477501.7,38011,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834332,721424.00
07/06/2016 15:45,2,6.881,ACTIVE,218.26,363.39,59.965,1467834304,"201051344001203","219011344069620",27.15,43.40,0,336.94,407.87,189.2,180.7,0.884,475194.7,475194.7,42580,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834333,721425.00
07/06/2016 15:45,2,6.260,ACTIVE,214.87,363.09,59.975,1467834304,"274151322000054","219011344069620",25.54,54.30,0,331.23,384.43,161.9,154.4,0.619,724113.7,724113.7,31111,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834334,721426.00
07/06/2016 15:45,2,6.842,ACTIVE,218.93,362.19,59.949,1467834304,"201051344000867","219011344069620",27.65,39.80,0,336.34,408.18,191.6,183.0,0.884,464911.9,464911.9,38019,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834335,721427.00
07/06/2016 15:45,2,6.668,ACTIVE,218.48,365.19,59.954,1467834304,"201051344001093","219011344069620",27.61,40.60,0,336.34,407.27,186.3,177.9,0.853,473259.1,473259.1,42470,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834336,721428.00
07/06/2016 15:45,2,6.822,ACTIVE,219.61,365.80,59.965,1467834304,"201051344000900","219011344069620",28.29,35.80,0,335.74,409.68,195.4,186.7,0.884,480945.5,480945.5,37401,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834337,721429.00
07/06/2016 15:45,2,6.693,ACTIVE,219.61,365.19,60.018,1467834304,"201051344000648","219011344069620",27.83,37.80,0,336.64,408.48,188.7,180.2,0.871,471714.7,471714.7,37700,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834338,721430.00
07/06/2016 15:45,2,6.820,ACTIVE,219.84,366.10,59.975,1467834304,"201051344000569","219011344069620",27.99,38.00,0,335.44,409.38,193.3,184.7,0.897,481789.8,481789.8,37324,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834339,721431.00
07/06/2016 15:45,2,6.768,ACTIVE,219.84,365.19,59.975,1467834304,"201051344000983","219011344069620",28.25,37.50,0,336.04,410.28,193.5,184.8,0.897,473507.6,473507.6,37817,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834340,721432.00
07/06/2016 15:45,2,6.914,ACTIVE,220.06,366.10,59.991,1467834304,"201051344001158","219011344069620",26.96,39.80,0,336.34,407.87,188.6,180.1,0.871,466966.5,466966.5,38082,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834341,721433.00
07/06/2016 15:45,2,6.762,ACTIVE,219.84,365.80,59.986,1467834304,"201051344000576","219011344069620",28.01,35.80,0,336.64,412.38,191.8,183.2,0.884,474240.9,474240.9,37483,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834341,721434.00
07/06/2016 15:45,2,6.215,ACTIVE,214.64,351.97,59.975,1467834304,"274151322000087","219011344069620",25.62,64.30,0,330.93,383.83,161.2,153.7,0.601,697206.0,697206.0,31253,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467834342,721435.00
07/06/2016 16:00,2,6.541,ACTIVE,219.84,366.40,59.991,1467835203,"201051344000645","219011344069620",27.75,37.00,0,326.42,411.18,183.8,175.4,0.835,473863.0,473863.0,37610,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835204,721436.00
07/06/2016 16:00,2,5.951,ACTIVE,214.64,348.66,59.949,1467835203,"274151322000085","219011344069620",25.45,53.50,0,320.11,384.73,153.3,146.0,0.592,725263.3,725263.3,31119,0,0,0,L,1151911521,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835205,721437.00
07/06/2016 16:00,2,6.574,ACTIVE,218.93,363.69,59.991,1467835203,"201051344000633","219011344069620",27.41,43.00,0,326.12,410.88,182.5,174.2,0.871,465021.1,465021.1,38100,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835206,721438.00
07/06/2016 16:00,2,6.502,ACTIVE,220.06,365.49,59.996,1467835203,"201051344000469","219011344069620",28.17,34.30,0,331.53,413.59,185.4,177.1,0.875,466938.9,466938.9,38035,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835207,721439.00
07/06/2016 16:00,2,6.525,ACTIVE,217.13,360.99,59.975,1467835203,"201051344000646","219011344069620",26.96,44.00,0,327.32,407.57,178.0,169.9,0.844,469036.6,469036.6,42586,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835207,721440.00
07/06/2016 16:00,2,5.996,ACTIVE,214.64,369.40,59.981,1467835203,"274151322000052","219011344069620",27.04,59.50,0,319.81,387.44,164.2,156.5,0.645,741475.1,741475.1,31356,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835208,721441.00
07/06/2016 16:00,2,6.693,ACTIVE,218.48,361.89,59.986,1467835203,"201051344000585","219011344069620",27.23,42.80,0,324.32,411.18,184.5,176.2,0.857,477007.6,477007.6,42587,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835209,721442.00
07/06/2016 16:00,2,6.361,ACTIVE,216.90,360.69,59.991,1467835203,"201051344001230","219011344069620",27.83,42.80,0,327.02,406.97,179.4,171.2,0.835,472539.3,472539.3,42399,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835210,721443.00
07/06/2016 16:00,2,6.416,ACTIVE,218.48,364.89,59.986,1467835203,"201051344000582","219011344069620",27.39,41.00,0,325.82,412.38,177.9,169.8,0.809,465648.3,465648.3,42535,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835211,721444.00
07/06/2016 16:00,2,6.404,ACTIVE,217.35,361.59,59.981,1467835203,"201051344000955","219011344069620",27.12,45.00,0,327.02,406.37,175.9,167.8,0.835,478626.6,478626.6,42487,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835212,721445.00
07/06/2016 16:00,2,3.943,ACTIVE,214.87,426.51,59.981,1467835203,"274151322000094","219011344069620",38.21,54.00,0,382.93,441.54,151.7,144.4,0.592,603221.4,603221.4,32486,0,0,0,L,1151911521,0,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835213,721446.00
07/06/2016 16:00,2,6.543,ACTIVE,219.84,365.19,60.023,1467835203,"201051344000579","219011344069620",27.57,43.80,0,332.43,410.88,182.7,174.4,0.853,480861.6,480861.6,18102,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835214,721447.00
07/06/2016 16:00,2,6.318,ACTIVE,217.13,360.38,59.981,1467835203,"201051344000890","219011344069620",27.89,46.20,0,327.62,410.28,178.4,170.3,0.818,475867.3,475867.3,42496,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835215,721448.00
07/06/2016 16:00,2,6.359,ACTIVE,218.26,363.39,59.986,1467835203,"201051344000438","219011344069620",27.43,45.00,0,326.12,409.68,176.7,168.6,0.844,477619.4,477619.4,42501,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835216,721449.00
07/06/2016 16:00,2,6.318,ACTIVE,217.35,362.19,59.981,1467835203,"201051344000417","219011344069620",27.31,47.00,0,327.32,407.57,175.0,167.0,0.835,469624.5,469624.5,42655,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835216,721450.00
07/06/2016 16:00,2,6.092,ACTIVE,214.41,364.59,59.986,1467835203,"274151322000083","219011344069620",26.86,59.50,0,319.81,387.74,165.5,157.8,0.658,734799.6,734799.6,31434,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835217,721451.00
07/06/2016 16:00,2,6.334,ACTIVE,215.54,372.41,60.002,1467835203,"274151322000076","219011344069620",27.37,58.00,0,320.41,391.34,175.4,167.4,0.689,783107.8,783107.8,31439,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835218,721452.00
07/06/2016 16:00,2,6.498,ACTIVE,218.48,363.09,59.975,1467835203,"201051344000868","219011344069620",28.15,35.60,0,326.42,411.18,185.1,176.7,0.835,465884.2,465884.2,37755,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835219,721453.00
07/06/2016 16:00,2,6.320,ACTIVE,214.41,368.50,59.975,1467835203,"274151322000095","219011344069620",27.61,58.30,0,318.30,391.34,176.7,168.6,0.685,775120.4,775120.4,31351,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835220,721454.00
07/06/2016 16:00,2,6.500,ACTIVE,220.06,367.00,59.949,1467835203,"201051344000988","219011344069620",27.89,37.80,0,332.13,413.89,183.6,175.3,0.853,462628.5,462628.5,38045,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835221,721455.00
07/06/2016 16:00,2,6.627,ACTIVE,218.03,361.29,59.996,1467835203,"201051344001025","219011344069620",27.19,44.00,0,325.52,412.08,182.5,174.2,0.813,476406.8,476406.8,42545,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835222,721456.00
07/06/2016 16:00,2,6.537,ACTIVE,220.06,365.19,60.002,1467835203,"201051344000458","219011344069620",27.81,38.20,0,330.93,412.68,184.0,175.7,0.875,473462.6,473462.6,37967,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835223,721457.00
07/06/2016 16:00,2,6.572,ACTIVE,220.29,367.00,59.991,1467835203,"201051344000853","219011344069620",27.95,36.80,0,332.43,415.39,186.0,177.6,0.875,472461.0,472461.0,37576,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835224,721458.00
07/06/2016 16:00,2,6.357,ACTIVE,217.13,362.79,59.996,1467835203,"201051344000685","219011344069620",27.83,42.00,0,326.12,412.98,179.2,171.0,0.884,476976.3,476976.3,42420,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835225,721459.00
07/06/2016 16:00,2,6.393,ACTIVE,218.26,361.89,59.996,1467835203,"201051344000917","219011344069620",27.97,41.30,0,327.92,410.88,181.1,172.9,0.866,473872.8,473872.8,42410,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835226,721460.00
07/06/2016 16:00,2,6.441,ACTIVE,217.35,361.59,59.991,1467835203,"201051344001145","219011344069620",27.67,40.60,0,327.62,407.27,180.5,172.3,0.809,479027.9,479027.9,42265,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835227,721461.00
07/06/2016 16:00,2,6.508,ACTIVE,218.71,363.39,59.996,1467835203,"201051344000651","219011344069620",27.23,42.30,0,325.52,410.88,179.4,171.3,0.818,471717.3,471717.3,42605,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835228,721462.00
07/06/2016 16:00,2,5.908,ACTIVE,214.41,363.69,59.991,1467835203,"274151322000088","219011344069620",25.43,54.00,0,320.41,384.73,152.1,144.8,0.575,709168.9,709168.9,31082,0,0,0,L,1151911521,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835229,721463.00
07/06/2016 16:00,2,4.070,ACTIVE,215.54,410.88,59.986,1467835203,"274151322000068","219011344069620",36.72,56.50,0,377.22,440.94,151.5,144.3,0.579,603210.5,603210.5,32696,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835230,721464.00
07/06/2016 16:00,2,6.512,ACTIVE,218.03,361.29,60.002,1467835203,"201051344001135","219011344069620",27.04,43.40,0,327.02,406.07,178.3,170.2,0.822,467710.3,467710.3,42536,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835231,721465.00
07/06/2016 16:00,2,6.547,ACTIVE,218.03,361.59,59.991,1467835203,"201051344000594","219011344069620",27.57,47.30,0,325.52,408.48,182.8,174.5,0.853,477546.2,477546.2,38012,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835232,721466.00
07/06/2016 16:00,2,6.490,ACTIVE,218.48,360.38,60.023,1467835203,"201051344001203","219011344069620",27.51,43.60,0,326.72,412.38,181.1,172.9,0.849,475238.7,475238.7,42581,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835233,721467.00
07/06/2016 16:00,2,5.930,ACTIVE,214.64,355.58,59.986,1467835203,"274151322000054","219011344069620",25.78,53.80,0,319.81,385.63,154.9,147.6,0.601,724151.4,724151.4,31112,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835234,721468.00
07/06/2016 16:00,2,6.594,ACTIVE,218.71,362.79,59.986,1467835203,"201051344000867","219011344069620",27.49,39.00,0,326.42,410.28,183.6,175.3,0.840,464956.7,464956.7,38020,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835235,721469.00
07/06/2016 16:00,2,6.287,ACTIVE,218.26,363.09,59.986,1467835203,"201051344001093","219011344069620",27.95,40.60,0,325.22,409.68,178.0,169.9,0.813,473302.4,473302.4,42471,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835235,721470.00
07/06/2016 16:00,2,6.502,ACTIVE,219.39,365.49,59.991,1467835203,"201051344000900","219011344069620",28.37,35.60,0,324.32,413.29,186.8,178.3,0.849,480991.1,480991.1,37402,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835236,721471.00
07/06/2016 16:00,2,6.416,ACTIVE,219.61,363.69,59.975,1467835203,"201051344000648","219011344069620",27.85,37.00,0,326.72,409.98,180.8,172.6,0.831,471758.7,471758.7,37701,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835237,721472.00
07/06/2016 16:00,2,6.424,ACTIVE,219.84,363.69,60.028,1467835203,"201051344000569","219011344069620",28.45,37.50,0,328.22,412.08,184.9,176.5,0.857,481834.8,481834.8,37325,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835238,721473.00
07/06/2016 16:00,2,6.535,ACTIVE,220.06,365.80,60.002,1467835203,"201051344000983","219011344069620",28.07,37.50,0,327.92,413.29,185.8,177.4,0.871,473552.8,473552.8,37818,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835239,721474.00
