ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 16:00,2,6.498,ACTIVE,219.84,363.69,59.991,1467835203,"201051344001158","219011344069620",27.51,40.00,0,327.02,410.58,181.1,172.9,0.844,467010.4,467010.4,38083,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835240,721475.00
07/06/2016 16:00,2,6.451,ACTIVE,219.84,364.29,59.996,1467835203,"201051344000576","219011344069620",28.15,35.40,0,326.42,412.38,183.9,175.6,0.844,474285.6,474285.6,37484,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835241,721476.00
07/06/2016 16:00,2,5.936,ACTIVE,214.64,348.96,59.991,1467835203,"274151322000087","219011344069620",25.68,63.70,0,319.81,385.03,154.3,147.0,0.579,697243.5,697243.5,31254,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467835242,721477.00
07/06/2016 16:15,2,6.232,ACTIVE,219.61,364.29,59.965,1467836103,"201051344000645","219011344069620",27.61,37.00,0,338.74,403.97,174.3,166.3,0.787,473905.6,473905.6,37611,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836104,721478.00
07/06/2016 16:15,2,5.600,ACTIVE,215.09,347.76,59.981,1467836103,"274151322000085","219011344069620",25.64,52.50,0,333.03,379.02,145.3,138.3,0.557,725298.8,725298.8,31120,0,0,0,L,1151911521,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836105,721479.00
07/06/2016 16:15,2,6.240,ACTIVE,218.48,362.19,59.975,1467836103,"201051344000633","219011344069620",27.39,42.50,0,336.04,403.37,173.1,165.1,0.826,465063.3,465063.3,38101,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836106,721480.00
07/06/2016 16:15,2,6.150,ACTIVE,220.06,364.29,60.002,1467836103,"201051344000469","219011344069620",28.19,34.80,0,338.14,405.17,175.6,167.6,0.831,466981.7,466981.7,38036,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836106,721481.00
07/06/2016 16:15,2,6.158,ACTIVE,217.13,359.78,59.970,1467836103,"201051344000646","219011344069620",27.08,44.00,0,337.54,402.77,168.9,161.1,0.800,469077.8,469077.8,42587,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836107,721482.00
07/06/2016 16:15,2,5.678,ACTIVE,214.64,349.56,59.965,1467836103,"274151322000052","219011344069620",27.12,57.70,0,331.83,381.73,155.9,148.6,0.614,741513.2,741513.2,31357,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836108,721483.00
07/06/2016 16:15,2,6.350,ACTIVE,218.26,361.29,59.938,1467836103,"201051344000585","219011344069620",27.21,43.00,0,336.94,403.07,175.2,167.1,0.804,477050.3,477050.3,42588,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836109,721484.00
07/06/2016 16:15,2,5.986,ACTIVE,216.90,359.18,59.975,1467836103,"201051344001230","219011344069620",27.95,42.30,0,337.24,401.26,169.5,161.7,0.787,472580.8,472580.8,42400,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836110,721485.00
07/06/2016 16:15,2,6.027,ACTIVE,218.48,360.69,59.981,1467836103,"201051344000582","219011344069620",27.67,41.80,0,337.24,403.37,168.8,161.0,0.773,465689.4,465689.4,42536,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836111,721486.00
07/06/2016 16:15,2,6.062,ACTIVE,217.13,359.18,59.975,1467836103,"201051344000955","219011344069620",27.15,45.50,0,338.14,401.26,166.6,158.9,0.791,478667.3,478667.3,42488,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836112,721487.00
07/06/2016 16:15,2,3.811,ACTIVE,214.87,409.38,59.959,1467836103,"274151322000094","219011344069620",37.53,54.30,0,384.13,442.44,145.3,138.3,0.570,603256.6,603256.6,32487,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836113,721488.00
07/06/2016 16:15,2,6.246,ACTIVE,219.84,363.69,59.975,1467836103,"201051344000579","219011344069620",27.41,43.20,0,339.95,403.37,173.4,165.5,0.822,480903.8,480903.8,18103,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836114,721489.00
07/06/2016 16:15,2,6.096,ACTIVE,217.13,358.58,59.970,1467836103,"201051344000890","219011344069620",27.37,45.30,0,338.74,402.46,169.0,161.2,0.778,475908.5,475908.5,42497,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836114,721490.00
07/06/2016 16:15,2,6.037,ACTIVE,218.03,362.19,59.975,1467836103,"201051344000438","219011344069620",27.39,45.30,0,337.84,403.07,167.5,159.7,0.791,477660.3,477660.3,42502,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836115,721491.00
07/06/2016 16:15,2,6.012,ACTIVE,217.58,360.08,60.002,1467836103,"201051344000417","219011344069620",27.21,46.20,0,337.84,401.56,165.8,158.1,0.791,469664.9,469664.9,42656,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836116,721492.00
07/06/2016 16:15,2,5.754,ACTIVE,214.64,364.89,59.975,1467836103,"274151322000083","219011344069620",27.02,59.50,0,331.83,382.03,157.4,150.0,0.610,734838.0,734838.0,31435,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836117,721493.00
07/06/2016 16:15,2,5.926,ACTIVE,215.54,353.47,59.970,1467836103,"274151322000076","219011344069620",27.83,56.80,0,333.03,384.43,166.8,159.1,0.658,783148.5,783148.5,31440,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836118,721494.00
07/06/2016 16:15,2,6.260,ACTIVE,218.71,364.29,59.981,1467836103,"201051344000868","219011344069620",27.73,35.40,0,336.34,404.27,175.8,167.7,0.778,465927.0,465927.0,37756,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836119,721495.00
07/06/2016 16:15,2,6.041,ACTIVE,214.41,355.58,59.965,1467836103,"274151322000095","219011344069620",27.53,56.80,0,330.93,384.73,168.4,160.6,0.641,775161.5,775161.5,31352,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836120,721496.00
07/06/2016 16:15,2,6.260,ACTIVE,219.84,364.89,59.970,1467836103,"201051344000988","219011344069620",27.51,37.30,0,338.74,408.48,174.4,166.4,0.813,462671.0,462671.0,38046,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836121,721497.00
07/06/2016 16:15,2,6.166,ACTIVE,218.26,361.59,59.981,1467836103,"201051344001025","219011344069620",27.73,44.30,0,337.84,403.37,173.3,165.3,0.773,476449.0,476449.0,42546,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836122,721498.00
07/06/2016 16:15,2,6.166,ACTIVE,219.84,363.69,59.991,1467836103,"201051344000458","219011344069620",28.09,38.40,0,338.44,405.77,175.1,167.1,0.844,473505.3,473505.3,37968,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836123,721499.00
07/06/2016 16:15,2,6.209,ACTIVE,220.06,365.19,59.975,1467836103,"201051344000853","219011344069620",28.13,37.00,0,343.85,408.48,176.9,168.9,0.826,472504.0,472504.0,37577,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836124,721500.00
07/06/2016 16:15,2,6.039,ACTIVE,217.13,362.19,59.986,1467836103,"201051344000685","219011344069620",27.75,42.30,0,336.94,402.16,169.8,162.0,0.822,477017.8,477017.8,42421,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836125,721501.00
07/06/2016 16:15,2,6.098,ACTIVE,218.03,363.09,59.970,1467836103,"201051344000917","219011344069620",27.81,41.00,0,337.24,404.27,171.7,163.8,0.804,473914.6,473914.6,42411,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836126,721502.00
07/06/2016 16:15,2,6.072,ACTIVE,217.13,360.69,59.975,1467836103,"201051344001145","219011344069620",27.83,41.30,0,338.14,402.77,171.1,163.2,0.795,479069.7,479069.7,42266,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836127,721503.00
07/06/2016 16:15,2,6.092,ACTIVE,218.48,360.99,59.970,1467836103,"201051344000651","219011344069620",27.59,42.50,0,336.34,402.16,170.1,162.2,0.778,471758.8,471758.8,42606,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836128,721504.00
07/06/2016 16:15,2,5.547,ACTIVE,214.64,362.49,59.975,1467836103,"274151322000088","219011344069620",25.74,52.80,0,332.43,379.32,144.6,137.6,0.548,709204.1,709204.1,31083,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836129,721505.00
07/06/2016 16:15,2,3.824,ACTIVE,215.54,413.89,59.975,1467836103,"274151322000068","219011344069620",37.15,55.30,0,379.92,437.33,144.2,137.3,0.548,603245.5,603245.5,32697,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836129,721506.00
07/06/2016 16:15,2,6.137,ACTIVE,218.03,359.78,59.975,1467836103,"201051344001135","219011344069620",27.21,43.80,0,337.84,402.46,169.0,161.2,0.773,467751.5,467751.5,42537,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836130,721507.00
07/06/2016 16:15,2,6.176,ACTIVE,217.80,360.38,59.981,1467836103,"201051344000594","219011344069620",27.79,46.60,0,336.94,405.17,173.9,165.9,0.800,477588.5,477588.5,38013,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836131,721508.00
07/06/2016 16:15,2,6.074,ACTIVE,218.03,359.18,59.975,1467836103,"201051344001203","219011344069620",27.89,43.80,0,337.54,402.77,171.4,163.6,0.800,475280.6,475280.6,42582,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836132,721509.00
07/06/2016 16:15,2,5.604,ACTIVE,214.64,352.27,59.981,1467836103,"274151322000054","219011344069620",25.90,53.00,0,332.13,380.22,146.9,139.9,0.557,724187.1,724187.1,31113,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836133,721510.00
07/06/2016 16:15,2,6.152,ACTIVE,218.71,360.99,59.986,1467836103,"201051344000867","219011344069620",28.09,38.60,0,336.94,404.27,175.0,167.0,0.804,464999.1,464999.1,38021,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836134,721511.00
07/06/2016 16:15,2,5.980,ACTIVE,218.26,361.59,59.996,1467836103,"201051344001093","219011344069620",27.83,40.60,0,336.94,401.86,168.5,160.7,0.769,473343.4,473343.4,42472,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836135,721512.00
07/06/2016 16:15,2,6.227,ACTIVE,219.16,363.69,59.986,1467836103,"201051344000900","219011344069620",28.23,35.20,0,337.24,404.27,177.9,169.8,0.800,481034.4,481034.4,37403,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836136,721513.00
07/06/2016 16:15,2,6.105,ACTIVE,219.39,362.49,59.986,1467836103,"201051344000648","219011344069620",27.83,37.30,0,338.74,403.67,172.1,164.2,0.791,471800.6,471800.6,37702,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836137,721514.00
07/06/2016 16:15,2,6.154,ACTIVE,219.61,365.19,60.007,1467836103,"201051344000569","219011344069620",28.27,37.00,0,336.94,403.97,176.2,168.1,0.818,481877.7,481877.7,37326,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836138,721515.00
07/06/2016 16:15,2,6.205,ACTIVE,219.84,363.69,59.965,1467836103,"201051344000983","219011344069620",28.15,37.30,0,336.64,404.57,176.8,168.8,0.822,473595.8,473595.8,37819,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836139,721516.00
07/06/2016 16:15,2,6.191,ACTIVE,220.06,363.39,59.949,1467836103,"201051344001158","219011344069620",27.47,39.50,0,337.54,402.77,172.3,164.4,0.795,467052.3,467052.3,38084,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836140,721517.00
07/06/2016 16:15,2,6.115,ACTIVE,219.84,365.80,60.012,1467836103,"201051344000576","219011344069620",28.27,35.20,0,339.65,407.27,175.1,167.1,0.813,474328.2,474328.2,37485,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836140,721518.00
07/06/2016 16:15,2,5.582,ACTIVE,214.87,364.29,59.975,1467836103,"274151322000087","219011344069620",26.00,62.50,0,331.23,380.52,146.9,139.9,0.552,697279.3,697279.3,31255,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467836141,721519.00
07/06/2016 16:30,2,5.754,ACTIVE,219.39,361.59,59.970,1467837003,"201051344000645","219011344069620",28.05,36.30,0,337.84,400.96,163.5,155.9,0.747,473945.9,473945.9,37612,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837005,721520.00
07/06/2016 16:30,2,5.264,ACTIVE,214.87,361.89,59.959,1467837003,"274151322000085","219011344069620",25.62,52.00,0,333.03,377.52,136.6,129.9,0.521,725332.3,725332.3,31121,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837006,721521.00
07/06/2016 16:30,2,5.814,ACTIVE,218.26,361.29,59.981,1467837003,"201051344000633","219011344069620",27.63,41.30,0,335.74,400.66,162.6,155.0,0.769,465103.4,465103.4,38102,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837007,721522.00
07/06/2016 16:30,2,5.768,ACTIVE,219.61,360.99,59.991,1467837003,"201051344000469","219011344069620",28.21,34.50,0,336.94,402.16,164.7,157.0,0.778,467022.4,467022.4,38037,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837008,721523.00
07/06/2016 16:30,2,5.738,ACTIVE,216.90,360.08,59.970,1467837003,"201051344000646","219011344069620",27.29,43.80,0,336.94,400.36,158.5,151.1,0.742,469116.9,469116.9,42588,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837008,721524.00
07/06/2016 16:30,2,5.311,ACTIVE,214.87,367.00,59.965,1467837003,"274151322000052","219011344069620",27.21,56.00,0,332.13,380.22,146.3,139.3,0.570,741549.2,741549.2,31358,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837009,721525.00
07/06/2016 16:30,2,5.826,ACTIVE,218.26,359.78,59.970,1467837003,"201051344000585","219011344069620",27.81,42.80,0,337.24,400.66,164.1,156.5,0.760,477090.8,477090.8,42589,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837010,721526.00
07/06/2016 16:30,2,5.662,ACTIVE,216.67,358.28,59.965,1467837003,"201051344001230","219011344069620",27.77,42.30,0,336.34,398.86,159.3,151.8,0.747,472620.1,472620.1,42401,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837011,721527.00
07/06/2016 16:30,2,5.746,ACTIVE,218.26,362.79,59.975,1467837003,"201051344000582","219011344069620",27.23,41.30,0,336.64,400.66,158.6,151.1,0.720,465728.5,465728.5,42537,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837012,721528.00
07/06/2016 16:30,2,5.605,ACTIVE,217.13,358.58,59.981,1467837003,"201051344000955","219011344069620",27.53,45.00,0,337.84,398.26,156.2,148.9,0.747,478705.9,478705.9,42489,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837013,721529.00
07/06/2016 16:30,2,3.512,ACTIVE,214.87,416.29,59.975,1467837003,"274151322000094","219011344069620",37.51,53.80,0,381.73,438.23,135.3,128.6,0.530,603289.7,603289.7,32488,0,0,0,L,1151911521,0,122.68,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837014,721530.00
07/06/2016 16:30,2,5.795,ALERT,219.39,361.89,59.991,1467837003,"201051344000579","219011344069620",27.75,43.20,0,306.28,401.26,162.8,155.3,0.765,480943.8,480943.8,18104,0,0,0,L,1122011218,0,124.72,124.49,0002,37,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837016,721531.00
07/06/2016 16:30,2,5.697,ACTIVE,216.90,359.48,59.975,1467837003,"201051344000890","219011344069620",27.51,45.30,0,337.54,399.46,158.8,151.4,0.734,475947.7,475947.7,42498,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837017,721532.00
07/06/2016 16:30,2,5.611,ACTIVE,217.80,360.38,59.970,1467837003,"201051344000438","219011344069620",27.63,44.80,0,337.84,400.06,157.0,149.6,0.742,477699.1,477699.1,42503,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837017,721533.00
07/06/2016 16:30,2,5.684,ACTIVE,217.35,359.18,59.981,1467837003,"201051344000417","219011344069620",27.04,46.40,0,338.14,399.16,155.6,148.2,0.738,469703.3,469703.3,42657,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837018,721534.00
07/06/2016 16:30,2,5.363,ACTIVE,214.41,351.67,59.975,1467837003,"274151322000083","219011344069620",27.23,56.80,0,331.83,380.82,147.9,140.8,0.588,734874.4,734874.4,31436,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837019,721535.00
07/06/2016 16:30,2,5.590,ACTIVE,215.32,364.29,59.981,1467837003,"274151322000076","219011344069620",27.55,55.30,0,333.63,382.63,155.9,148.5,0.619,783187.0,783187.0,31441,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837020,721536.00
07/06/2016 16:30,2,5.816,ACTIVE,218.26,359.18,59.975,1467837003,"201051344000868","219011344069620",27.97,35.20,0,336.94,401.26,164.7,157.1,0.751,465967.7,465967.7,37757,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837021,721537.00
07/06/2016 16:30,2,5.666,ACTIVE,214.41,368.80,59.981,1467837003,"274151322000095","219011344069620",27.53,56.30,0,331.53,382.93,157.9,150.5,0.588,775200.5,775200.5,31353,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837022,721538.00
07/06/2016 16:30,2,5.838,ACTIVE,219.61,363.99,59.981,1467837003,"201051344000988","219011344069620",27.67,37.80,0,336.94,402.16,163.6,155.9,0.760,462711.4,462711.4,38047,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837023,721539.00
07/06/2016 16:30,2,5.824,ACTIVE,218.03,358.88,59.991,1467837003,"201051344001025","219011344069620",27.51,44.30,0,337.84,401.56,162.3,154.8,0.729,476489.1,476489.1,42547,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837024,721540.00
07/06/2016 16:30,2,5.830,ACTIVE,219.39,361.29,59.986,1467837003,"201051344000458","219011344069620",27.85,38.60,0,338.14,401.86,164.6,156.9,0.800,473545.8,473545.8,37969,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837025,721541.00
07/06/2016 16:30,2,5.771,ACTIVE,220.06,363.99,59.991,1467837003,"201051344000853","219011344069620",28.37,36.80,0,339.65,405.47,165.7,158.0,0.778,472545.0,472545.0,37578,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837026,721542.00
07/06/2016 16:30,2,5.703,ACTIVE,217.13,359.48,59.975,1467837003,"201051344000685","219011344069620",27.59,42.30,0,337.24,399.76,159.3,151.8,0.778,477057.0,477057.0,42422,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837027,721543.00
07/06/2016 16:30,2,5.738,ACTIVE,217.80,359.18,59.981,1467837003,"201051344000917","219011344069620",27.75,41.30,0,336.64,400.36,161.2,153.7,0.756,473954.4,473954.4,42412,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837027,721544.00
07/06/2016 16:30,2,5.664,ACTIVE,217.13,359.78,59.986,1467837003,"201051344001145","219011344069620",27.99,41.00,0,337.84,400.36,160.5,153.0,0.747,479109.3,479109.3,42267,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837028,721545.00
07/06/2016 16:30,2,5.773,ACTIVE,218.48,360.99,59.981,1467837003,"201051344000651","219011344069620",27.31,43.00,0,337.54,399.76,159.7,152.2,0.734,471798.2,471798.2,42607,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837029,721546.00
07/06/2016 16:30,2,5.213,ACTIVE,214.41,359.48,59.965,1467837003,"274151322000088","219011344069620",25.70,52.00,0,332.43,377.22,135.6,129.0,0.508,709237.4,709237.4,31084,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837030,721547.00
07/06/2016 16:30,2,3.461,ACTIVE,215.32,409.68,59.975,1467837003,"274151322000068","219011344069620",38.03,55.00,0,381.42,436.43,133.2,126.7,0.508,603278.5,603278.5,32698,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837031,721548.00
07/06/2016 16:30,2,5.742,ACTIVE,217.80,358.88,59.970,1467837003,"201051344001135","219011344069620",27.27,44.00,0,338.74,400.06,158.6,151.2,0.747,467790.5,467790.5,42538,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837032,721549.00
07/06/2016 16:30,2,5.766,ALERT,217.80,360.99,59.975,1467837003,"201051344000594","219011344069620",27.87,46.20,0,294.86,402.16,162.7,155.1,0.769,477628.5,477628.5,38014,0,0,0,L,1122011218,0,124.04,124.04,0002,39,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837034,721550.00
07/06/2016 16:30,2,5.713,ACTIVE,218.03,359.18,59.975,1467837003,"201051344001203","219011344069620",27.79,43.40,0,338.14,400.36,160.8,153.3,0.773,475320.3,475320.3,42583,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837035,721551.00
07/06/2016 16:30,2,5.219,ACTIVE,214.64,358.58,59.959,1467837003,"274151322000054","219011344069620",26.06,52.00,0,331.83,378.42,137.7,131.0,0.535,724221.0,724221.0,31114,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837036,721552.00
07/06/2016 16:30,2,5.799,ACTIVE,218.71,360.69,59.986,1467837003,"201051344000867","219011344069620",27.89,38.40,0,336.94,400.36,163.7,156.1,0.756,465039.6,465039.6,38022,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837037,721553.00
07/06/2016 16:30,2,5.588,ACTIVE,218.03,360.08,59.986,1467837003,"201051344001093","219011344069620",27.85,40.20,0,337.54,399.76,157.7,150.3,0.720,473382.4,473382.4,42473,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837038,721554.00
07/06/2016 16:30,2,5.828,ACTIVE,219.39,362.49,59.975,1467837003,"201051344000900","219011344069620",28.23,35.20,0,337.24,401.86,166.6,158.9,0.760,481075.5,481075.5,37404,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837038,721555.00
07/06/2016 16:30,2,5.713,ACTIVE,219.16,363.09,59.991,1467837003,"201051344000648","219011344069620",27.85,36.50,0,337.54,401.56,161.2,153.6,0.747,471840.4,471840.4,37703,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837039,721556.00
07/06/2016 16:30,2,5.809,ACTIVE,219.39,362.49,59.970,1467837003,"201051344000569","219011344069620",28.05,37.00,0,337.24,401.86,165.0,157.3,0.782,481918.4,481918.4,37327,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837040,721557.00
07/06/2016 16:30,2,5.873,ACTIVE,219.61,362.19,59.991,1467837003,"201051344000983","219011344069620",27.85,36.80,0,336.34,403.07,165.6,157.9,0.778,473636.7,473636.7,37820,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837041,721558.00
07/06/2016 16:30,2,5.746,ALERT,219.61,361.89,59.944,1467837003,"201051344001158","219011344069620",27.73,39.30,0,305.98,400.36,161.3,153.8,0.751,467092.0,467092.0,38085,0,0,0,L,1122011218,0,124.72,124.49,0002,37,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837043,721559.00
07/06/2016 16:30,2,5.766,ACTIVE,219.61,364.29,59.981,1467837003,"201051344000576","219011344069620",28.05,35.40,0,337.54,401.86,163.8,156.2,0.756,474368.6,474368.6,37486,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837044,721560.00
07/06/2016 16:30,2,5.281,ACTIVE,214.64,347.46,60.002,1467837003,"274151322000087","219011344069620",25.76,62.80,0,329.73,376.92,137.8,131.1,0.508,697313.3,697313.3,31256,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837045,721561.00
07/06/2016 16:45,2,5.381,ACTIVE,218.03,360.08,59.970,1467837903,"201051344000645","219011344069620",28.23,35.20,0,337.24,397.35,153.9,146.6,0.698,473983.7,473983.7,37613,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837904,721562.00
07/06/2016 16:45,2,4.826,ACTIVE,213.96,358.88,59.970,1467837903,"274151322000085","219011344069620",26.16,51.00,0,333.33,375.11,127.8,121.4,0.491,725363.7,725363.7,31122,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837905,721563.00
07/06/2016 16:45,2,5.410,ACTIVE,217.35,357.98,59.986,1467837903,"201051344000633","219011344069620",27.93,40.00,0,336.64,397.05,153.0,145.7,0.729,465140.9,465140.9,38103,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837906,721564.00
07/06/2016 16:45,2,5.379,ACTIVE,218.26,361.29,59.959,1467837903,"201051344000469","219011344069620",28.33,34.00,0,336.94,398.26,154.3,147.0,0.725,467060.2,467060.2,38038,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837906,721565.00
07/06/2016 16:45,2,5.330,ACTIVE,216.00,356.78,59.975,1467837903,"201051344000646","219011344069620",27.53,43.20,0,333.33,396.75,148.7,141.6,0.707,469153.4,469153.4,42589,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837907,721566.00
07/06/2016 16:45,2,4.922,ACTIVE,213.74,349.86,59.996,1467837903,"274151322000052","219011344069620",27.55,54.80,0,332.13,377.52,137.1,130.4,0.544,741582.9,741582.9,31359,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837908,721567.00
07/06/2016 16:45,2,5.539,ACTIVE,217.13,358.88,59.933,1467837903,"201051344000585","219011344069620",27.51,42.30,0,332.73,397.66,154.3,147.0,0.725,477128.7,477128.7,42590,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837909,721568.00
07/06/2016 16:45,2,5.256,ACTIVE,215.77,356.78,59.975,1467837903,"201051344001230","219011344069620",27.95,41.30,0,332.43,392.55,148.8,141.7,0.694,472656.7,472656.7,42402,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837910,721569.00
07/06/2016 16:45,2,5.309,ACTIVE,216.90,357.38,59.965,1467837903,"201051344000582","219011344069620",27.49,41.30,0,331.83,397.66,147.8,140.7,0.685,465764.9,465764.9,42538,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837911,721570.00
07/06/2016 16:45,2,5.201,ACTIVE,216.22,356.18,59.970,1467837903,"201051344000955","219011344069620",27.83,44.00,0,333.63,394.05,146.5,139.5,0.698,478741.9,478741.9,42490,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837912,721571.00
07/06/2016 16:45,2,3.244,ACTIVE,213.51,407.27,59.975,1467837903,"274151322000094","219011344069620",38.17,52.30,0,383.83,442.74,124.3,118.1,0.482,603320.5,603320.5,32489,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837913,721572.00
07/06/2016 16:45,2,5.369,ACTIVE,218.26,361.89,59.975,1467837903,"201051344000579","219011344069620",28.13,42.30,0,337.84,397.66,152.9,145.7,0.729,480981.4,480981.4,18106,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837914,721573.00
07/06/2016 16:45,2,5.326,ACTIVE,216.22,357.38,59.981,1467837903,"201051344000890","219011344069620",27.51,44.30,0,333.63,395.25,148.4,141.3,0.689,475984.2,475984.2,42499,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837915,721574.00
07/06/2016 16:45,2,5.303,ACTIVE,216.67,358.28,59.981,1467837903,"201051344000438","219011344069620",27.45,43.60,0,333.33,396.45,147.3,140.2,0.698,477735.3,477735.3,42504,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837916,721575.00
07/06/2016 16:45,2,5.246,ACTIVE,216.45,357.08,59.965,1467837903,"201051344000417","219011344069620",27.39,45.00,0,333.03,395.55,145.5,138.5,0.698,469739.0,469739.0,42658,0,0,0,L,1122011218,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837917,721576.00
07/06/2016 16:45,2,4.990,ACTIVE,213.29,361.29,59.991,1467837903,"274151322000083","219011344069620",27.53,56.00,0,332.43,377.82,139.1,132.3,0.552,734908.5,734908.5,31437,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837917,721577.00
07/06/2016 16:45,2,5.180,ACTIVE,214.19,367.00,59.970,1467837903,"274151322000076","219011344069620",28.01,54.00,0,332.73,380.22,146.8,139.8,0.583,783223.0,783223.0,31442,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837918,721578.00
07/06/2016 16:45,2,5.385,ACTIVE,217.35,358.28,59.970,1467837903,"201051344000868","219011344069620",28.29,34.30,0,333.63,398.26,154.2,146.9,0.703,466005.6,466005.6,37758,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837919,721579.00
07/06/2016 16:45,2,5.254,ACTIVE,213.51,345.96,59.970,1467837903,"274151322000095","219011344069620",27.89,54.30,0,327.92,380.82,148.1,141.1,0.557,775236.8,775236.8,31354,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837920,721580.00
07/06/2016 16:45,2,5.385,ACTIVE,218.48,361.89,59.965,1467837903,"201051344000988","219011344069620",28.13,37.00,0,336.64,398.56,153.3,146.1,0.720,462749.0,462749.0,38048,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837921,721581.00
07/06/2016 16:45,2,5.412,ACTIVE,216.90,358.28,59.975,1467837903,"201051344001025","219011344069620",27.65,43.60,0,333.03,397.96,151.7,144.4,0.694,476526.4,476526.4,42548,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837922,721582.00
07/06/2016 16:45,2,5.430,ACTIVE,218.26,359.18,59.975,1467837903,"201051344000458","219011344069620",28.11,36.80,0,337.54,397.96,154.5,147.2,0.747,473583.6,473583.6,37970,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837923,721583.00
07/06/2016 16:45,2,5.408,ACTIVE,218.71,361.89,59.970,1467837903,"201051344000853","219011344069620",28.39,35.20,0,338.14,400.06,155.6,148.2,0.738,472583.1,472583.1,37579,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837924,721584.00
07/06/2016 16:45,2,5.275,ACTIVE,216.00,356.48,59.986,1467837903,"201051344000685","219011344069620",27.97,41.80,0,333.33,395.85,149.5,142.4,0.729,477093.7,477093.7,42423,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837925,721585.00
07/06/2016 16:45,2,5.309,ACTIVE,216.90,357.68,59.991,1467837903,"201051344000917","219011344069620",28.03,41.00,0,332.43,397.96,150.6,143.4,0.712,473991.4,473991.4,42413,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837926,721586.00
07/06/2016 16:45,2,5.256,ACTIVE,216.22,357.38,59.986,1467837903,"201051344001145","219011344069620",28.33,40.40,0,333.03,397.35,150.9,143.7,0.707,479146.4,479146.4,42268,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837927,721587.00
07/06/2016 16:45,2,5.322,ACTIVE,217.58,357.98,59.975,1467837903,"201051344000651","219011344069620",27.61,43.00,0,333.63,397.05,148.9,141.8,0.685,471834.8,471834.8,42608,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837928,721588.00
07/06/2016 16:45,2,4.797,ACTIVE,213.51,349.56,59.965,1467837903,"274151322000088","219011344069620",26.20,50.20,0,332.43,375.41,127.3,120.9,0.486,709268.7,709268.7,31085,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837929,721589.00
07/06/2016 16:45,2,3.268,ACTIVE,214.64,420.50,59.970,1467837903,"274151322000068","219011344069620",37.95,53.00,0,380.52,437.93,124.7,118.5,0.473,603309.3,603309.3,32699,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837930,721590.00
07/06/2016 16:45,2,5.373,ACTIVE,216.67,357.38,59.975,1467837903,"201051344001135","219011344069620",27.25,43.60,0,333.93,395.85,148.2,141.1,0.689,467827.0,467827.0,42539,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837931,721591.00
07/06/2016 16:45,2,5.416,ACTIVE,216.45,357.08,59.975,1467837903,"201051344000594","219011344069620",27.93,44.50,0,332.43,398.86,153.1,145.8,0.716,477666.1,477666.1,38016,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837932,721592.00
07/06/2016 16:45,2,5.297,ACTIVE,217.35,356.78,60.012,1467837903,"201051344001203","219011344069620",27.97,42.30,0,333.93,397.96,149.9,142.8,0.707,475357.1,475357.1,42584,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837933,721593.00
07/06/2016 16:45,2,4.830,ACTIVE,213.74,349.86,59.975,1467837903,"274151322000054","219011344069620",26.42,51.30,0,332.13,376.31,129.2,122.7,0.504,724252.7,724252.7,31115,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837933,721594.00
07/06/2016 16:45,2,5.385,ACTIVE,217.35,357.68,59.981,1467837903,"201051344000867","219011344069620",28.19,37.00,0,334.24,397.66,153.7,146.4,0.712,465077.3,465077.3,38023,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837934,721595.00
07/06/2016 16:45,2,5.107,ACTIVE,217.13,358.88,59.959,1467837903,"201051344001093","219011344069620",28.33,40.20,0,333.03,396.45,146.5,139.5,0.676,473418.5,473418.5,42474,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837935,721596.00
07/06/2016 16:45,2,5.410,ACTIVE,217.80,360.08,59.975,1467837903,"201051344000900","219011344069620",28.55,34.30,0,336.94,398.86,156.5,149.1,0.698,481113.8,481113.8,37405,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837936,721597.00
07/06/2016 16:45,2,5.344,ACTIVE,217.80,360.08,59.965,1467837903,"201051344000648","219011344069620",27.99,35.60,0,337.84,397.66,151.3,144.1,0.703,471877.5,471877.5,37704,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837937,721598.00
07/06/2016 16:45,2,5.369,ACTIVE,218.03,359.18,59.981,1467837903,"201051344000569","219011344069620",28.53,36.00,0,337.84,399.16,155.1,147.8,0.725,481956.4,481956.4,37328,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837938,721599.00
07/06/2016 16:45,2,5.418,ACTIVE,218.26,360.08,59.954,1467837903,"201051344000983","219011344069620",28.39,36.00,0,337.24,398.86,155.8,148.4,0.738,473674.9,473674.9,37821,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837939,721600.00
07/06/2016 16:45,2,5.439,ACTIVE,218.26,358.28,59.965,1467837903,"201051344001158","219011344069620",27.45,39.00,0,337.54,397.05,151.3,144.1,0.712,467129.1,467129.1,38087,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837940,721601.00
07/06/2016 16:45,2,5.291,ACTIVE,218.26,360.38,59.986,1467837903,"201051344000576","219011344069620",28.63,33.80,0,337.24,397.96,153.3,146.0,0.698,474406.2,474406.2,37487,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837941,721602.00
07/06/2016 16:45,2,4.834,ACTIVE,213.96,357.98,59.970,1467837903,"274151322000087","219011344069620",26.42,60.80,0,332.13,375.41,129.2,122.8,0.486,697344.9,697344.9,31257,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467837942,721603.00
07/06/2016 17:00,2,5.027,ACTIVE,218.93,358.58,59.970,1467838804,"201051344000645","219011344069620",28.01,34.30,0,338.14,395.25,142.7,135.8,0.650,474019.1,474019.1,37614,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838805,721604.00
07/06/2016 17:00,2,4.404,ACTIVE,214.64,347.46,59.986,1467838804,"274151322000085","219011344069620",26.60,49.50,0,333.03,373.31,118.7,112.6,0.455,725393.0,725393.0,31123,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838806,721605.00
07/06/2016 17:00,2,4.951,ACTIVE,218.03,360.69,59.996,1467838804,"201051344000633","219011344069620",28.43,38.00,0,336.94,394.65,142.5,135.6,0.667,465176.2,465176.2,38104,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838807,721606.00
07/06/2016 17:00,2,4.930,ACTIVE,219.16,359.78,59.996,1467838804,"201051344000469","219011344069620",28.77,32.00,0,337.54,395.55,143.5,136.6,0.672,467095.8,467095.8,38039,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838807,721607.00
07/06/2016 17:00,2,4.918,ACTIVE,216.67,356.78,59.991,1467838804,"201051344000646","219011344069620",27.79,41.30,0,337.24,392.55,138.4,131.6,0.658,469187.8,469187.8,42590,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838808,721608.00
07/06/2016 17:00,2,4.518,ACTIVE,214.64,361.29,59.981,1467838804,"274151322000052","219011344069620",27.59,52.80,0,333.03,376.01,126.2,119.9,0.495,741614.2,741614.2,31360,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838809,721609.00
07/06/2016 17:00,2,5.062,ACTIVE,217.80,357.68,60.007,1467838804,"201051344000585","219011344069620",28.21,40.80,0,337.84,394.35,144.6,137.7,0.672,477164.5,477164.5,42591,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838810,721610.00
07/06/2016 17:00,2,4.818,ALERT,216.45,354.97,59.965,1467838804,"201051344001230","219011344069620",28.39,40.00,0,303.28,393.15,138.5,131.8,0.641,472690.9,472690.9,42403,0,0,0,L,1122011218,0,124.27,123.14,0002,34,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838812,721611.00
07/06/2016 17:00,2,4.893,ACTIVE,217.80,357.38,60.002,1467838804,"201051344000582","219011344069620",27.81,40.00,0,330.63,409.38,137.9,131.2,0.632,465799.0,465799.0,42539,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838813,721612.00
07/06/2016 17:00,2,4.834,ACTIVE,216.67,355.88,60.002,1467838804,"201051344000955","219011344069620",27.85,43.20,0,336.34,388.34,136.4,129.7,0.641,478775.7,478775.7,42491,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838814,721613.00
07/06/2016 17:00,2,2.967,ACTIVE,214.87,415.09,59.991,1467838804,"274151322000094","219011344069620",38.21,51.00,0,384.73,439.43,114.6,108.7,0.446,603349.0,603349.0,32490,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838815,721614.00
07/06/2016 17:00,2,5.025,ACTIVE,218.93,359.48,60.002,1467838804,"201051344000579","219011344069620",28.07,40.20,0,337.54,395.25,142.9,136.0,0.685,481016.8,481016.8,18107,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838816,721615.00
07/06/2016 17:00,2,4.855,ACTIVE,216.67,355.58,60.002,1467838804,"201051344000890","219011344069620",28.11,42.50,0,336.94,390.74,138.3,131.5,0.636,476018.5,476018.5,42500,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838816,721616.00
