ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 17:00,2,4.820,ACTIVE,217.35,356.78,59.996,1467838804,"201051344000438","219011344069620",28.05,42.50,0,337.54,392.85,136.9,130.2,0.654,477769.2,477769.2,42505,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838817,721617.00
07/06/2016 17:00,2,4.855,ACTIVE,217.13,356.18,60.012,1467838804,"201051344000417","219011344069620",27.57,43.40,0,335.74,390.74,135.6,129.0,0.650,469772.6,469772.6,42659,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838818,721618.00
07/06/2016 17:00,2,4.584,ACTIVE,214.19,362.79,59.986,1467838804,"274151322000083","219011344069620",27.61,53.80,0,332.43,376.31,128.2,121.8,0.499,734940.3,734940.3,31438,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838819,721619.00
07/06/2016 17:00,2,4.725,ACTIVE,215.32,357.98,59.991,1467838804,"274151322000076","219011344069620",28.19,52.50,0,333.33,377.22,134.9,128.3,0.535,783256.5,783256.5,31443,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838820,721620.00
07/06/2016 17:00,2,4.928,ACTIVE,218.03,358.28,60.002,1467838804,"201051344000868","219011344069620",28.65,32.60,0,338.74,394.65,142.9,136.0,0.663,466041.2,466041.2,37759,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838821,721621.00
07/06/2016 17:00,2,4.826,ACTIVE,214.64,351.67,60.007,1467838804,"274151322000095","219011344069620",28.01,53.50,0,332.43,378.72,136.8,130.1,0.517,775270.8,775270.8,31355,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838822,721622.00
07/06/2016 17:00,2,5.014,ACTIVE,218.93,360.38,59.996,1467838804,"201051344000988","219011344069620",28.15,34.80,0,336.94,395.55,142.9,136.0,0.658,462784.4,462784.4,38049,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838823,721623.00
07/06/2016 17:00,2,4.945,ALERT,217.58,357.08,60.002,1467838804,"201051344001025","219011344069620",28.29,41.80,0,303.88,393.45,141.7,134.9,0.645,476561.5,476561.5,42549,0,0,0,L,1122011218,0,124.27,124.04,0002,36,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838824,721624.00
07/06/2016 17:00,2,4.963,ACTIVE,218.93,358.88,59.991,1467838804,"201051344000458","219011344069620",28.49,35.60,0,338.14,395.25,143.2,136.3,0.689,473619.2,473619.2,37971,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838825,721625.00
07/06/2016 17:00,2,4.906,ACTIVE,219.39,361.89,60.012,1467838804,"201051344000853","219011344069620",28.98,34.30,0,338.74,394.95,144.2,137.2,0.676,472619.0,472619.0,37580,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838826,721626.00
07/06/2016 17:00,2,4.889,ACTIVE,216.90,357.08,60.007,1467838804,"201051344000685","219011344069620",27.99,40.00,0,337.54,392.25,138.6,131.9,0.681,477128.1,477128.1,42424,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838827,721627.00
07/06/2016 17:00,2,4.918,ALERT,217.58,356.78,60.023,1467838804,"201051344000917","219011344069620",28.17,39.30,0,303.28,393.75,140.3,133.5,0.658,474026.1,474026.1,42414,0,0,0,L,1122011218,0,124.27,124.04,0002,33,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838829,721628.00
07/06/2016 17:00,2,4.904,ACTIVE,216.90,356.48,59.991,1467838804,"201051344001145","219011344069620",28.27,39.30,0,337.54,393.45,140.4,133.6,0.654,479181.3,479181.3,42269,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838830,721629.00
07/06/2016 17:00,2,4.924,ACTIVE,218.03,357.38,59.981,1467838804,"201051344000651","219011344069620",27.85,40.60,0,338.74,394.05,139.0,132.2,0.632,471869.3,471869.3,42609,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838831,721630.00
07/06/2016 17:00,2,4.326,ACTIVE,214.41,349.56,59.954,1467838804,"274151322000088","219011344069620",26.74,48.80,0,332.73,374.21,117.1,111.1,0.438,709297.8,709297.8,31086,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838832,721631.00
07/06/2016 17:00,2,3.027,ACTIVE,215.54,417.49,59.981,1467838804,"274151322000068","219011344069620",37.89,52.30,0,382.33,440.94,115.4,109.5,0.438,603337.9,603337.9,32700,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838833,721632.00
07/06/2016 17:00,2,4.881,ACTIVE,217.13,356.18,59.991,1467838804,"201051344001135","219011344069620",27.93,42.00,0,338.14,392.55,138.1,131.4,0.636,467861.4,467861.4,42540,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838833,721633.00
07/06/2016 17:00,2,4.955,ACTIVE,217.35,356.78,59.991,1467838804,"201051344000594","219011344069620",28.39,43.40,0,336.04,394.95,142.5,135.6,0.654,477701.5,477701.5,38017,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838834,721634.00
07/06/2016 17:00,2,4.842,ACTIVE,217.80,358.58,59.991,1467838804,"201051344001203","219011344069620",28.43,41.00,0,325.52,405.47,139.3,132.6,0.654,475391.9,475391.9,42585,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838835,721635.00
07/06/2016 17:00,2,4.410,ACTIVE,214.41,362.19,59.996,1467838804,"274151322000054","219011344069620",26.72,49.50,0,332.43,374.81,119.3,113.3,0.455,724282.3,724282.3,31116,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838836,721636.00
07/06/2016 17:00,2,4.908,ACTIVE,218.26,357.68,60.002,1467838804,"201051344000867","219011344069620",28.75,35.40,0,337.84,394.05,142.8,136.0,0.658,465112.8,465112.8,38024,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838838,721637.00
07/06/2016 17:00,2,4.754,ACTIVE,217.80,357.08,60.023,1467838804,"201051344001093","219011344069620",28.27,38.40,0,338.44,392.55,136.1,129.5,0.623,473452.4,473452.4,42475,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838838,721638.00
07/06/2016 17:00,2,4.924,ACTIVE,218.48,360.08,59.996,1467838804,"201051344000900","219011344069620",28.96,32.80,0,337.54,395.85,144.3,137.4,0.676,481149.8,481149.8,37406,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838839,721639.00
07/06/2016 17:00,2,4.891,ACTIVE,218.48,358.58,59.996,1467838804,"201051344000648","219011344069620",28.35,34.00,0,338.14,395.55,140.4,133.6,0.654,471912.4,471912.4,37705,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838840,721640.00
07/06/2016 17:00,2,4.930,ACTIVE,218.71,360.38,59.965,1467838804,"201051344000569","219011344069620",28.65,35.20,0,337.84,396.45,143.0,136.1,0.676,481992.0,481992.0,37329,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838841,721641.00
07/06/2016 17:00,2,4.998,ACTIVE,218.93,361.29,60.002,1467838804,"201051344000983","219011344069620",28.53,34.50,0,336.64,395.55,144.4,137.4,0.703,473710.8,473710.8,37822,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838842,721642.00
07/06/2016 17:00,2,4.934,ACTIVE,218.71,359.78,60.002,1467838804,"201051344001158","219011344069620",28.25,37.00,0,338.14,394.35,141.0,134.2,0.676,467164.1,467164.1,38088,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838843,721643.00
07/06/2016 17:00,2,4.869,ACTIVE,218.93,360.99,59.996,1467838804,"201051344000576","219011344069620",28.80,32.80,0,337.24,395.25,141.9,135.0,0.654,474441.6,474441.6,37488,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838844,721644.00
07/06/2016 17:00,2,4.459,ACTIVE,214.87,346.56,60.002,1467838804,"274151322000087","219011344069620",26.48,59.50,0,330.93,374.21,119.5,113.4,0.446,697374.5,697374.5,31258,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467838845,721645.00
07/06/2016 17:15,2,4.520,ACTIVE,218.48,357.38,59.996,1467839703,"201051344000645","219011344069620",28.25,33.30,0,338.74,390.74,129.3,122.8,0.592,474051.3,474051.3,37615,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839704,721646.00
07/06/2016 17:15,2,4.012,ACTIVE,213.96,356.18,59.986,1467839703,"274151322000085","219011344069620",26.60,48.50,0,333.93,370.00,108.0,102.3,0.415,725419.7,725419.7,31124,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839705,721647.00
07/06/2016 17:15,2,4.588,ACTIVE,217.80,358.88,59.986,1467839703,"201051344000633","219011344069620",27.83,37.80,0,337.54,391.34,129.3,122.9,0.610,465208.4,465208.4,38105,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839706,721648.00
07/06/2016 17:15,2,4.465,ACTIVE,218.48,357.38,60.002,1467839703,"201051344000469","219011344069620",28.82,32.20,0,337.84,391.64,130.4,123.9,0.605,467128.3,467128.3,38040,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839707,721649.00
07/06/2016 17:15,2,4.471,ACTIVE,215.54,354.07,59.991,1467839703,"201051344000646","219011344069620",27.97,40.40,0,333.63,386.83,126.6,120.2,0.605,469219.2,469219.2,42591,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839708,721650.00
07/06/2016 17:15,2,4.078,ACTIVE,213.74,354.97,59.996,1467839703,"274151322000052","219011344069620",27.73,50.80,0,332.43,372.71,114.5,108.6,0.451,741642.7,741642.7,31361,0,0,0,L,1151911521,0,122.01,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839709,721651.00
07/06/2016 17:15,2,4.672,ACTIVE,216.67,354.67,60.002,1467839703,"201051344000585","219011344069620",28.11,40.00,0,337.24,391.04,132.9,126.4,0.619,477197.3,477197.3,42592,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839710,721652.00
07/06/2016 17:15,2,4.373,ACTIVE,215.77,353.17,60.018,1467839703,"201051344001230","219011344069620",28.53,38.60,0,333.03,385.33,126.3,120.0,0.583,472722.3,472722.3,42405,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839711,721653.00
07/06/2016 17:15,2,4.420,ACTIVE,216.90,355.58,60.002,1467839703,"201051344000582","219011344069620",28.09,39.00,0,337.84,390.74,125.7,119.4,0.583,465830.2,465830.2,42540,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839711,721654.00
07/06/2016 17:15,2,4.365,ACTIVE,215.77,351.97,60.007,1467839703,"201051344000955","219011344069620",28.07,42.00,0,333.33,384.73,124.2,118.0,0.592,478806.5,478806.5,42492,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839712,721655.00
07/06/2016 17:15,2,2.646,ACTIVE,213.74,413.89,59.986,1467839703,"274151322000094","219011344069620",38.61,50.00,0,384.13,439.74,104.7,99.1,0.407,603374.8,603374.8,32491,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839713,721656.00
07/06/2016 17:15,2,4.586,ACTIVE,218.48,358.88,60.007,1467839703,"201051344000579","219011344069620",27.93,39.80,0,338.74,391.04,129.8,123.3,0.610,481049.1,481049.1,18108,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839714,721657.00
07/06/2016 17:15,2,4.447,ACTIVE,215.54,352.87,59.991,1467839703,"201051344000890","219011344069620",28.11,41.30,0,334.24,385.93,126.5,120.2,0.579,476049.8,476049.8,42501,0,0,0,L,1122011218,0,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839715,721658.00
07/06/2016 17:15,2,4.385,ACTIVE,216.22,354.37,59.996,1467839703,"201051344000438","219011344069620",28.11,41.80,0,337.54,388.34,124.8,118.6,0.597,477800.1,477800.1,42506,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839716,721659.00
07/06/2016 17:15,2,4.389,ACTIVE,216.00,354.07,60.007,1467839703,"201051344000417","219011344069620",27.91,42.80,0,333.63,385.63,124.0,117.7,0.597,469803.3,469803.3,42660,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839717,721660.00
07/06/2016 17:15,2,4.129,ACTIVE,213.51,348.96,59.991,1467839703,"274151322000083","219011344069620",27.85,52.30,0,332.73,373.31,116.3,110.3,0.455,734969.2,734969.2,31439,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839718,721661.00
07/06/2016 17:15,2,4.273,ACTIVE,214.41,349.26,59.986,1467839703,"274151322000076","219011344069620",28.31,50.80,0,334.24,374.51,122.5,116.3,0.486,783287.0,783287.0,31444,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839719,721662.00
07/06/2016 17:15,2,4.506,ACTIVE,217.35,357.08,59.991,1467839703,"201051344000868","219011344069620",28.49,32.00,0,339.04,391.64,129.9,123.5,0.597,466073.6,466073.6,37760,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839720,721663.00
07/06/2016 17:15,2,4.324,ACTIVE,213.51,358.28,59.991,1467839703,"274151322000095","219011344069620",28.47,51.30,0,333.03,375.41,124.7,118.5,0.468,775301.8,775301.8,31356,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839720,721664.00
07/06/2016 17:15,2,4.562,ACTIVE,218.48,358.58,59.991,1467839703,"201051344000988","219011344069620",28.05,34.80,0,337.24,391.34,129.7,123.2,0.605,462816.7,462816.7,38050,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839721,721665.00
07/06/2016 17:15,2,4.516,ACTIVE,216.45,353.47,59.996,1467839703,"201051344001025","219011344069620",28.35,41.30,0,337.84,388.94,129.6,123.2,0.597,476593.6,476593.6,42551,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839722,721666.00
07/06/2016 17:15,2,4.480,ACTIVE,218.26,356.18,59.996,1467839703,"201051344000458","219011344069620",28.67,35.20,0,338.44,391.64,130.0,123.6,0.619,473651.6,473651.6,37972,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839723,721667.00
07/06/2016 17:15,2,4.533,ACTIVE,218.71,359.78,60.012,1467839703,"201051344000853","219011344069620",28.51,33.80,0,339.34,391.94,130.8,124.3,0.619,472651.6,472651.6,37581,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839724,721668.00
07/06/2016 17:15,2,4.453,ACTIVE,215.77,354.07,59.959,1467839703,"201051344000685","219011344069620",28.03,39.30,0,334.84,387.44,126.3,120.0,0.614,477159.5,477159.5,42425,0,0,0,L,1122011218,0,124.49,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839725,721669.00
07/06/2016 17:15,2,4.479,ACTIVE,216.45,354.97,59.996,1467839703,"201051344000917","219011344069620",28.25,38.40,0,336.94,389.54,128.2,121.8,0.601,474057.9,474057.9,42416,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839726,721670.00
07/06/2016 17:15,2,4.480,ACTIVE,215.77,354.67,59.981,1467839703,"201051344001145","219011344069620",28.23,38.00,0,337.24,388.64,128.2,121.8,0.601,479213.1,479213.1,42270,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839727,721671.00
07/06/2016 17:15,2,4.473,ACTIVE,216.67,355.58,59.986,1467839703,"201051344000651","219011344069620",28.05,40.00,0,338.14,390.74,127.0,120.6,0.583,471900.7,471900.7,42610,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839728,721672.00
07/06/2016 17:15,2,3.920,ACTIVE,213.74,344.45,59.991,1467839703,"274151322000088","219011344069620",26.80,47.80,0,333.33,371.21,106.3,100.7,0.402,709324.1,709324.1,31087,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839729,721673.00
07/06/2016 17:15,2,2.725,ACTIVE,214.64,415.99,59.970,1467839703,"274151322000068","219011344069620",37.53,50.80,0,379.32,435.83,104.0,98.5,0.402,603363.5,603363.5,32701,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839730,721674.00
07/06/2016 17:15,2,4.471,ACTIVE,216.22,352.57,59.981,1467839703,"201051344001135","219011344069620",27.91,41.30,0,334.54,385.63,126.3,120.0,0.588,467892.6,467892.6,42541,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839731,721675.00
07/06/2016 17:15,2,4.570,ACTIVE,216.90,356.78,60.007,1467839703,"201051344000594","219011344069620",27.97,42.30,0,338.44,391.04,129.5,123.1,0.605,477733.7,477733.7,38018,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839732,721676.00
07/06/2016 17:15,2,4.463,ACTIVE,216.45,354.07,59.981,1467839703,"201051344001203","219011344069620",28.15,40.40,0,338.44,391.04,127.2,120.9,0.597,475423.4,475423.4,42586,0,0,0,L,1122011218,0,124.72,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839733,721677.00
07/06/2016 17:15,2,3.996,ACTIVE,213.74,352.27,59.986,1467839703,"274151322000054","219011344069620",26.82,48.50,0,332.73,371.51,108.5,102.8,0.420,724309.2,724309.2,31117,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839733,721678.00
07/06/2016 17:15,2,4.459,ACTIVE,217.80,356.18,59.975,1467839703,"201051344000867","219011344069620",28.67,35.00,0,339.34,390.74,129.4,122.9,0.588,465145.1,465145.1,38025,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839734,721679.00
07/06/2016 17:15,2,4.266,ACTIVE,216.67,354.97,59.981,1467839703,"201051344001093","219011344069620",28.61,37.50,0,337.84,388.94,123.5,117.3,0.561,473483.1,473483.1,42476,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839735,721680.00
07/06/2016 17:15,2,4.492,ACTIVE,218.03,357.38,60.034,1467839703,"201051344000900","219011344069620",28.80,32.80,0,338.14,391.64,131.0,124.5,0.597,481182.4,481182.4,37407,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839736,721681.00
07/06/2016 17:15,2,4.412,ACTIVE,218.26,357.08,59.981,1467839703,"201051344000648","219011344069620",28.47,33.50,0,338.74,391.94,127.3,120.9,0.588,471944.0,471944.0,37706,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839737,721682.00
07/06/2016 17:15,2,4.518,ACTIVE,218.48,359.48,59.996,1467839703,"201051344000569","219011344069620",28.35,34.50,0,338.44,391.64,129.7,123.3,0.605,482024.4,482024.4,37330,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839738,721683.00
07/06/2016 17:15,2,4.543,ACTIVE,218.48,358.28,60.002,1467839703,"201051344000983","219011344069620",28.55,34.30,0,338.14,391.94,131.3,124.8,0.605,473743.4,473743.4,37823,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839739,721684.00
07/06/2016 17:15,2,4.533,ACTIVE,218.26,358.58,59.986,1467839703,"201051344001158","219011344069620",27.89,36.50,0,338.14,390.74,128.1,121.7,0.592,467196.0,467196.0,38089,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839740,721685.00
07/06/2016 17:15,2,4.436,ACTIVE,218.71,358.88,60.002,1467839703,"201051344000576","219011344069620",28.61,32.60,0,338.14,391.64,128.6,122.2,0.597,474473.6,474473.6,37489,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839741,721686.00
07/06/2016 17:15,2,4.000,ACTIVE,213.96,347.46,59.986,1467839703,"274151322000087","219011344069620",26.86,59.00,0,332.43,369.70,108.8,103.1,0.393,697401.5,697401.5,31259,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467839742,721687.00
07/06/2016 17:30,2,4.078,ACTIVE,218.03,355.28,59.991,1467840603,"201051344000645","219011344069620",27.97,34.00,0,339.04,386.83,115.5,109.6,0.526,474080.3,474080.3,37616,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840604,721688.00
07/06/2016 17:30,2,3.502,ACTIVE,213.51,352.57,59.970,1467840603,"274151322000085","219011344069620",27.15,47.30,0,334.84,368.50,96.2,91.0,0.367,725443.8,725443.8,31125,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840605,721689.00
07/06/2016 17:30,2,4.043,ACTIVE,217.35,355.28,59.991,1467840603,"201051344000633","219011344069620",28.35,37.50,0,338.14,388.64,116.1,110.2,0.544,465237.5,465237.5,38106,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840606,721690.00
07/06/2016 17:30,2,4.051,ACTIVE,218.03,356.18,59.991,1467840603,"201051344000469","219011344069620",28.53,31.80,0,338.74,388.94,117.0,111.0,0.552,467157.6,467157.6,38041,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840607,721691.00
07/06/2016 17:30,2,4.010,ACTIVE,215.54,351.97,59.991,1467840603,"201051344000646","219011344069620",28.03,39.80,0,333.03,382.03,113.9,108.0,0.548,469247.6,469247.6,42592,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840608,721692.00
07/06/2016 17:30,2,3.602,ACTIVE,213.29,350.77,59.981,1467840603,"274151322000052","219011344069620",27.91,50.60,0,333.63,370.00,101.8,96.3,0.402,741668.2,741668.2,31362,0,0,0,L,1151911521,0,122.01,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840609,721693.00
07/06/2016 17:30,2,4.207,ACTIVE,216.45,353.77,59.991,1467840603,"201051344000585","219011344069620",28.23,39.30,0,337.24,383.83,120.3,114.2,0.566,477227.4,477227.4,42593,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840610,721694.00
07/06/2016 17:30,2,3.922,ACTIVE,215.09,351.07,59.986,1467840603,"201051344001230","219011344069620",28.47,38.00,0,332.13,381.73,113.0,107.2,0.535,472750.6,472750.6,42406,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840611,721695.00
07/06/2016 17:30,2,3.965,ACTIVE,216.45,353.47,59.991,1467840603,"201051344000582","219011344069620",28.09,38.00,0,337.24,382.93,112.8,106.9,0.521,465858.5,465858.5,42541,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840612,721696.00
07/06/2016 17:30,2,3.895,ACTIVE,215.32,351.67,59.991,1467840603,"201051344000955","219011344069620",28.25,40.60,0,333.33,380.52,111.5,105.6,0.530,478834.4,478834.4,42493,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840613,721697.00
07/06/2016 17:30,2,2.369,ACTIVE,213.51,411.78,59.981,1467840603,"274151322000094","219011344069620",38.61,49.30,0,388.04,440.34,91.7,86.6,0.354,603397.9,603397.9,32492,0,0,0,L,1151911521,0,122.23,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840613,721698.00
07/06/2016 17:30,2,4.074,ACTIVE,217.80,355.28,59.991,1467840603,"201051344000579","219011344069620",28.33,39.50,0,339.04,387.14,116.8,110.9,0.561,481078.3,481078.3,18109,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840614,721699.00
07/06/2016 17:30,2,3.977,ACTIVE,215.32,351.97,59.981,1467840603,"201051344000890","219011344069620",28.23,40.80,0,333.93,381.42,113.7,107.8,0.521,476078.3,476078.3,42502,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840615,721700.00
07/06/2016 17:30,2,3.904,ACTIVE,215.77,352.57,59.986,1467840603,"201051344000438","219011344069620",28.33,40.60,0,336.94,382.03,112.0,106.2,0.535,477828.2,477828.2,42507,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840616,721701.00
07/06/2016 17:30,2,3.947,ACTIVE,215.54,352.27,59.996,1467840603,"201051344000417","219011344069620",27.79,41.50,0,333.33,381.12,111.2,105.4,0.539,469831.1,469831.1,42661,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840617,721702.00
07/06/2016 17:30,2,3.646,ACTIVE,213.06,346.86,59.981,1467840603,"274151322000083","219011344069620",28.13,51.00,0,333.33,370.60,103.8,98.3,0.415,734995.3,734995.3,31440,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840618,721703.00
07/06/2016 17:30,2,3.801,ACTIVE,214.41,350.17,59.986,1467840603,"274151322000076","219011344069620",28.41,49.30,0,333.63,372.11,109.4,103.6,0.446,783314.4,783314.4,31445,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840619,721704.00
07/06/2016 17:30,2,3.996,ACTIVE,217.13,355.58,59.991,1467840603,"201051344000868","219011344069620",28.69,32.60,0,337.84,387.14,116.1,110.1,0.526,466102.7,466102.7,37761,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840620,721705.00
07/06/2016 17:30,2,3.879,ACTIVE,213.51,357.68,60.023,1467840603,"274151322000095","219011344069620",28.43,49.30,0,333.63,372.11,111.7,105.9,0.424,775329.8,775329.8,31357,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840621,721706.00
07/06/2016 17:30,2,4.088,ACTIVE,217.58,358.28,59.981,1467840603,"201051344000988","219011344069620",28.05,34.50,0,337.84,388.04,116.2,110.2,0.539,462845.8,462845.8,38051,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840622,721707.00
07/06/2016 17:30,2,4.039,ACTIVE,216.00,352.27,59.975,1467840603,"201051344001025","219011344069620",28.53,39.50,0,335.74,383.53,116.7,110.7,0.535,476622.8,476622.8,42552,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840623,721708.00
07/06/2016 17:30,2,4.031,ACTIVE,217.80,354.67,59.996,1467840603,"201051344000458","219011344069620",28.53,35.00,0,339.65,387.44,116.5,110.5,0.561,473680.8,473680.8,37973,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840624,721709.00
07/06/2016 17:30,2,4.090,ACTIVE,218.26,357.68,59.981,1467840603,"201051344000853","219011344069620",28.27,33.50,0,339.34,387.44,117.1,111.1,0.548,472681.0,472681.0,37582,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840625,721710.00
07/06/2016 17:30,2,3.955,ACTIVE,215.54,352.87,60.007,1467840603,"201051344000685","219011344069620",28.29,38.40,0,334.24,382.33,113.3,107.4,0.552,477187.9,477187.9,42426,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840626,721711.00
07/06/2016 17:30,2,4.025,ACTIVE,216.22,354.07,59.986,1467840603,"201051344000917","219011344069620",28.25,37.50,0,333.63,383.23,115.2,109.2,0.544,474086.8,474086.8,42417,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840627,721712.00
07/06/2016 17:30,2,4.002,ACTIVE,215.54,352.27,59.986,1467840603,"201051344001145","219011344069620",28.43,37.30,0,335.74,382.93,115.2,109.3,0.539,479242.0,479242.0,42271,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840628,721713.00
07/06/2016 17:30,2,4.000,ACTIVE,216.45,353.77,59.975,1467840603,"201051344000651","219011344069620",28.11,38.60,0,337.84,382.93,113.9,108.0,0.530,471929.3,471929.3,42611,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840629,721714.00
07/06/2016 17:30,2,3.451,ACTIVE,213.29,345.96,59.981,1467840603,"274151322000088","219011344069620",27.10,46.80,0,333.93,367.90,94.6,89.4,0.358,709347.8,709347.8,31088,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840630,721715.00
07/06/2016 17:30,2,2.342,ACTIVE,214.19,423.50,59.981,1467840603,"274151322000068","219011344069620",38.63,49.80,0,385.63,440.64,91.5,86.4,0.345,603386.7,603386.7,32702,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840631,721716.00
07/06/2016 17:30,2,3.979,ACTIVE,215.77,351.07,59.970,1467840603,"201051344001135","219011344069620",28.19,39.50,0,334.54,381.73,113.5,107.6,0.526,467921.0,467921.0,42542,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840631,721717.00
07/06/2016 17:30,2,4.064,ACTIVE,216.45,353.77,59.970,1467840603,"201051344000594","219011344069620",28.27,41.80,0,337.24,386.83,116.4,110.4,0.539,477762.8,477762.8,38019,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840632,721718.00
07/06/2016 17:30,2,4.006,ACTIVE,216.22,353.17,60.007,1467840603,"201051344001203","219011344069620",28.07,39.30,0,337.24,383.23,113.9,108.0,0.535,475452.0,475452.0,42587,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840633,721719.00
07/06/2016 17:30,2,3.520,ACTIVE,213.51,343.85,59.981,1467840603,"274151322000054","219011344069620",27.14,46.80,0,333.93,369.10,96.7,91.4,0.376,724333.4,724333.4,31118,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840634,721720.00
07/06/2016 17:30,2,4.041,ACTIVE,217.13,353.47,59.975,1467840603,"201051344000867","219011344069620",28.41,35.60,0,339.04,386.83,116.3,110.3,0.535,465174.2,465174.2,38026,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840635,721721.00
07/06/2016 17:30,2,3.812,ACTIVE,216.22,353.17,59.970,1467840603,"201051344001093","219011344069620",28.61,36.80,0,336.94,382.33,110.5,104.7,0.504,473510.8,473510.8,42477,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840636,721722.00
07/06/2016 17:30,2,4.055,ACTIVE,217.35,355.58,59.981,1467840603,"201051344000900","219011344069620",28.55,32.40,0,338.44,387.74,117.2,111.2,0.539,481211.8,481211.8,37408,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840637,721723.00
07/06/2016 17:30,2,3.955,ACTIVE,217.35,354.37,60.002,1467840603,"201051344000648","219011344069620",28.37,33.80,0,339.34,387.14,113.6,107.8,0.530,471972.6,471972.6,37707,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840638,721724.00
07/06/2016 17:30,2,4.012,ACTIVE,217.58,357.38,59.970,1467840603,"201051344000569","219011344069620",28.59,34.30,0,339.04,388.34,116.2,110.2,0.544,482053.5,482053.5,37331,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840639,721725.00
07/06/2016 17:30,2,4.041,ACTIVE,217.80,356.18,59.954,1467840603,"201051344000983","219011344069620",28.78,34.00,0,337.84,388.04,117.8,111.8,0.557,473773.0,473773.0,37824,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840640,721726.00
07/06/2016 17:30,2,4.041,ACTIVE,217.58,354.37,59.981,1467840603,"201051344001158","219011344069620",28.09,36.30,0,338.14,387.44,115.0,109.1,0.539,467224.7,467224.7,38090,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840641,721727.00
07/06/2016 17:30,2,3.932,ACTIVE,217.80,357.38,59.981,1467840603,"201051344000576","219011344069620",28.80,32.40,0,337.54,387.14,114.8,108.9,0.530,474502.4,474502.4,37490,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840642,721728.00
07/06/2016 17:30,2,3.541,ACTIVE,213.51,350.47,59.944,1467840603,"274151322000087","219011344069620",27.08,57.70,0,333.93,368.20,97.1,91.8,0.349,697425.8,697425.8,31260,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467840643,721729.00
07/06/2016 17:45,2,3.535,ACTIVE,216.90,353.77,59.975,1467841503,"201051344000645","219011344069620",28.11,34.80,0,335.44,383.83,100.5,95.1,0.464,474105.9,474105.9,37617,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841505,721730.00
07/06/2016 17:45,2,3.049,ACTIVE,212.83,340.55,59.981,1467841503,"274151322000085","219011344069620",27.00,46.00,0,331.23,365.19,83.3,78.5,0.318,725465.0,725465.0,31126,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841506,721731.00
07/06/2016 17:45,2,3.576,ACTIVE,216.45,354.37,59.970,1467841503,"201051344000633","219011344069620",28.07,37.50,0,334.24,384.73,101.7,96.2,0.491,465263.2,465263.2,38107,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841507,721732.00
07/06/2016 17:45,2,3.535,ACTIVE,216.90,353.17,59.970,1467841503,"201051344000469","219011344069620",28.49,32.00,0,333.93,384.43,102.0,96.5,0.491,467183.5,467183.5,38042,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841507,721733.00
07/06/2016 17:45,2,3.500,ACTIVE,214.41,349.26,59.975,1467841503,"201051344000646","219011344069620",28.05,39.50,0,333.33,382.33,99.4,94.0,0.482,469272.8,469272.8,42593,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841508,721734.00
07/06/2016 17:45,2,3.121,ACTIVE,212.61,347.46,59.975,1467841503,"274151322000052","219011344069620",27.87,48.50,0,329.13,366.40,88.0,83.0,0.336,741690.6,741690.6,31363,0,0,0,L,1151911521,0,121.55,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841509,721735.00
07/06/2016 17:45,2,3.713,ACTIVE,215.32,350.17,59.965,1467841503,"201051344000585","219011344069620",28.15,39.00,0,333.33,380.22,105.9,100.3,0.499,477254.0,477254.0,42594,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841510,721736.00
07/06/2016 17:45,2,3.424,ACTIVE,214.41,348.06,59.981,1467841503,"201051344001230","219011344069620",28.45,37.50,0,333.33,378.12,98.7,93.3,0.464,472775.6,472775.6,42407,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841511,721737.00
07/06/2016 17:45,2,3.475,ACTIVE,215.32,350.47,59.975,1467841503,"201051344000582","219011344069620",27.99,37.80,0,333.33,378.72,98.5,93.1,0.464,465883.4,465883.4,42542,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841512,721738.00
07/06/2016 17:45,2,3.365,ACTIVE,214.41,348.66,59.938,1467841503,"201051344000955","219011344069620",28.45,40.40,0,333.03,376.62,97.0,91.7,0.473,478859.0,478859.0,42494,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841513,721739.00
07/06/2016 17:45,2,1.977,ACTIVE,212.61,425.61,59.981,1467841503,"274151322000094","219011344069620",39.10,48.30,0,388.04,445.45,78.2,73.5,0.561,603418.0,603418.0,32493,0,0,0,L,1151911521,0,121.78,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841514,721740.00
07/06/2016 17:45,2,3.582,ACTIVE,216.67,353.17,59.970,1467841503,"201051344000579","219011344069620",28.25,39.00,0,334.84,384.13,102.4,96.9,0.486,481104.2,481104.2,18110,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841515,721741.00
07/06/2016 17:45,2,3.480,ACTIVE,214.41,348.96,59.970,1467841503,"201051344000890","219011344069620",28.21,40.20,0,333.63,377.52,99.4,94.0,0.460,476103.4,476103.4,42503,0,0,0,L,1122011218,0,123.36,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841516,721742.00
07/06/2016 17:45,2,3.424,ACTIVE,215.09,350.17,59.975,1467841503,"201051344000438","219011344069620",28.17,40.40,0,333.63,378.12,97.7,92.4,0.468,477852.9,477852.9,42508,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841517,721743.00
07/06/2016 17:45,2,3.467,ACTIVE,214.64,349.26,60.002,1467841503,"201051344000417","219011344069620",27.67,41.00,0,333.63,377.82,97.2,91.9,0.468,469855.7,469855.7,42662,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841518,721744.00
07/06/2016 17:45,2,3.178,ACTIVE,212.16,344.76,59.975,1467841503,"274151322000083","219011344069620",28.01,50.00,0,328.82,367.00,90.2,85.1,0.354,735018.2,735018.2,31441,0,0,0,L,1151911521,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841518,721745.00
07/06/2016 17:45,2,3.264,ACTIVE,213.29,345.06,59.970,1467841503,"274151322000076","219011344069620",28.57,48.50,0,333.03,368.80,94.5,89.3,0.376,783338.4,783338.4,31446,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841519,721746.00
07/06/2016 17:45,2,3.557,ACTIVE,216.00,352.57,59.986,1467841503,"201051344000868","219011344069620",28.15,33.00,0,335.44,382.33,101.4,96.0,0.464,466128.5,466128.5,37762,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841520,721747.00
07/06/2016 17:45,2,3.369,ACTIVE,212.38,348.96,59.981,1467841503,"274151322000095","219011344069620",28.45,48.00,0,329.73,368.20,97.0,91.7,0.367,775354.4,775354.4,31358,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841521,721748.00
07/06/2016 17:45,2,3.580,ACTIVE,216.90,354.07,59.975,1467841503,"201051344000988","219011344069620",27.93,34.80,0,334.24,383.83,101.3,95.9,0.482,462871.5,462871.5,38052,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841522,721749.00
07/06/2016 17:45,2,3.582,ACTIVE,215.09,350.47,60.012,1467841503,"201051344001025","219011344069620",28.17,39.30,0,333.63,379.02,102.2,96.7,0.464,476648.7,476648.7,42553,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841523,721750.00
07/06/2016 17:45,2,3.561,ACTIVE,216.67,352.87,59.986,1467841503,"201051344000458","219011344069620",28.27,35.40,0,335.14,383.23,102.0,96.5,0.491,473706.6,473706.6,37974,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841524,721751.00
07/06/2016 17:45,2,3.562,ACTIVE,217.35,354.07,59.981,1467841503,"201051344000853","219011344069620",28.35,34.00,0,338.74,383.53,102.3,96.9,0.482,472706.9,472706.9,37583,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841525,721752.00
07/06/2016 17:45,2,3.432,ACTIVE,214.87,351.07,59.981,1467841503,"201051344000685","219011344069620",28.43,38.20,0,333.93,378.12,98.9,93.5,0.495,477212.9,477212.9,42427,0,0,0,L,1122011218,0,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841526,721753.00
07/06/2016 17:45,2,3.525,ACTIVE,215.09,350.47,59.981,1467841503,"201051344000917","219011344069620",28.19,38.00,0,332.43,379.02,100.6,95.2,0.482,474112.2,474112.2,42418,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841527,721754.00
07/06/2016 17:45,2,3.557,ACTIVE,214.64,350.17,59.996,1467841503,"201051344001145","219011344069620",27.99,37.50,0,334.24,378.42,100.8,95.3,0.473,479267.5,479267.5,42272,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841527,721755.00
07/06/2016 17:45,2,3.523,ACTIVE,215.54,350.47,59.981,1467841503,"201051344000651","219011344069620",27.87,38.80,0,334.24,378.72,99.4,94.0,0.460,471954.4,471954.4,42612,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841528,721756.00
07/06/2016 17:45,2,2.979,ACTIVE,212.16,347.76,59.986,1467841503,"274151322000088","219011344069620",27.00,45.00,0,329.73,364.89,81.5,76.7,0.309,709368.5,709368.5,31089,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841529,721757.00
07/06/2016 17:45,2,2.080,ACTIVE,213.29,405.47,59.970,1467841503,"274151322000068","219011344069620",37.87,49.30,0,392.85,447.85,80.8,76.1,0.309,603406.8,603406.8,32703,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841530,721758.00
07/06/2016 17:45,2,3.496,ACTIVE,214.87,348.36,59.975,1467841503,"201051344001135","219011344069620",28.07,39.30,0,328.82,379.32,99.3,93.9,0.473,467946.1,467946.1,42543,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841531,721759.00
