ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 17:45,2,3.533,ACTIVE,215.32,351.97,59.986,1467841503,"201051344000594","219011344069620",28.45,40.80,0,333.93,380.52,101.8,96.4,0.482,477788.6,477788.6,38020,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841532,721760.00
07/06/2016 17:45,2,3.484,ACTIVE,215.09,350.47,59.975,1467841503,"201051344001203","219011344069620",28.21,38.60,0,334.84,379.02,99.6,94.2,0.477,475477.2,475477.2,42588,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841533,721761.00
07/06/2016 17:45,2,3.016,ACTIVE,212.38,339.34,59.975,1467841503,"274151322000054","219011344069620",27.27,45.30,0,328.82,365.80,83.3,78.5,0.309,724354.6,724354.6,31119,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841534,721762.00
07/06/2016 17:45,2,3.553,ACTIVE,216.22,351.37,59.986,1467841503,"201051344000867","219011344069620",28.27,35.40,0,335.14,381.42,101.8,96.3,0.468,465199.9,465199.9,38027,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841535,721763.00
07/06/2016 17:45,2,3.289,ACTIVE,215.32,349.56,59.981,1467841503,"201051344001093","219011344069620",28.73,36.50,0,333.93,377.82,95.8,90.5,0.442,473535.1,473535.1,42478,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841536,721764.00
07/06/2016 17:45,2,3.551,ACTIVE,216.22,352.57,59.986,1467841503,"201051344000900","219011344069620",28.45,33.00,0,334.54,383.83,102.3,96.8,0.473,481237.7,481237.7,37409,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841537,721765.00
07/06/2016 17:45,2,3.449,ACTIVE,216.45,352.57,59.986,1467841503,"201051344000648","219011344069620",28.37,34.80,0,334.84,383.53,99.1,93.7,0.460,471997.7,471997.7,37708,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841537,721766.00
07/06/2016 17:45,2,3.547,ACTIVE,216.22,352.87,59.981,1467841503,"201051344000569","219011344069620",28.23,34.80,0,334.54,384.13,101.4,95.9,0.477,482079.2,482079.2,37332,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841538,721767.00
07/06/2016 17:45,2,3.553,ACTIVE,216.67,351.97,59.981,1467841503,"201051344000983","219011344069620",28.65,34.30,0,335.14,383.83,103.1,97.6,0.491,473799.0,473799.0,37825,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841539,721768.00
07/06/2016 17:45,2,3.547,ACTIVE,216.67,351.97,60.018,1467841503,"201051344001158","219011344069620",27.93,36.80,0,335.44,383.53,100.4,95.0,0.477,467250.1,467250.1,38091,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841540,721769.00
07/06/2016 17:45,2,3.473,ACTIVE,216.67,354.07,59.986,1467841503,"201051344000576","219011344069620",28.39,33.50,0,335.14,383.23,99.8,94.4,0.464,474527.7,474527.7,37491,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841541,721770.00
07/06/2016 17:45,2,3.066,ACTIVE,212.83,351.37,59.970,1467841503,"274151322000087","219011344069620",27.12,58.30,0,329.73,364.59,84.2,79.3,0.301,697447.1,697447.1,31261,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467841542,721771.00
07/06/2016 18:00,2,3.047,ACTIVE,217.13,351.37,59.996,1467842404,"201051344000645","219011344069620",27.81,35.20,0,339.04,376.92,85.8,80.9,0.398,474127.9,474127.9,37618,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842405,721772.00
07/06/2016 18:00,2,2.566,ACTIVE,213.74,347.76,60.002,1467842404,"274151322000085","219011344069620",26.96,43.40,0,330.33,377.82,70.0,65.6,0.482,725483.0,725483.0,31127,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842406,721773.00
07/06/2016 18:00,2,3.027,ACTIVE,216.67,353.17,60.007,1467842404,"201051344000633","219011344069620",28.37,37.80,0,337.54,377.22,87.0,82.1,0.411,465285.5,465285.5,38108,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842406,721774.00
07/06/2016 18:00,2,3.041,ACTIVE,217.13,351.97,60.012,1467842404,"201051344000469","219011344069620",28.21,32.80,0,338.14,376.62,87.0,82.0,0.415,467205.8,467205.8,38043,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842407,721775.00
07/06/2016 18:00,2,2.996,ACTIVE,214.87,350.47,59.996,1467842404,"201051344000646","219011344069620",28.05,39.30,0,333.93,373.61,85.2,80.3,0.407,469294.6,469294.6,42594,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842408,721776.00
07/06/2016 18:00,2,2.637,ACTIVE,213.29,353.17,60.007,1467842404,"274151322000052","219011344069620",27.67,46.40,0,328.22,383.53,73.9,69.4,0.526,741709.6,741709.6,31364,0,0,0,L,1151911521,0,122.01,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842409,721777.00
07/06/2016 18:00,2,3.203,ACTIVE,215.54,349.56,60.007,1467842404,"201051344000585","219011344069620",28.13,38.60,0,333.03,374.51,91.2,86.1,0.424,477277.3,477277.3,42595,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842410,721778.00
07/06/2016 18:00,2,2.910,ACTIVE,214.64,347.76,60.002,1467842404,"201051344001230","219011344069620",28.51,37.50,0,334.24,372.41,84.0,79.1,0.393,472797.2,472797.2,42408,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842411,721779.00
07/06/2016 18:00,2,2.996,ACTIVE,215.77,349.26,60.007,1467842404,"201051344000582","219011344069620",27.71,37.80,0,333.03,373.01,84.0,79.2,0.393,465905.0,465905.0,42543,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842412,721780.00
07/06/2016 18:00,2,2.908,ACTIVE,214.64,348.36,59.996,1467842404,"201051344000955","219011344069620",28.05,39.80,0,334.24,371.81,82.7,77.8,0.384,478880.2,478880.2,42495,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842413,721781.00
07/06/2016 18:00,2,1.666,ACTIVE,213.74,421.10,60.012,1467842404,"274151322000094","219011344069620",38.72,44.00,0,385.03,453.56,65.5,61.3,0.468,603435.0,603435.0,32494,0,0,0,L,1151911521,0,122.01,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842414,721782.00
07/06/2016 18:00,2,3.090,ALERT,216.90,351.37,60.018,1467842404,"201051344000579","219011344069620",28.07,39.30,0,305.08,391.04,87.8,82.8,0.415,481126.6,481126.6,18111,0,0,0,L,1122011218,0,123.59,123.36,0002,33,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842416,721783.00
07/06/2016 18:00,2,2.988,ACTIVE,214.64,348.06,60.023,1467842404,"201051344000890","219011344069620",28.03,39.50,0,333.93,373.61,84.8,80.0,0.393,476125.1,476125.1,42504,0,0,0,L,1122011218,0,123.59,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842417,721784.00
07/06/2016 18:00,2,2.918,ACTIVE,215.32,349.56,60.012,1467842404,"201051344000438","219011344069620",28.19,40.00,0,333.33,373.31,83.3,78.5,0.402,477874.3,477874.3,42509,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842417,721785.00
07/06/2016 18:00,2,2.947,ACTIVE,215.09,348.96,60.007,1467842404,"201051344000417","219011344069620",27.81,40.20,0,333.93,372.41,83.0,78.2,0.389,469877.0,469877.0,42663,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842418,721786.00
07/06/2016 18:00,2,2.713,ACTIVE,213.06,354.97,60.012,1467842404,"274151322000083","219011344069620",27.75,47.30,0,329.13,379.62,76.3,71.7,0.544,735037.8,735037.8,31442,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842419,721787.00
07/06/2016 18:00,2,2.738,ACTIVE,213.96,340.55,60.012,1467842404,"274151322000076","219011344069620",28.65,47.00,0,334.24,363.39,79.5,74.8,0.314,783358.9,783358.9,31447,0,0,0,L,1151911521,0,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842420,721788.00
07/06/2016 18:00,2,3.012,ACTIVE,216.45,351.07,60.018,1467842404,"201051344000868","219011344069620",28.33,34.30,0,336.34,374.51,86.5,81.5,0.398,466150.7,466150.7,37763,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842421,721789.00
07/06/2016 18:00,2,2.867,ACTIVE,213.29,352.27,60.012,1467842404,"274151322000095","219011344069620",28.25,47.30,0,332.73,363.09,82.0,77.2,0.309,775375.5,775375.5,31359,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842422,721790.00
07/06/2016 18:00,2,3.045,ACTIVE,216.90,352.87,60.018,1467842404,"201051344000988","219011344069620",28.11,35.40,0,336.64,377.52,86.7,81.7,0.411,462893.7,462893.7,38053,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842423,721791.00
07/06/2016 18:00,2,3.080,ACTIVE,215.32,348.66,60.018,1467842404,"201051344001025","219011344069620",27.99,38.60,0,334.54,373.91,87.3,82.4,0.393,476671.1,476671.1,42554,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842424,721792.00
07/06/2016 18:00,2,3.049,ACTIVE,216.90,351.97,60.023,1467842404,"201051344000458","219011344069620",28.21,36.00,0,338.74,376.62,87.1,82.2,0.429,473728.9,473728.9,37975,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842425,721793.00
07/06/2016 18:00,2,3.043,ACTIVE,217.58,353.77,60.044,1467842404,"201051344000853","219011344069620",28.33,35.00,0,339.04,378.42,87.3,82.4,0.415,472729.3,472729.3,37584,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842426,721794.00
07/06/2016 18:00,2,2.979,ACTIVE,215.09,350.17,60.039,1467842404,"201051344000685","219011344069620",27.97,38.00,0,333.93,373.61,84.4,79.5,0.420,477234.6,477234.6,42428,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842427,721795.00
07/06/2016 18:00,2,3.031,ACTIVE,215.32,350.17,60.034,1467842404,"201051344000917","219011344069620",28.01,38.20,0,333.33,374.21,86.0,81.1,0.398,474134.3,474134.3,42419,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842428,721796.00
07/06/2016 18:00,2,3.004,ACTIVE,215.09,348.66,60.034,1467842404,"201051344001145","219011344069620",28.47,37.00,0,333.63,373.91,86.7,81.7,0.402,479289.6,479289.6,42273,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842429,721797.00
07/06/2016 18:00,2,2.979,ACTIVE,215.77,349.26,60.018,1467842404,"201051344000651","219011344069620",28.13,38.80,0,334.54,373.31,85.0,80.1,0.393,471976.2,471976.2,42613,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842429,721798.00
07/06/2016 18:00,2,2.486,ACTIVE,213.29,353.77,60.018,1467842404,"274151322000088","219011344069620",27.04,42.30,0,328.52,376.92,68.1,63.8,0.460,709386.1,709386.1,31090,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842430,721799.00
07/06/2016 18:00,2,1.689,ACTIVE,214.19,419.00,60.012,1467842404,"274151322000068","219011344069620",38.43,45.30,0,383.83,443.94,65.3,61.1,0.455,603423.8,603423.8,32704,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842431,721800.00
07/06/2016 18:00,2,2.996,ACTIVE,215.09,348.36,60.028,1467842404,"201051344001135","219011344069620",27.97,39.00,0,335.14,372.71,84.9,80.0,0.389,467967.8,467967.8,42544,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842432,721801.00
07/06/2016 18:00,2,3.057,ACTIVE,216.00,351.07,60.023,1467842404,"201051344000594","219011344069620",28.17,40.20,0,334.24,375.41,87.2,82.2,0.407,477810.9,477810.9,38021,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842433,721802.00
07/06/2016 18:00,2,2.975,ACTIVE,215.77,349.26,60.018,1467842404,"201051344001203","219011344069620",28.13,38.60,0,334.54,373.61,84.8,79.9,0.398,475499.0,475499.0,42589,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842434,721803.00
07/06/2016 18:00,2,2.533,ACTIVE,213.51,361.89,60.012,1467842404,"274151322000054","219011344069620",27.21,42.50,0,326.72,378.12,69.8,65.5,0.482,724372.6,724372.6,31120,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842435,721804.00
07/06/2016 18:00,2,3.047,ACTIVE,216.45,350.77,60.023,1467842404,"201051344000867","219011344069620",28.13,36.00,0,337.24,374.51,86.8,81.9,0.398,465222.2,465222.2,38028,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842436,721805.00
07/06/2016 18:00,2,2.805,ACTIVE,215.54,349.26,60.023,1467842404,"201051344001093","219011344069620",28.49,36.80,0,333.63,372.11,81.0,76.2,0.371,473556.0,473556.0,42479,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842437,721806.00
07/06/2016 18:00,2,2.992,ACTIVE,216.67,351.37,60.023,1467842404,"201051344000900","219011344069620",28.75,33.80,0,336.94,376.62,87.2,82.3,0.398,481260.1,481260.1,37410,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842438,721807.00
07/06/2016 18:00,2,2.951,ACTIVE,216.90,351.37,60.018,1467842404,"201051344000648","219011344069620",28.25,35.00,0,338.44,376.31,84.4,79.5,0.398,472019.3,472019.3,37709,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842438,721808.00
07/06/2016 18:00,2,3.006,ACTIVE,216.90,352.87,60.012,1467842404,"201051344000569","219011344069620",28.41,35.20,0,338.44,375.71,86.5,81.6,0.407,482101.4,482101.4,37333,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842440,721809.00
07/06/2016 18:00,2,3.037,ACTIVE,217.13,352.27,60.012,1467842404,"201051344000983","219011344069620",28.65,35.40,0,337.84,376.31,88.1,83.1,0.420,473821.6,473821.6,37826,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842440,721810.00
07/06/2016 18:00,2,3.061,ACTIVE,216.90,351.97,60.023,1467842404,"201051344001158","219011344069620",27.65,37.00,0,337.24,375.71,85.7,80.8,0.402,467272.1,467272.1,38092,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842441,721811.00
07/06/2016 18:00,2,2.973,ACTIVE,217.35,351.97,59.991,1467842404,"201051344000576","219011344069620",28.15,34.00,0,337.54,377.52,84.7,79.8,0.398,474549.5,474549.5,37492,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842442,721812.00
07/06/2016 18:00,2,2.559,ACTIVE,213.74,362.19,60.012,1467842404,"274151322000087","219011344069620",27.31,54.00,0,331.23,378.42,70.8,66.4,0.460,697465.3,697465.3,31262,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467842443,721813.00
07/06/2016 18:15,2,2.525,ACTIVE,216.00,360.38,59.901,1467843303,"201051344000645","219011344069620",27.79,34.30,0,321.01,397.05,71.1,66.7,0.579,474146.3,474146.3,37619,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843305,721814.00
07/06/2016 18:15,2,2.059,ACTIVE,213.06,356.78,59.991,1467843303,"274151322000085","219011344069620",27.17,41.30,0,334.54,374.81,56.7,52.8,0.384,725497.8,725497.8,31128,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843305,721815.00
07/06/2016 18:15,2,2.553,ACTIVE,215.77,360.08,59.907,1467843303,"201051344000633","219011344069620",27.97,36.80,0,319.51,398.26,72.3,67.9,0.610,465304.3,465304.3,38109,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843306,721816.00
07/06/2016 18:15,2,2.500,ACTIVE,216.00,361.29,60.012,1467843303,"201051344000469","219011344069620",28.43,32.60,0,317.70,397.96,72.0,67.6,0.623,467224.5,467224.5,38044,0,0,0,L,1122011218,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843307,721817.00
07/06/2016 18:15,2,2.521,ACTIVE,214.41,359.18,59.949,1467843303,"201051344000646","219011344069620",27.63,38.00,0,315.00,390.44,70.6,66.2,0.597,469312.9,469312.9,42595,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843308,721818.00
07/06/2016 18:15,2,2.121,ACTIVE,213.06,348.06,59.933,1467843303,"274151322000052","219011344069620",27.99,44.00,0,333.93,376.62,60.1,56.1,0.429,741725.3,741725.3,31365,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843309,721819.00
07/06/2016 18:15,2,2.701,ACTIVE,215.32,359.78,59.922,1467843303,"201051344000585","219011344069620",28.03,38.20,0,319.21,392.55,76.7,72.1,0.641,477297.2,477297.2,42596,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843310,721820.00
07/06/2016 18:15,2,2.406,ACTIVE,214.19,357.38,59.954,1467843303,"201051344001230","219011344069620",28.43,35.80,0,320.11,388.94,69.3,64.9,0.579,472815.2,472815.2,42409,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843311,721821.00
07/06/2016 18:15,2,2.426,ACTIVE,215.32,358.88,59.949,1467843303,"201051344000582","219011344069620",28.31,36.50,0,318.91,392.85,69.6,65.3,0.579,465923.0,465923.0,42544,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843312,721822.00
07/06/2016 18:15,2,2.391,ACTIVE,214.41,357.08,59.981,1467843303,"201051344000955","219011344069620",28.07,38.20,0,317.40,389.24,68.0,63.7,0.575,478897.8,478897.8,42496,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843313,721823.00
07/06/2016 18:15,2,1.398,ACTIVE,213.51,415.09,59.954,1467843303,"274151322000094","219011344069620",37.73,42.50,0,381.73,440.34,53.4,49.6,0.371,603448.8,603448.8,32495,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843314,721824.00
07/06/2016 18:15,2,2.482,ACTIVE,214.41,357.98,59.954,1467843303,"201051344000890","219011344069620",27.95,38.40,0,318.61,390.74,70.3,65.9,0.579,476143.4,476143.4,42505,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843316,721825.00
07/06/2016 18:15,2,2.414,ACTIVE,214.87,359.48,59.912,1467843303,"201051344000438","219011344069620",28.15,38.20,0,317.70,391.04,68.9,64.6,0.588,477892.1,477892.1,42510,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843317,721826.00
07/06/2016 18:15,2,2.414,ACTIVE,214.64,357.98,59.959,1467843303,"201051344000417","219011344069620",28.11,38.60,0,317.10,389.84,68.8,64.5,0.588,469894.8,469894.8,42664,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843317,721827.00
07/06/2016 18:15,2,2.219,ACTIVE,212.38,348.96,59.870,1467843303,"274151322000083","219011344069620",27.69,44.00,0,317.40,379.02,62.2,58.1,0.451,735054.0,735054.0,31443,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843318,721828.00
07/06/2016 18:15,2,2.238,ACTIVE,213.29,346.26,59.949,1467843303,"274151322000076","219011344069620",28.47,43.40,0,323.11,381.42,64.5,60.4,0.460,783375.8,783375.8,31448,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843319,721829.00
07/06/2016 18:15,2,2.514,ACTIVE,215.32,359.18,59.938,1467843303,"201051344000868","219011344069620",28.19,32.80,0,318.00,394.95,71.9,67.5,0.588,466169.3,466169.3,37764,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843320,721830.00
07/06/2016 18:15,2,2.336,ACTIVE,213.06,348.06,59.922,1467843303,"274151322000095","219011344069620",28.31,43.40,0,319.51,403.07,66.9,62.6,0.451,775393.0,775393.0,31360,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843321,721831.00
07/06/2016 18:15,2,2.551,ACTIVE,215.77,363.39,59.954,1467843303,"201051344000988","219011344069620",27.81,34.50,0,318.30,397.66,71.9,67.5,0.623,462912.3,462912.3,38054,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843322,721832.00
07/06/2016 18:15,2,2.549,ACTIVE,214.87,359.18,59.949,1467843303,"201051344001025","219011344069620",28.17,37.50,0,318.61,391.94,72.8,68.3,0.588,476689.9,476689.9,42555,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843323,721833.00
07/06/2016 18:15,2,2.539,ACTIVE,216.00,360.08,59.907,1467843303,"201051344000458","219011344069620",28.03,35.20,0,319.51,397.96,72.1,67.7,0.601,473747.6,473747.6,37976,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843324,721834.00
07/06/2016 18:15,2,2.539,ACTIVE,216.45,363.99,59.954,1467843303,"201051344000853","219011344069620",28.07,34.30,0,324.02,396.75,72.2,67.8,0.610,472748.0,472748.0,37585,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843325,721835.00
07/06/2016 18:15,2,2.414,ACTIVE,214.64,358.88,59.959,1467843303,"201051344000685","219011344069620",28.47,36.50,0,317.40,391.34,69.6,65.2,0.610,477252.6,477252.6,42429,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843326,721836.00
07/06/2016 18:15,2,2.492,ACTIVE,214.87,360.08,59.949,1467843303,"201051344000917","219011344069620",28.33,36.80,0,316.50,391.64,71.5,67.1,0.605,474152.8,474152.8,42420,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843327,721837.00
07/06/2016 18:15,2,2.475,ACTIVE,214.87,358.28,59.944,1467843303,"201051344001145","219011344069620",28.67,35.60,0,319.81,391.34,71.8,67.4,0.597,479308.2,479308.2,42274,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843328,721838.00
07/06/2016 18:15,2,2.479,ACTIVE,215.32,359.78,59.965,1467843303,"201051344000651","219011344069620",27.99,37.00,0,319.21,395.25,70.3,65.9,0.583,471994.4,471994.4,42614,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843329,721839.00
07/06/2016 18:15,2,2.000,ACTIVE,212.38,345.06,59.959,1467843303,"274151322000088","219011344069620",27.17,40.40,0,333.93,373.61,55.0,51.1,0.367,709400.4,709400.4,31091,0,0,0,L,1151911521,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843330,721840.00
07/06/2016 18:15,2,1.418,ACTIVE,213.51,412.38,59.949,1467843303,"274151322000068","219011344069620",37.57,43.60,0,336.34,439.13,54.3,50.5,0.367,603437.4,603437.4,32705,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843331,721841.00
07/06/2016 18:15,2,2.477,ACTIVE,214.41,356.78,59.975,1467843303,"201051344001135","219011344069620",28.09,37.50,0,317.70,389.84,70.5,66.1,0.588,467986.1,467986.1,42545,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843332,721842.00
07/06/2016 18:15,2,2.537,ACTIVE,215.09,360.69,59.954,1467843303,"201051344000594","219011344069620",28.15,38.80,0,318.91,391.94,72.4,67.9,0.605,477829.6,477829.6,38022,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843333,721843.00
07/06/2016 18:15,2,2.447,ACTIVE,215.09,358.58,59.938,1467843303,"201051344001203","219011344069620",28.25,36.80,0,319.21,393.15,70.1,65.8,0.583,475517.1,475517.1,42590,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843334,721844.00
07/06/2016 18:15,2,2.023,ACTIVE,212.83,350.77,59.938,1467843303,"274151322000054","219011344069620",27.55,40.80,0,333.93,375.11,56.5,52.6,0.393,724387.3,724387.3,31121,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843335,721845.00
07/06/2016 18:15,2,2.510,ACTIVE,215.77,359.48,59.949,1467843303,"201051344000867","219011344069620",28.37,35.20,0,319.51,393.15,72.1,67.6,0.592,465240.9,465240.9,38029,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843335,721846.00
07/06/2016 18:15,2,2.297,ACTIVE,214.87,358.28,59.959,1467843303,"201051344001093","219011344069620",28.45,34.80,0,318.00,391.94,66.2,62.0,0.548,473573.2,473573.2,42480,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843336,721847.00
07/06/2016 18:15,2,2.521,ACTIVE,215.77,360.08,59.928,1467843303,"201051344000900","219011344069620",28.19,33.00,0,320.71,397.66,72.1,67.6,0.597,481278.8,481278.8,37411,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843337,721848.00
07/06/2016 18:15,2,2.449,ACTIVE,216.00,360.38,59.954,1467843303,"201051344000648","219011344069620",28.05,34.30,0,319.81,396.45,69.6,65.2,0.592,472037.4,472037.4,37710,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843338,721849.00
07/06/2016 18:15,2,2.504,ACTIVE,216.00,359.78,59.954,1467843303,"201051344000569","219011344069620",28.19,34.80,0,319.51,396.75,71.5,67.1,0.605,482119.9,482119.9,37334,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843339,721850.00
07/06/2016 18:15,2,2.539,ACTIVE,216.22,361.89,59.949,1467843303,"201051344000983","219011344069620",28.47,35.00,0,321.31,397.66,73.2,68.7,0.619,473840.6,473840.6,37827,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843340,721851.00
07/06/2016 18:15,2,2.537,ACTIVE,216.00,360.69,59.975,1467843303,"201051344001158","219011344069620",27.69,36.30,0,321.31,396.75,71.1,66.7,0.601,467290.6,467290.6,38093,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843341,721852.00
07/06/2016 18:15,2,2.459,ACTIVE,216.45,360.38,59.959,1467843303,"201051344000576","219011344069620",28.03,32.60,0,319.81,396.75,69.8,65.5,0.588,474567.6,474567.6,37493,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843342,721853.00
07/06/2016 18:15,2,2.072,ACTIVE,212.83,346.56,59.959,1467843303,"274151322000087","219011344069620",27.41,51.00,0,334.24,373.91,57.5,53.6,0.371,697480.3,697480.3,31263,0,0,0,L,1151911521,0,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843343,721854.00
07/06/2016 18:15,2,2.553,ACTIVE,216.00,363.09,59.959,1467843303,"201051344000579","219011344069620",28.19,38.40,0,323.11,397.35,72.9,68.5,0.614,481146.1,481146.1,18113,0,0,0,L,1122011218,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467843344,721855.00
07/06/2016 18:30,2,1.992,ACTIVE,215.54,356.18,59.996,1467844203,"201051344000645","219011344069620",28.03,34.50,0,336.64,393.45,56.6,52.7,0.460,474161.2,474161.2,37620,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844204,721856.00
07/06/2016 18:30,2,1.576,ACTIVE,213.06,346.26,60.002,1467844203,"274151322000085","219011344069620",27.29,40.40,0,334.84,367.60,43.6,40.2,0.296,725509.4,725509.4,31129,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844205,721857.00
07/06/2016 18:30,2,2.045,ACTIVE,215.32,357.98,59.996,1467844203,"201051344000633","219011344069620",27.91,36.00,0,336.34,394.05,57.8,53.8,0.486,465319.5,465319.5,38110,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844206,721858.00
07/06/2016 18:30,2,2.018,ACTIVE,215.54,356.78,60.007,1467844203,"201051344000469","219011344069620",27.99,33.00,0,335.74,394.65,57.2,53.3,0.491,467239.5,467239.5,38045,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844207,721859.00
07/06/2016 18:30,2,1.994,ACTIVE,213.74,354.67,60.002,1467844203,"201051344000646","219011344069620",27.89,37.30,0,333.93,387.74,56.3,52.4,0.477,469327.7,469327.7,42596,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844208,721860.00
07/06/2016 18:30,2,1.660,ACTIVE,212.61,344.76,59.981,1467844203,"274151322000052","219011344069620",27.63,42.80,0,333.33,369.40,46.5,42.9,0.331,741737.6,741737.6,31366,0,0,0,L,1151911521,0,121.55,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844209,721861.00
07/06/2016 18:30,2,2.203,ACTIVE,214.64,356.48,60.007,1467844203,"201051344000585","219011344069620",27.85,36.80,0,336.34,392.85,62.2,58.1,0.508,477313.4,477313.4,42597,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844210,721862.00
07/06/2016 18:30,2,1.936,ACTIVE,213.96,352.87,59.996,1467844203,"201051344001230","219011344069620",28.01,35.00,0,333.63,385.33,55.0,51.1,0.455,472829.7,472829.7,42410,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844211,721863.00
07/06/2016 18:30,2,1.949,ACTIVE,214.64,355.28,59.996,1467844203,"201051344000582","219011344069620",28.07,36.00,0,336.34,388.34,55.5,51.6,0.455,465937.6,465937.6,42545,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844211,721864.00
07/06/2016 18:30,2,1.885,ACTIVE,213.51,351.97,60.007,1467844203,"201051344000955","219011344069620",28.13,38.00,0,335.14,385.33,53.8,50.0,0.455,478912.0,478912.0,42497,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844212,721865.00
07/06/2016 18:30,2,1.098,ACTIVE,212.61,396.15,60.007,1467844203,"274151322000094","219011344069620",37.00,41.80,0,334.84,430.12,41.1,37.8,0.278,603459.7,603459.7,32496,0,0,0,L,1151911521,0,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844213,721866.00
07/06/2016 18:30,2,2.070,ACTIVE,214.87,356.18,59.965,1467844203,"201051344000579","219011344069620",28.09,37.80,0,336.94,395.85,58.9,55.0,0.499,481161.0,481161.0,18114,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844214,721867.00
07/06/2016 18:30,2,1.971,ACTIVE,213.74,353.77,59.959,1467844203,"201051344000890","219011344069620",28.03,37.50,0,334.54,387.44,56.0,52.1,0.460,476158.1,476158.1,42506,0,0,0,L,1122011218,0,122.91,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844215,721868.00
07/06/2016 18:30,2,1.943,ACTIVE,214.19,354.67,60.028,1467844203,"201051344000438","219011344069620",27.53,37.80,0,336.64,387.14,54.2,50.4,0.468,477906.5,477906.5,42511,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844216,721869.00
07/06/2016 18:30,2,1.930,ACTIVE,214.19,353.17,60.007,1467844203,"201051344000417","219011344069620",27.99,38.00,0,334.84,386.23,54.7,50.9,0.464,469909.2,469909.2,42665,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844217,721870.00
07/06/2016 18:30,2,1.725,ACTIVE,212.61,345.36,59.975,1467844203,"274151322000083","219011344069620",27.77,42.50,0,333.63,370.60,48.5,44.9,0.345,735066.8,735066.8,31444,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844218,721871.00
07/06/2016 18:30,2,1.736,ACTIVE,213.29,345.36,60.023,1467844203,"274151322000076","219011344069620",28.27,42.00,0,334.84,372.41,49.7,46.0,0.358,783389.1,783389.1,31449,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844219,721872.00
07/06/2016 18:30,2,2.029,ACTIVE,214.87,355.88,59.991,1467844203,"201051344000868","219011344069620",27.85,33.30,0,336.34,390.74,57.3,53.3,0.460,466184.3,466184.3,37765,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844220,721873.00
07/06/2016 18:30,2,1.820,ACTIVE,212.61,344.76,59.991,1467844203,"274151322000095","219011344069620",28.25,42.00,0,333.63,372.71,52.0,48.3,0.354,775406.8,775406.8,31361,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844220,721874.00
07/06/2016 18:30,2,2.039,ACTIVE,215.32,357.68,59.991,1467844203,"201051344000988","219011344069620",27.63,35.00,0,335.44,394.65,57.1,53.2,0.486,462927.3,462927.3,38055,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844221,721875.00
07/06/2016 18:30,2,2.045,ACTIVE,214.19,354.37,59.933,1467844203,"201051344001025","219011344069620",28.05,36.30,0,334.84,388.94,58.1,54.2,0.468,476705.2,476705.2,42556,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844222,721876.00
07/06/2016 18:30,2,2.031,ACTIVE,215.09,356.18,60.002,1467844203,"201051344000458","219011344069620",27.95,35.40,0,336.34,394.65,57.5,53.6,0.499,473762.7,473762.7,37977,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844223,721877.00
07/06/2016 18:30,2,2.014,ACTIVE,215.77,356.78,59.986,1467844203,"201051344000853","219011344069620",28.21,34.50,0,336.04,392.55,57.6,53.7,0.486,472763.1,472763.1,37586,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844224,721878.00
07/06/2016 18:30,2,1.943,ACTIVE,214.19,354.97,59.981,1467844203,"201051344000685","219011344069620",28.07,36.00,0,333.93,387.44,55.3,51.4,0.486,477267.2,477267.2,42430,0,0,0,L,1122011218,0,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844225,721879.00
07/06/2016 18:30,2,2.002,ACTIVE,214.41,355.88,59.981,1467844203,"201051344000917","219011344069620",28.07,36.50,0,336.64,388.04,56.9,53.0,0.477,474167.8,474167.8,42421,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844226,721880.00
07/06/2016 18:30,2,2.010,ACTIVE,214.19,355.28,59.986,1467844203,"201051344001145","219011344069620",28.27,34.80,0,334.54,388.94,57.6,53.7,0.473,479323.3,479323.3,42275,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844227,721881.00
07/06/2016 18:30,2,1.977,ACTIVE,214.64,355.58,59.981,1467844203,"201051344000651","219011344069620",27.79,36.30,0,337.84,391.94,55.6,51.8,0.464,472009.1,472009.1,42615,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844228,721882.00
07/06/2016 18:30,2,1.520,ACTIVE,212.38,348.36,59.975,1467844203,"274151322000088","219011344069620",27.21,39.50,0,333.93,367.30,41.9,38.5,0.283,709411.6,709411.6,31092,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844229,721883.00
07/06/2016 18:30,2,1.107,ACTIVE,213.29,399.46,59.991,1467844203,"274151322000068","219011344069620",37.21,42.80,0,379.32,431.62,42.0,38.6,0.283,603448.4,603448.4,32706,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844230,721884.00
07/06/2016 18:30,2,1.969,ACTIVE,213.96,353.47,60.034,1467844203,"201051344001135","219011344069620",28.17,36.80,0,335.74,386.83,56.2,52.3,0.464,468000.8,468000.8,42546,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844230,721885.00
07/06/2016 18:30,2,2.033,ACTIVE,214.41,355.58,59.922,1467844203,"201051344000594","219011344069620",28.11,38.00,0,335.14,389.24,57.9,53.9,0.482,477844.8,477844.8,38023,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844231,721886.00
07/06/2016 18:30,2,1.945,ACTIVE,214.19,354.07,59.996,1467844203,"201051344001203","219011344069620",28.11,35.60,0,336.04,388.94,55.4,51.5,0.464,475531.8,475531.8,42591,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844232,721887.00
07/06/2016 18:30,2,1.564,ACTIVE,212.61,342.95,60.002,1467844203,"274151322000054","219011344069620",27.29,40.20,0,333.93,367.90,43.3,39.8,0.287,724398.8,724398.8,31122,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844233,721888.00
07/06/2016 18:30,2,2.016,ACTIVE,215.09,354.37,59.991,1467844203,"201051344000867","219011344069620",28.23,35.00,0,335.74,391.34,57.6,53.7,0.473,465256.0,465256.0,38030,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844234,721889.00
07/06/2016 18:30,2,1.818,ACTIVE,214.64,354.67,59.986,1467844203,"201051344001093","219011344069620",28.09,34.30,0,336.04,388.04,51.8,48.0,0.420,473586.9,473586.9,42481,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844235,721890.00
07/06/2016 18:30,2,2.000,ACTIVE,215.09,356.78,60.002,1467844203,"201051344000900","219011344069620",28.31,33.30,0,335.74,395.25,57.4,53.5,0.468,481293.9,481293.9,37412,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844236,721891.00
07/06/2016 18:30,2,1.957,ACTIVE,215.32,356.18,59.954,1467844203,"201051344000648","219011344069620",27.91,34.30,0,335.14,393.45,55.4,51.5,0.464,472052.0,472052.0,37711,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844237,721892.00
07/06/2016 18:30,2,2.014,ACTIVE,215.32,356.48,59.991,1467844203,"201051344000569","219011344069620",27.95,34.50,0,336.34,392.85,57.0,53.1,0.477,482134.9,482134.9,37335,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844238,721893.00
07/06/2016 18:30,2,2.057,ACTIVE,215.32,355.88,59.938,1467844203,"201051344000983","219011344069620",28.23,35.00,0,336.94,393.75,58.8,54.8,0.495,473856.0,473856.0,37828,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844239,721894.00
07/06/2016 18:30,2,2.018,ACTIVE,215.32,356.48,59.996,1467844203,"201051344001158","219011344069620",27.77,36.30,0,336.34,393.45,56.8,52.9,0.482,467305.5,467305.5,38094,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844240,721895.00
07/06/2016 18:30,2,1.939,ACTIVE,215.54,357.38,60.034,1467844203,"201051344000576","219011344069620",28.17,32.80,0,336.64,393.15,55.3,51.4,0.464,474582.1,474582.1,37494,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844241,721896.00
07/06/2016 18:30,2,1.605,ACTIVE,212.83,345.06,59.981,1467844203,"274151322000087","219011344069620",27.29,49.30,0,333.63,367.30,44.4,40.9,0.287,697492.1,697492.1,31264,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467844242,721897.00
07/06/2016 18:45,2,1.527,ACTIVE,215.54,352.57,60.007,1467845103,"201051344000645","219011344069620",27.57,33.80,0,337.54,380.82,42.7,39.3,0.349,474172.7,474172.7,37621,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845104,721898.00
07/06/2016 18:45,2,0.881,ACTIVE,213.29,340.25,59.996,1467845103,"274151322000085","219011344069620",29.48,39.50,0,330.03,360.69,26.4,23.5,0.172,725517.8,725517.8,31130,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845105,721899.00
07/06/2016 18:45,2,1.531,ACTIVE,215.09,353.17,59.949,1467845103,"201051344000633","219011344069620",28.33,35.40,0,335.74,382.63,44.0,40.5,0.367,465331.2,465331.2,38111,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845106,721900.00
07/06/2016 18:45,2,1.543,ACTIVE,215.32,352.27,60.007,1467845103,"201051344000469","219011344069620",27.75,32.80,0,336.34,380.52,43.4,40.0,0.367,467251.2,467251.2,38046,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845107,721901.00
07/06/2016 18:45,2,1.535,ACTIVE,213.74,349.86,60.007,1467845103,"201051344000646","219011344069620",27.41,36.50,0,334.24,378.42,42.7,39.3,0.358,469339.2,469339.2,42597,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845108,721902.00
