ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 18:45,2,1.189,ACTIVE,212.61,345.96,60.002,1467845103,"274151322000052","219011344069620",27.91,41.00,0,333.63,361.59,33.6,30.5,0.217,741746.8,741746.8,31367,0,0,0,L,1151911521,0,121.55,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845109,721903.00
07/06/2016 18:45,2,1.674,ACTIVE,214.19,352.57,59.996,1467845103,"201051344000585","219011344069620",28.39,36.30,0,335.74,382.03,48.1,44.5,0.389,477326.2,477326.2,42598,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845110,721904.00
07/06/2016 18:45,2,1.453,ACTIVE,213.74,348.96,60.012,1467845103,"201051344001230","219011344069620",27.97,34.50,0,333.33,376.62,41.2,37.8,0.327,472840.7,472840.7,42411,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845111,721905.00
07/06/2016 18:45,2,1.467,ACTIVE,214.64,351.37,60.012,1467845103,"201051344000582","219011344069620",28.01,35.60,0,334.84,378.72,41.6,38.2,0.345,465948.7,465948.7,42546,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845112,721906.00
07/06/2016 18:45,2,1.418,ACTIVE,213.74,348.66,60.007,1467845103,"201051344000955","219011344069620",27.95,37.30,0,334.24,376.31,40.2,36.9,0.327,478922.8,478922.8,42498,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845112,721907.00
07/06/2016 18:45,2,0.797,ACTIVE,213.29,397.05,59.996,1467845103,"274151322000094","219011344069620",36.64,40.80,0,333.63,428.91,29.6,26.7,0.208,603467.7,603467.7,32497,0,0,0,L,1151911521,0,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845113,721908.00
07/06/2016 18:45,2,1.568,ACTIVE,215.09,352.57,60.012,1467845103,"201051344000579","219011344069620",28.35,37.00,0,336.94,381.42,45.0,41.5,0.371,481173.0,481173.0,18115,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845115,721909.00
07/06/2016 18:45,2,1.504,ACTIVE,213.96,349.56,60.007,1467845103,"201051344000890","219011344069620",27.67,36.30,0,333.03,377.82,42.1,38.7,0.336,476169.4,476169.4,42507,0,0,0,L,1122011218,0,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845116,721910.00
07/06/2016 18:45,2,1.436,ACTIVE,214.19,350.17,59.986,1467845103,"201051344000438","219011344069620",28.01,37.00,0,335.74,377.82,40.8,37.4,0.349,477917.4,477917.4,42512,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845117,721911.00
07/06/2016 18:45,2,1.471,ACTIVE,214.19,350.77,60.007,1467845103,"201051344000417","219011344069620",27.77,36.80,0,334.24,377.52,41.4,38.0,0.345,469920.2,469920.2,42666,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845117,721912.00
07/06/2016 18:45,2,1.270,ACTIVE,212.38,348.96,60.002,1467845103,"274151322000083","219011344069620",27.69,41.00,0,333.63,362.79,35.6,32.5,0.243,735076.4,735076.4,31445,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845118,721913.00
07/06/2016 18:45,2,1.244,ACTIVE,213.29,347.76,59.965,1467845103,"274151322000076","219011344069620",28.35,40.40,0,333.93,363.69,35.7,32.5,0.243,783398.9,783398.9,31450,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845119,721914.00
07/06/2016 18:45,2,1.541,ACTIVE,214.64,351.37,60.002,1467845103,"201051344000868","219011344069620",27.83,32.80,0,336.04,379.32,43.5,40.0,0.345,466195.9,466195.9,37766,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845120,721915.00
07/06/2016 18:45,2,1.318,ACTIVE,212.83,342.65,59.996,1467845103,"274151322000095","219011344069620",28.35,40.60,0,333.33,365.49,37.8,34.6,0.256,775417.1,775417.1,31362,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845121,721916.00
07/06/2016 18:45,2,1.535,ACTIVE,215.32,354.07,60.007,1467845103,"201051344000988","219011344069620",27.81,34.50,0,336.64,382.93,43.2,39.8,0.354,462938.9,462938.9,38056,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845122,721917.00
07/06/2016 18:45,2,1.516,ACTIVE,213.96,349.56,60.012,1467845103,"201051344001025","219011344069620",28.59,35.60,0,335.44,380.52,43.9,40.4,0.354,476717.0,476717.0,42557,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845123,721918.00
07/06/2016 18:45,2,1.543,ACTIVE,215.09,352.27,60.002,1467845103,"201051344000458","219011344069620",27.99,35.00,0,336.64,381.42,43.8,40.3,0.380,473774.4,473774.4,37978,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845124,721919.00
07/06/2016 18:45,2,1.533,ACTIVE,215.77,352.87,60.007,1467845103,"201051344000853","219011344069620",28.19,34.00,0,337.84,383.53,43.8,40.4,0.358,472774.9,472774.9,37587,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845125,721920.00
07/06/2016 18:45,2,1.473,ACTIVE,214.19,350.77,60.007,1467845103,"201051344000685","219011344069620",27.65,35.40,0,334.24,379.02,41.3,37.9,0.367,477278.3,477278.3,42431,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845126,721921.00
07/06/2016 18:45,2,1.535,ACTIVE,214.41,351.07,60.007,1467845103,"201051344000917","219011344069620",27.69,36.00,0,335.74,378.72,43.1,39.7,0.349,474179.4,474179.4,42422,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845127,721922.00
07/06/2016 18:45,2,1.523,ACTIVE,214.19,350.47,59.996,1467845103,"201051344001145","219011344069620",28.31,33.80,0,336.04,378.72,43.7,40.2,0.358,479335.0,479335.0,42276,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845127,721923.00
07/06/2016 18:45,2,1.467,ACTIVE,214.41,351.07,59.975,1467845103,"201051344000651","219011344069620",28.09,35.80,0,336.04,379.02,41.8,38.5,0.345,472020.3,472020.3,42616,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845128,721924.00
07/06/2016 18:45,2,1.090,ACTIVE,212.38,342.35,60.007,1467845103,"274151322000088","219011344069620",27.04,38.60,0,333.63,359.48,29.9,26.9,0.203,709419.7,709419.7,31093,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845129,721925.00
07/06/2016 18:45,2,0.812,ACTIVE,213.29,396.75,59.991,1467845103,"274151322000068","219011344069620",36.94,41.80,0,333.33,422.00,30.4,27.4,0.203,603456.6,603456.6,32707,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845130,721926.00
07/06/2016 18:45,2,1.514,ACTIVE,213.96,349.56,60.007,1467845103,"201051344001135","219011344069620",27.87,36.00,0,334.54,378.12,42.7,39.3,0.340,468012.3,468012.3,42547,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845131,721927.00
07/06/2016 18:45,2,1.529,ACTIVE,214.64,351.37,59.996,1467845103,"201051344000594","219011344069620",28.31,36.80,0,333.93,379.92,43.9,40.4,0.358,477856.6,477856.6,38024,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845132,721928.00
07/06/2016 18:45,2,1.438,ACTIVE,214.41,349.56,60.002,1467845103,"201051344001203","219011344069620",28.47,35.00,0,336.04,378.42,41.5,38.1,0.340,475542.9,475542.9,42592,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845133,721929.00
07/06/2016 18:45,2,1.131,ACTIVE,212.61,342.65,59.991,1467845103,"274151322000054","219011344069620",27.15,39.50,0,333.63,360.69,31.1,28.1,0.199,724407.3,724407.3,31123,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845134,721930.00
07/06/2016 18:45,2,1.527,ACTIVE,215.09,351.67,59.996,1467845103,"201051344000867","219011344069620",28.31,34.00,0,335.44,379.92,43.8,40.4,0.349,465267.7,465267.7,38031,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845135,721931.00
07/06/2016 18:45,2,1.336,ACTIVE,214.41,350.17,59.933,1467845103,"201051344001093","219011344069620",28.15,33.80,0,335.74,375.41,38.1,34.9,0.305,473597.2,473597.2,42482,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845136,721932.00
07/06/2016 18:45,2,1.510,ACTIVE,215.09,351.97,59.991,1467845103,"201051344000900","219011344069620",28.27,32.80,0,336.94,380.82,43.3,39.8,0.354,481305.6,481305.6,37413,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845137,721933.00
07/06/2016 18:45,2,1.461,ACTIVE,215.32,351.67,59.996,1467845103,"201051344000648","219011344069620",28.19,33.50,0,336.34,380.22,41.8,38.4,0.345,472063.2,472063.2,37712,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845138,721934.00
07/06/2016 18:45,2,1.527,ACTIVE,215.09,352.27,59.996,1467845103,"201051344000569","219011344069620",27.91,34.50,0,337.24,380.22,43.2,39.7,0.349,482146.5,482146.5,37336,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845138,721935.00
07/06/2016 18:45,2,1.570,ACTIVE,215.32,353.17,59.981,1467845103,"201051344000983","219011344069620",28.17,34.50,0,336.34,381.73,44.8,41.3,0.367,473868.0,473868.0,37829,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845139,721936.00
07/06/2016 18:45,2,1.541,ACTIVE,215.32,351.97,59.996,1467845103,"201051344001158","219011344069620",27.61,35.80,0,337.24,380.82,43.1,39.7,0.358,467317.0,467317.0,38095,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845140,721937.00
07/06/2016 18:45,2,1.477,ACTIVE,215.54,353.17,60.012,1467845103,"201051344000576","219011344069620",27.85,32.20,0,337.24,382.93,41.7,38.3,0.340,474593.3,474593.3,37495,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845141,721938.00
07/06/2016 18:45,2,1.172,ACTIVE,212.83,345.36,59.986,1467845103,"274151322000087","219011344069620",27.17,47.50,0,333.33,360.08,32.3,29.3,0.212,697500.8,697500.8,31265,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467845142,721939.00
07/06/2016 19:00,2,1.061,ACTIVE,214.87,347.16,59.996,1467846004,"201051344000645","219011344069620",27.53,33.00,0,337.24,371.21,29.6,26.7,0.234,474180.8,474180.8,37622,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846005,721940.00
07/06/2016 19:00,2,0.496,ACTIVE,212.83,339.34,59.991,1467846004,"274151322000085","219011344069620",28.29,38.40,0,334.54,353.17,14.2,11.8,0.084,725521.8,725521.8,31131,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846006,721941.00
07/06/2016 19:00,2,1.094,ACTIVE,214.64,348.36,60.007,1467846004,"201051344000633","219011344069620",27.89,34.50,0,335.74,373.91,30.9,27.9,0.247,465339.7,465339.7,38112,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846007,721942.00
07/06/2016 19:00,2,1.068,ACTIVE,214.64,346.56,59.996,1467846004,"201051344000469","219011344069620",27.93,32.40,0,336.04,372.11,30.3,27.3,0.247,467259.5,467259.5,38047,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846007,721943.00
07/06/2016 19:00,2,1.062,ACTIVE,213.51,345.36,60.007,1467846004,"201051344000646","219011344069620",27.81,35.60,0,333.63,368.20,30.0,27.0,0.243,469347.4,469347.4,42598,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846008,721944.00
07/06/2016 19:00,2,0.809,ACTIVE,212.61,341.75,60.002,1467846004,"274151322000052","219011344069620",27.77,39.80,0,330.63,355.28,22.8,20.0,0.150,741753.0,741753.0,31368,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846009,721945.00
07/06/2016 19:00,2,1.213,ACTIVE,213.96,347.16,60.002,1467846004,"201051344000585","219011344069620",28.35,35.20,0,335.44,372.11,34.9,31.7,0.270,477335.7,477335.7,42599,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846010,721946.00
07/06/2016 19:00,2,1.008,ACTIVE,213.96,344.76,60.034,1467846004,"201051344001230","219011344069620",27.85,33.50,0,332.13,366.10,28.4,25.5,0.225,472848.6,472848.6,42412,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846011,721947.00
07/06/2016 19:00,2,1.029,ACTIVE,214.41,346.26,60.034,1467846004,"201051344000582","219011344069620",27.75,34.80,0,334.24,369.10,29.0,26.1,0.225,465956.7,465956.7,42547,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846012,721948.00
07/06/2016 19:00,2,0.979,ACTIVE,213.29,344.45,60.002,1467846004,"201051344000955","219011344069620",27.97,36.30,0,333.63,366.70,27.8,24.9,0.225,478930.5,478930.5,42499,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846013,721949.00
07/06/2016 19:00,2,0.521,ACTIVE,212.61,398.26,59.991,1467846004,"274151322000094","219011344069620",37.07,40.00,0,332.43,423.20,19.6,17.0,0.128,603473.0,603473.0,32498,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846014,721950.00
07/06/2016 19:00,2,1.143,ACTIVE,214.41,346.26,60.002,1467846004,"201051344000579","219011344069620",27.65,36.30,0,336.64,371.51,32.0,29.0,0.247,481181.8,481181.8,18116,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846015,721951.00
07/06/2016 19:00,2,1.037,ACTIVE,213.74,344.15,60.034,1467846004,"201051344000890","219011344069620",27.97,35.40,0,333.93,368.50,29.4,26.5,0.225,476177.5,476177.5,42508,0,0,0,L,1122011218,0,122.91,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846016,721952.00
07/06/2016 19:00,2,0.992,ACTIVE,214.19,345.96,60.002,1467846004,"201051344000438","219011344069620",28.03,35.80,0,334.84,368.50,28.2,25.3,0.230,477925.2,477925.2,42513,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846016,721953.00
07/06/2016 19:00,2,1.021,ACTIVE,213.96,345.06,60.012,1467846004,"201051344000417","219011344069620",27.93,35.60,0,334.24,368.50,28.9,26.0,0.230,469928.2,469928.2,42667,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846017,721954.00
07/06/2016 19:00,2,0.859,ACTIVE,212.38,344.45,59.996,1467846004,"274151322000083","219011344069620",27.79,39.50,0,331.53,355.58,24.2,21.4,0.164,735083.1,735083.1,31446,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846018,721955.00
07/06/2016 19:00,2,0.828,ACTIVE,213.06,344.45,59.996,1467846004,"274151322000076","219011344069620",28.23,39.00,0,334.54,356.18,23.7,21.0,0.164,783405.4,783405.4,31451,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846019,721956.00
07/06/2016 19:00,2,1.094,ACTIVE,214.19,346.56,60.012,1467846004,"201051344000868","219011344069620",27.61,32.40,0,335.14,370.00,30.6,27.6,0.234,466204.3,466204.3,37767,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846020,721957.00
07/06/2016 19:00,2,0.879,ACTIVE,212.61,339.95,60.002,1467846004,"274151322000095","219011344069620",28.35,39.50,0,332.43,357.08,25.3,22.5,0.168,775424.2,775424.2,31363,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846021,721958.00
07/06/2016 19:00,2,1.070,ACTIVE,214.64,348.66,59.996,1467846004,"201051344000988","219011344069620",27.67,34.00,0,335.74,373.01,30.1,27.1,0.252,462947.2,462947.2,38057,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846022,721959.00
07/06/2016 19:00,2,1.090,ACTIVE,213.96,345.36,59.996,1467846004,"201051344001025","219011344069620",28.01,34.50,0,334.54,370.30,30.9,27.9,0.239,476725.5,476725.5,42558,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846023,721960.00
07/06/2016 19:00,2,1.096,ACTIVE,214.41,346.86,60.002,1467846004,"201051344000458","219011344069620",27.65,34.30,0,336.64,371.81,30.7,27.7,0.256,473782.8,473782.8,37979,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846024,721961.00
07/06/2016 19:00,2,1.084,ACTIVE,215.09,348.36,59.991,1467846004,"201051344000853","219011344069620",27.83,33.50,0,338.14,373.31,30.6,27.6,0.247,472783.3,472783.3,37588,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846025,721962.00
07/06/2016 19:00,2,1.006,ACTIVE,214.19,346.56,59.996,1467846004,"201051344000685","219011344069620",27.89,34.50,0,334.54,369.10,28.5,25.6,0.243,477286.2,477286.2,42432,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846026,721963.00
07/06/2016 19:00,2,1.057,ACTIVE,213.96,346.26,59.996,1467846004,"201051344000917","219011344069620",28.11,35.40,0,333.33,369.40,30.1,27.1,0.239,474187.7,474187.7,42423,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846026,721964.00
07/06/2016 19:00,2,1.084,ACTIVE,214.19,345.96,60.002,1467846004,"201051344001145","219011344069620",27.81,32.60,0,335.14,370.30,30.6,27.6,0.243,479343.4,479343.4,42277,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846027,721965.00
07/06/2016 19:00,2,1.039,ACTIVE,214.41,346.86,59.991,1467846004,"201051344000651","219011344069620",27.39,34.80,0,335.44,369.40,28.9,25.9,0.230,472028.3,472028.3,42617,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846028,721966.00
07/06/2016 19:00,2,0.725,ACTIVE,212.16,342.35,59.996,1467846004,"274151322000088","219011344069620",26.78,37.50,0,333.03,353.17,19.7,17.1,0.115,709425.1,709425.1,31094,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846029,721967.00
07/06/2016 19:00,2,0.549,ACTIVE,213.06,393.15,59.991,1467846004,"274151322000068","219011344069620",36.88,40.80,0,331.83,423.50,20.5,17.9,0.124,603462.2,603462.2,32708,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846030,721968.00
07/06/2016 19:00,2,1.049,ACTIVE,213.74,344.45,60.007,1467846004,"201051344001135","219011344069620",28.33,35.00,0,334.54,367.90,30.1,27.1,0.230,468020.5,468020.5,42548,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846031,721969.00
07/06/2016 19:00,2,1.104,ACTIVE,213.96,346.86,59.996,1467846004,"201051344000594","219011344069620",27.45,35.80,0,333.93,371.51,30.7,27.7,0.243,477865.0,477865.0,38025,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846032,721970.00
07/06/2016 19:00,2,1.006,ACTIVE,214.19,344.76,60.002,1467846004,"201051344001203","219011344069620",28.09,34.30,0,334.84,368.80,28.6,25.7,0.225,475550.8,475550.8,42593,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846033,721971.00
07/06/2016 19:00,2,0.754,ACTIVE,212.61,340.25,60.002,1467846004,"274151322000054","219011344069620",27.08,38.40,0,333.33,354.07,20.7,18.0,0.128,724413.0,724413.0,31124,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846034,721972.00
07/06/2016 19:00,2,1.092,ACTIVE,214.64,346.56,60.002,1467846004,"201051344000867","219011344069620",27.79,33.30,0,335.74,370.90,30.8,27.8,0.234,465276.2,465276.2,38032,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846035,721973.00
07/06/2016 19:00,2,0.916,ACTIVE,214.19,345.06,60.002,1467846004,"201051344001093","219011344069620",27.79,33.00,0,335.44,367.30,25.8,23.0,0.194,473604.4,473604.4,42483,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846036,721974.00
07/06/2016 19:00,2,1.072,ACTIVE,214.41,347.76,60.002,1467846004,"201051344000900","219011344069620",27.65,32.60,0,336.34,370.60,30.1,27.1,0.234,481313.9,481313.9,37414,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846037,721975.00
07/06/2016 19:00,2,1.025,ACTIVE,214.87,346.86,60.023,1467846004,"201051344000648","219011344069620",28.01,32.80,0,336.94,370.60,29.1,26.2,0.230,472071.2,472071.2,37713,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846037,721976.00
07/06/2016 19:00,2,1.074,ACTIVE,214.41,347.46,59.986,1467846004,"201051344000569","219011344069620",27.77,34.00,0,336.64,370.90,30.2,27.3,0.243,482154.8,482154.8,37337,0,0,0,L,1122011218,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846038,721977.00
07/06/2016 19:00,2,1.105,ACTIVE,214.64,346.86,59.991,1467846004,"201051344000983","219011344069620",28.21,34.00,0,336.04,372.41,31.6,28.6,0.252,473876.6,473876.6,37830,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846039,721978.00
07/06/2016 19:00,2,1.076,ACTIVE,214.41,346.86,60.002,1467846004,"201051344001158","219011344069620",27.71,35.00,0,336.64,370.90,30.2,27.2,0.243,467325.3,467325.3,38096,0,0,0,L,1122011218,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846040,721979.00
07/06/2016 19:00,2,1.018,ACTIVE,214.87,347.76,59.954,1467846004,"201051344000576","219011344069620",27.91,31.80,0,337.84,370.90,28.8,25.9,0.230,474601.3,474601.3,37496,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846041,721980.00
07/06/2016 19:00,2,0.545,ACTIVE,212.83,342.35,60.002,1467846004,"274151322000087","219011344069620",29.60,45.80,0,333.33,354.37,16.3,13.8,0.093,697506.5,697506.5,31266,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846042,721981.00
07/06/2016 19:15,2,0.695,ACTIVE,214.87,344.45,59.975,1467846903,"201051344000645","219011344069620",27.33,32.40,0,335.44,361.29,19.3,16.7,0.146,474186.2,474186.2,37623,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846904,721982.00
07/06/2016 19:15,2,0.479,ACTIVE,212.83,338.44,59.991,1467846903,"274151322000085","219011344069620",26.84,37.50,0,334.54,345.36,13.0,10.6,0.075,725524.6,725524.6,31132,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846905,721983.00
07/06/2016 19:15,2,0.721,ACTIVE,214.87,346.26,59.996,1467846903,"201051344000633","219011344069620",27.69,33.50,0,334.84,363.39,20.2,17.6,0.150,465345.3,465345.3,38113,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846906,721984.00
07/06/2016 19:15,2,0.699,ACTIVE,214.64,344.15,59.981,1467846903,"201051344000469","219011344069620",27.79,32.60,0,333.63,361.29,19.7,17.1,0.150,467265.0,467265.0,38048,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846907,721985.00
07/06/2016 19:15,2,0.713,ACTIVE,213.29,341.75,59.970,1467846903,"201051344000646","219011344069620",27.59,34.80,0,332.43,359.18,19.9,17.3,0.146,469352.9,469352.9,42599,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846908,721986.00
07/06/2016 19:15,2,0.555,ACTIVE,212.83,339.65,59.928,1467846903,"274151322000052","219011344069620",27.12,38.40,0,333.63,349.56,15.2,12.8,0.093,741757.1,741757.1,31369,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846909,721987.00
07/06/2016 19:15,2,0.828,ACTIVE,213.96,343.25,59.970,1467846903,"201051344000585","219011344069620",28.07,34.30,0,333.63,362.19,23.6,20.8,0.168,477342.2,477342.2,42600,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846910,721988.00
07/06/2016 19:15,2,0.658,ACTIVE,213.51,340.85,59.959,1467846903,"201051344001230","219011344069620",27.47,32.80,0,331.83,358.28,18.4,15.8,0.128,472853.7,472853.7,42413,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846910,721989.00
07/06/2016 19:15,2,0.689,ACTIVE,214.41,342.95,59.965,1467846903,"201051344000582","219011344069620",26.74,34.00,0,333.33,359.78,18.7,16.1,0.137,465961.9,465961.9,42548,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846911,721990.00
07/06/2016 19:15,2,0.658,ACTIVE,213.51,341.15,59.970,1467846903,"201051344000955","219011344069620",27.55,35.20,0,331.53,356.78,18.4,15.9,0.128,478935.5,478935.5,42500,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846912,721991.00
07/06/2016 19:15,2,0.318,ACTIVE,212.61,401.86,59.959,1467846903,"274151322000094","219011344069620",37.87,39.00,0,335.14,413.59,12.2,9.8,0.080,603476.3,603476.3,32499,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846913,721992.00
07/06/2016 19:15,2,0.764,ACTIVE,214.41,343.55,60.002,1467846903,"201051344000579","219011344069620",27.67,35.60,0,334.54,361.59,21.4,18.7,0.155,481187.7,481187.7,18117,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846914,721993.00
07/06/2016 19:15,2,0.691,ACTIVE,213.74,341.15,59.970,1467846903,"201051344000890","219011344069620",27.41,34.50,0,333.03,359.78,19.2,16.6,0.137,476182.8,476182.8,42509,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846915,721994.00
07/06/2016 19:15,2,0.646,ACTIVE,213.74,342.65,59.965,1467846903,"201051344000438","219011344069620",27.89,34.50,0,333.93,359.18,18.3,15.7,0.133,477930.3,477930.3,42514,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846916,721995.00
07/06/2016 19:15,2,0.695,ACTIVE,213.74,342.35,59.991,1467846903,"201051344000417","219011344069620",27.25,34.50,0,333.03,358.28,19.2,16.6,0.133,469933.5,469933.5,42668,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846917,721996.00
07/06/2016 19:15,2,0.574,ACTIVE,212.83,339.34,59.965,1467846903,"274151322000083","219011344069620",27.33,38.20,0,333.63,349.86,15.9,13.4,0.102,735087.4,735087.4,31447,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846918,721997.00
07/06/2016 19:15,2,0.555,ACTIVE,213.29,341.15,59.959,1467846903,"274151322000076","219011344069620",27.65,37.80,0,332.13,349.86,15.5,13.1,0.097,783409.6,783409.6,31452,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846919,721998.00
07/06/2016 19:15,2,0.727,ACTIVE,214.41,343.85,59.965,1467846903,"201051344000868","219011344069620",27.45,32.00,0,334.84,360.69,20.2,17.6,0.146,466209.9,466209.9,37768,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846919,721999.00
07/06/2016 19:15,2,0.584,ACTIVE,212.83,340.25,59.959,1467846903,"274151322000095","219011344069620",27.67,38.20,0,330.63,350.17,16.4,13.9,0.102,775428.6,775428.6,31364,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846920,722000.00
07/06/2016 19:15,2,0.697,ACTIVE,214.64,345.96,59.970,1467846903,"201051344000988","219011344069620",27.37,33.50,0,334.24,362.79,19.4,16.8,0.159,462952.6,462952.6,38058,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846921,722001.00
07/06/2016 19:15,2,0.711,ACTIVE,213.74,341.45,59.959,1467846903,"201051344001025","219011344069620",28.03,33.50,0,333.93,360.38,20.2,17.6,0.146,476731.1,476731.1,42559,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846922,722002.00
07/06/2016 19:15,2,0.725,ACTIVE,214.64,343.55,59.949,1467846903,"201051344000458","219011344069620",27.35,33.80,0,334.24,361.29,20.1,17.5,0.155,473788.4,473788.4,37980,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846923,722003.00
07/06/2016 19:15,2,0.715,ACTIVE,215.09,345.66,59.970,1467846903,"201051344000853","219011344069620",27.47,33.30,0,336.04,362.79,19.9,17.3,0.150,472788.8,472788.8,37589,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846924,722004.00
07/06/2016 19:15,2,0.645,ACTIVE,214.19,342.05,59.970,1467846903,"201051344000685","219011344069620",27.75,33.30,0,333.33,360.69,18.1,15.6,0.150,477291.2,477291.2,42433,0,0,0,L,1122011218,0,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846925,722005.00
07/06/2016 19:15,2,0.701,ACTIVE,213.96,342.65,60.007,1467846903,"201051344000917","219011344069620",27.47,34.50,0,333.33,360.38,19.5,16.9,0.141,474193.1,474193.1,42424,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846926,722006.00
07/06/2016 19:15,2,0.602,ACTIVE,213.96,342.35,59.970,1467846903,"201051344001145","219011344069620",29.54,31.80,0,334.24,361.29,18.1,15.5,0.124,479348.8,479348.8,42278,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846927,722007.00
07/06/2016 19:15,2,0.680,ACTIVE,214.19,342.95,59.965,1467846903,"201051344000651","219011344069620",26.82,33.50,0,333.93,360.38,18.5,15.9,0.141,472033.5,472033.5,42618,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846928,722008.00
07/06/2016 19:15,2,0.486,ACTIVE,212.61,340.55,59.959,1467846903,"274151322000088","219011344069620",26.34,36.30,0,333.63,347.46,13.0,10.6,0.075,709428.5,709428.5,31095,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846928,722009.00
07/06/2016 19:15,2,0.363,ACTIVE,213.51,394.65,59.949,1467846903,"274151322000068","219011344069620",36.96,39.80,0,335.74,411.48,13.4,11.0,0.071,603465.7,603465.7,32709,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846929,722010.00
07/06/2016 19:15,2,0.723,ACTIVE,213.51,341.15,59.970,1467846903,"201051344001135","219011344069620",27.55,33.50,0,333.03,357.98,20.2,17.6,0.141,468026.1,468026.1,42549,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846931,722011.00
07/06/2016 19:15,2,0.707,ACTIVE,214.19,343.85,59.975,1467846903,"201051344000594","219011344069620",28.11,35.00,0,333.63,361.59,20.1,17.5,0.150,477870.6,477870.6,38026,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846932,722012.00
07/06/2016 19:15,2,0.668,ACTIVE,213.96,340.85,59.975,1467846903,"201051344001203","219011344069620",27.45,33.30,0,334.24,359.48,18.6,16.0,0.137,475556.0,475556.0,42594,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846933,722013.00
07/06/2016 19:15,2,0.512,ACTIVE,212.83,338.74,59.959,1467846903,"274151322000054","219011344069620",26.60,37.30,0,333.63,348.36,13.8,11.3,0.088,724416.6,724416.6,31125,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846934,722014.00
07/06/2016 19:15,2,0.723,ACTIVE,214.64,342.65,59.975,1467846903,"201051344000867","219011344069620",27.73,32.60,0,335.44,360.38,20.3,17.7,0.141,465281.8,465281.8,38033,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846934,722015.00
07/06/2016 19:15,2,0.600,ACTIVE,214.19,341.75,59.981,1467846903,"201051344001093","219011344069620",27.31,32.60,0,334.24,357.08,16.6,14.1,0.115,473608.9,473608.9,42484,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846935,722016.00
07/06/2016 19:15,2,0.693,ACTIVE,214.41,344.45,59.970,1467846903,"201051344000900","219011344069620",27.73,32.20,0,334.84,361.29,19.5,16.9,0.141,481319.3,481319.3,37415,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846936,722017.00
07/06/2016 19:15,2,0.682,ACTIVE,214.64,343.85,59.965,1467846903,"201051344000648","219011344069620",27.73,32.20,0,335.14,360.69,19.2,16.6,0.141,472076.5,472076.5,37714,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846937,722018.00
07/06/2016 19:15,2,0.721,ACTIVE,214.64,344.15,59.928,1467846903,"201051344000569","219011344069620",27.39,33.80,0,335.44,361.29,20.0,17.4,0.150,482160.3,482160.3,37338,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846938,722019.00
07/06/2016 19:15,2,0.732,ACTIVE,214.64,344.45,59.959,1467846903,"201051344000983","219011344069620",28.21,33.50,0,334.54,362.19,20.9,18.3,0.159,473882.4,473882.4,37831,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846939,722020.00
07/06/2016 19:15,2,0.709,ACTIVE,214.41,343.55,59.965,1467846903,"201051344001158","219011344069620",27.41,34.50,0,335.14,360.99,19.7,17.1,0.150,467330.8,467330.8,38097,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846940,722021.00
07/06/2016 19:15,2,0.670,ACTIVE,214.87,345.36,59.959,1467846903,"201051344000576","219011344069620",27.81,31.30,0,335.44,361.29,18.9,16.3,0.141,474606.5,474606.5,37497,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846941,722022.00
07/06/2016 19:15,2,0.510,ACTIVE,212.83,337.54,59.959,1467846903,"274151322000087","219011344069620",27.15,43.60,0,333.93,346.26,14.1,11.7,0.071,697509.8,697509.8,31267,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467846942,722023.00
07/06/2016 19:30,2,0.498,ACTIVE,214.41,341.75,59.959,1467847803,"201051344000645","219011344069620",26.92,31.50,0,335.14,354.07,13.6,11.2,0.093,474189.6,474189.6,37624,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847804,722024.00
07/06/2016 19:30,2,0.434,ACTIVE,212.83,338.14,59.970,1467847803,"274151322000085","219011344069620",26.08,36.30,0,334.54,344.76,11.5,9.2,0.066,725527.1,725527.1,31133,0,0,0,L,1151911521,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847805,722025.00
07/06/2016 19:30,2,0.508,ACTIVE,214.41,342.95,59.986,1467847803,"201051344000633","219011344069620",27.45,32.40,0,334.24,355.88,14.1,11.7,0.084,465348.9,465348.9,38114,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847806,722026.00
07/06/2016 19:30,2,0.498,ACTIVE,213.96,340.85,59.986,1467847803,"201051344000469","219011344069620",27.27,31.80,0,334.24,354.67,13.8,11.4,0.088,467268.4,467268.4,38049,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847807,722027.00
07/06/2016 19:30,2,0.484,ACTIVE,213.51,340.25,60.012,1467847803,"201051344000646","219011344069620",28.09,33.30,0,331.23,351.97,13.8,11.4,0.080,469356.3,469356.3,42600,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847808,722028.00
07/06/2016 19:30,2,0.461,ACTIVE,212.61,339.34,59.986,1467847803,"274151322000052","219011344069620",26.58,37.00,0,333.63,345.66,12.4,10.1,0.062,741759.8,741759.8,31370,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847808,722029.00
07/06/2016 19:30,2,0.576,ACTIVE,213.96,341.15,59.991,1467847803,"201051344000585","219011344069620",27.69,33.00,0,332.43,353.77,16.2,13.7,0.102,477346.4,477346.4,42601,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847809,722030.00
07/06/2016 19:30,2,0.469,ACTIVE,213.74,339.34,59.986,1467847803,"201051344001230","219011344069620",27.08,31.80,0,331.23,350.17,12.9,10.5,0.075,472856.9,472856.9,42414,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847810,722031.00
07/06/2016 19:30,2,0.459,ACTIVE,214.19,340.55,59.981,1467847803,"201051344000582","219011344069620",27.49,32.40,0,333.63,352.57,12.8,10.4,0.080,465965.2,465965.2,42549,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847811,722032.00
07/06/2016 19:30,2,0.504,ACTIVE,213.29,339.65,59.938,1467847803,"201051344000955","219011344069620",26.98,33.80,0,332.73,349.86,13.8,11.4,0.080,478938.8,478938.8,42501,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847812,722033.00
07/06/2016 19:30,2,0.281,ACTIVE,213.06,379.32,59.981,1467847803,"274151322000094","219011344069620",35.52,37.80,0,335.74,407.57,10.1,7.8,0.062,603478.5,603478.5,32500,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847813,722034.00
07/06/2016 19:30,2,0.545,ACTIVE,214.19,341.15,59.981,1467847803,"201051344000579","219011344069620",27.45,35.00,0,335.74,354.07,15.2,12.7,0.093,481191.5,481191.5,18118,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847814,722035.00
07/06/2016 19:30,2,0.486,ACTIVE,213.74,339.65,59.975,1467847803,"201051344000890","219011344069620",27.29,33.00,0,332.13,351.97,13.5,11.1,0.080,476186.1,476186.1,42510,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847815,722036.00
07/06/2016 19:30,2,0.461,ACTIVE,213.96,340.85,59.981,1467847803,"201051344000438","219011344069620",28.03,32.80,0,333.93,351.97,13.1,10.7,0.084,477933.5,477933.5,42515,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847816,722037.00
07/06/2016 19:30,2,0.508,ACTIVE,213.74,339.95,59.986,1467847803,"201051344000417","219011344069620",26.70,33.30,0,333.03,351.07,13.7,11.3,0.084,469936.8,469936.8,42669,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847817,722038.00
07/06/2016 19:30,2,0.443,ACTIVE,212.61,340.25,59.981,1467847803,"274151322000083","219011344069620",26.34,37.00,0,333.63,345.66,11.8,9.5,0.066,735090.1,735090.1,31448,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847818,722039.00
07/06/2016 19:30,2,0.455,ACTIVE,212.83,338.14,59.970,1467847803,"274151322000076","219011344069620",27.75,36.50,0,334.84,345.96,12.8,10.4,0.075,783412.4,783412.4,31453,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847819,722040.00
07/06/2016 19:30,2,0.512,ACTIVE,213.96,340.55,59.981,1467847803,"201051344000868","219011344069620",27.45,31.30,0,334.24,354.07,14.2,11.8,0.088,466213.4,466213.4,37769,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847820,722041.00
07/06/2016 19:30,2,0.451,ACTIVE,212.61,339.34,59.996,1467847803,"274151322000095","219011344069620",27.00,36.80,0,333.93,345.96,12.3,10.0,0.071,775431.5,775431.5,31365,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847820,722042.00
07/06/2016 19:30,2,0.486,ACTIVE,213.96,342.95,59.991,1467847803,"201051344000988","219011344069620",26.96,32.80,0,334.54,355.88,13.3,10.9,0.097,462956.0,462956.0,38059,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847821,722043.00
07/06/2016 19:30,2,0.498,ACTIVE,213.74,339.65,59.959,1467847803,"201051344001025","219011344069620",27.41,32.20,0,333.03,352.27,13.9,11.5,0.088,476734.6,476734.6,42560,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847822,722044.00
07/06/2016 19:30,2,0.508,ACTIVE,214.19,340.25,59.986,1467847803,"201051344000458","219011344069620",27.14,33.30,0,334.84,354.07,14.0,11.6,0.102,473791.9,473791.9,37981,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847823,722045.00
