ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 19:30,2,0.504,ACTIVE,214.64,342.35,60.034,1467847803,"201051344000853","219011344069620",27.41,32.80,0,336.04,355.88,14.0,11.6,0.097,472792.3,472792.3,37590,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847824,722046.00
07/06/2016 19:30,2,0.449,ACTIVE,213.96,340.85,59.965,1467847803,"201051344000685","219011344069620",27.21,31.80,0,333.03,352.87,12.4,10.0,0.084,477294.3,477294.3,42434,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847825,722047.00
07/06/2016 19:30,2,0.506,ACTIVE,213.74,339.95,59.996,1467847803,"201051344000917","219011344069620",25.37,33.00,0,333.33,352.27,13.0,10.6,0.075,474196.5,474196.5,42425,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847826,722048.00
07/06/2016 19:30,2,0.494,ACTIVE,213.96,339.95,59.991,1467847803,"201051344001145","219011344069620",24.35,30.50,0,334.24,351.67,12.2,9.9,0.075,479351.7,479351.7,42279,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847827,722049.00
07/06/2016 19:30,2,0.461,ACTIVE,213.96,340.55,59.981,1467847803,"201051344000651","219011344069620",27.53,32.00,0,333.93,352.57,12.8,10.5,0.080,472036.7,472036.7,42619,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847828,722050.00
07/06/2016 19:30,2,0.412,ACTIVE,212.38,340.55,59.981,1467847803,"274151322000088","219011344069620",26.30,35.20,0,332.43,344.15,11.0,8.7,0.066,709430.8,709430.8,31096,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847829,722051.00
07/06/2016 19:30,2,0.297,ACTIVE,213.29,382.33,59.991,1467847803,"274151322000068","219011344069620",35.90,38.60,0,335.44,409.38,10.9,8.6,0.053,603468.1,603468.1,32710,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847829,722052.00
07/06/2016 19:30,2,0.527,ACTIVE,213.51,339.95,59.970,1467847803,"201051344001135","219011344069620",26.98,32.00,0,332.73,351.37,14.4,12.0,0.084,468029.6,468029.6,42550,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847830,722053.00
07/06/2016 19:30,2,0.516,ACTIVE,213.74,340.85,60.034,1467847803,"201051344000594","219011344069620",26.80,33.80,0,333.93,353.77,14.1,11.6,0.088,477874.2,477874.2,38027,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847831,722054.00
07/06/2016 19:30,2,0.486,ACTIVE,213.74,339.34,59.986,1467847803,"201051344001203","219011344069620",27.02,32.20,0,333.03,351.67,13.3,10.9,0.080,475559.2,475559.2,42595,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847832,722055.00
07/06/2016 19:30,2,0.428,ACTIVE,212.38,338.44,59.991,1467847803,"274151322000054","219011344069620",26.56,35.80,0,333.63,344.76,11.5,9.2,0.071,724419.0,724419.0,31126,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847833,722056.00
07/06/2016 19:30,2,0.518,ACTIVE,214.41,340.55,60.034,1467847803,"201051344000867","219011344069620",27.27,31.80,0,334.24,353.77,14.3,11.9,0.088,465285.4,465285.4,38034,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847834,722057.00
07/06/2016 19:30,2,0.469,ACTIVE,213.96,340.25,59.996,1467847803,"201051344001093","219011344069620",26.64,31.30,0,333.33,349.86,12.7,10.3,0.075,473611.9,473611.9,42485,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847835,722058.00
07/06/2016 19:30,2,0.492,ACTIVE,213.96,341.45,59.975,1467847803,"201051344000900","219011344069620",27.02,31.80,0,334.24,354.07,13.5,11.1,0.093,481322.7,481322.7,37416,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847836,722059.00
07/06/2016 19:30,2,0.473,ACTIVE,214.41,340.85,59.959,1467847803,"201051344000648","219011344069620",28.41,31.30,0,335.14,353.47,13.6,11.2,0.084,472079.9,472079.9,37715,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847837,722060.00
07/06/2016 19:30,2,0.518,ACTIVE,213.96,341.15,59.996,1467847803,"201051344000569","219011344069620",26.88,33.50,0,333.93,354.67,14.1,11.7,0.097,482163.8,482163.8,37339,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847838,722061.00
07/06/2016 19:30,2,0.541,ACTIVE,214.19,341.45,59.965,1467847803,"201051344000983","219011344069620",27.19,32.80,0,333.63,354.37,14.9,12.5,0.088,473886.2,473886.2,37832,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847839,722062.00
07/06/2016 19:30,2,0.500,ACTIVE,214.19,341.15,59.986,1467847803,"201051344001158","219011344069620",26.88,33.80,0,334.84,354.07,13.6,11.2,0.097,467334.2,467334.2,38098,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847840,722063.00
07/06/2016 19:30,2,0.477,ACTIVE,214.64,342.35,59.986,1467847803,"201051344000576","219011344069620",27.81,30.30,0,335.44,354.07,13.5,11.1,0.088,474609.8,474609.8,37498,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847841,722064.00
07/06/2016 19:30,2,0.436,ACTIVE,212.83,339.65,59.986,1467847803,"274151322000087","219011344069620",26.06,41.80,0,333.93,345.36,11.5,9.2,0.049,697512.3,697512.3,31268,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467847842,722065.00
07/06/2016 19:45,2,0.459,ACTIVE,214.64,341.45,59.981,1467848703,"201051344000645","219011344069620",27.12,31.00,0,334.24,349.26,12.6,10.2,0.075,474192.2,474192.2,37625,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848704,722066.00
07/06/2016 19:45,2,0.406,ACTIVE,212.61,336.64,59.981,1467848703,"274151322000085","219011344069620",26.52,35.20,0,334.54,343.55,10.9,8.6,0.057,725529.3,725529.3,31134,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848705,722067.00
07/06/2016 19:45,2,0.473,ACTIVE,214.41,342.35,60.002,1467848703,"201051344000633","219011344069620",26.90,31.50,0,333.93,350.77,12.9,10.5,0.075,465351.6,465351.6,38115,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848706,722068.00
07/06/2016 19:45,2,0.471,ACTIVE,214.19,341.45,60.012,1467848703,"201051344000469","219011344069620",26.88,31.80,0,333.33,348.36,12.8,10.5,0.080,467271.1,467271.1,38050,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848707,722069.00
07/06/2016 19:45,2,0.469,ACTIVE,213.29,339.95,59.986,1467848703,"201051344000646","219011344069620",27.21,32.60,0,331.83,348.36,12.9,10.5,0.080,469359.0,469359.0,42601,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848708,722070.00
07/06/2016 19:45,2,0.434,ACTIVE,212.16,336.64,59.975,1467848703,"274151322000052","219011344069620",27.12,36.00,0,333.63,343.55,11.9,9.6,0.062,741762.2,741762.2,31371,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848709,722071.00
07/06/2016 19:45,2,0.500,ACTIVE,213.74,340.25,59.981,1467848703,"201051344000585","219011344069620",27.73,32.40,0,333.03,348.96,14.0,11.6,0.075,477349.4,477349.4,42602,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848710,722072.00
07/06/2016 19:45,2,0.436,ACTIVE,213.29,339.04,59.981,1467848703,"201051344001230","219011344069620",26.94,30.80,0,332.13,346.26,11.9,9.5,0.071,472859.3,472859.3,42415,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848711,722073.00
07/06/2016 19:45,2,0.455,ACTIVE,213.96,339.95,59.991,1467848703,"201051344000582","219011344069620",24.35,31.30,0,333.93,347.76,11.2,8.9,0.062,465967.5,465967.5,42550,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848712,722074.00
07/06/2016 19:45,2,0.486,ACTIVE,213.06,339.34,59.959,1467848703,"201051344000955","219011344069620",27.14,32.40,0,331.53,346.56,13.4,11.0,0.084,478941.5,478941.5,42502,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848712,722075.00
07/06/2016 19:45,2,0.262,ACTIVE,212.61,387.74,59.986,1467848703,"274151322000094","219011344069620",36.34,36.80,0,335.14,405.77,9.7,7.4,0.057,603480.4,603480.4,32501,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848713,722076.00
07/06/2016 19:45,2,0.482,ACTIVE,213.96,340.55,60.023,1467848703,"201051344000579","219011344069620",28.05,34.50,0,334.24,348.96,13.7,11.3,0.075,481194.4,481194.4,18119,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848714,722077.00
07/06/2016 19:45,2,0.488,ACTIVE,213.51,339.04,59.986,1467848703,"201051344000890","219011344069620",23.06,32.00,0,332.13,347.46,11.4,9.1,0.066,476188.6,476188.6,42511,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848715,722078.00
07/06/2016 19:45,2,0.447,ACTIVE,213.74,339.95,60.018,1467848703,"201051344000438","219011344069620",27.63,31.80,0,333.63,347.76,12.6,10.2,0.075,477936.0,477936.0,42516,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848716,722079.00
07/06/2016 19:45,2,0.473,ACTIVE,213.74,340.25,59.986,1467848703,"201051344000417","219011344069620",27.04,32.20,0,332.43,347.46,13.0,10.6,0.075,469939.5,469939.5,42670,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848717,722080.00
07/06/2016 19:45,2,0.412,ACTIVE,212.61,338.74,59.981,1467848703,"274151322000083","219011344069620",26.88,35.80,0,333.63,343.55,11.3,8.9,0.071,735092.4,735092.4,31449,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848718,722081.00
07/06/2016 19:45,2,0.445,ACTIVE,212.83,337.84,59.944,1467848703,"274151322000076","219011344069620",27.14,35.60,0,334.84,344.45,12.2,9.9,0.075,783414.9,783414.9,31454,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848719,722082.00
07/06/2016 19:45,2,0.514,ACTIVE,213.96,340.55,59.981,1467848703,"201051344000868","219011344069620",24.49,30.00,0,332.73,348.66,12.8,10.4,0.075,466216.2,466216.2,37770,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848720,722083.00
07/06/2016 19:45,2,0.426,ACTIVE,212.38,338.14,59.991,1467848703,"274151322000095","219011344069620",27.06,35.60,0,333.93,343.85,11.7,9.4,0.071,775433.9,775433.9,31366,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848721,722084.00
07/06/2016 19:45,2,0.457,ACTIVE,213.74,342.05,59.981,1467848703,"201051344000988","219011344069620",25.68,32.60,0,333.03,351.07,11.9,9.6,0.080,462958.5,462958.5,38060,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848722,722085.00
07/06/2016 19:45,2,0.445,ACTIVE,213.29,338.74,59.986,1467848703,"201051344001025","219011344069620",27.59,31.30,0,333.03,347.46,12.5,10.1,0.075,476737.2,476737.2,42561,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848722,722086.00
07/06/2016 19:45,2,0.443,ACTIVE,213.96,340.25,59.991,1467848703,"201051344000458","219011344069620",28.29,33.00,0,333.03,348.36,12.8,10.4,0.080,473794.6,473794.6,37982,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848723,722087.00
07/06/2016 19:45,2,0.479,ACTIVE,214.64,342.65,59.975,1467848703,"201051344000853","219011344069620",26.20,32.80,0,334.54,351.37,12.7,10.3,0.080,472795.0,472795.0,37591,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848724,722088.00
07/06/2016 19:45,2,0.447,ACTIVE,213.96,340.25,59.975,1467848703,"201051344000685","219011344069620",23.64,30.50,0,333.33,348.66,10.7,8.4,0.075,477296.6,477296.6,42435,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848725,722089.00
07/06/2016 19:45,2,0.436,ACTIVE,213.74,339.95,60.012,1467848703,"201051344000917","219011344069620",27.27,31.80,0,331.83,347.76,12.1,9.7,0.071,474198.9,474198.9,42426,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848726,722090.00
07/06/2016 19:45,2,0.473,ACTIVE,213.74,339.04,59.975,1467848703,"201051344001145","219011344069620",23.40,29.50,0,333.33,348.06,11.2,8.9,0.066,479354.0,479354.0,42280,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848727,722091.00
07/06/2016 19:45,2,0.465,ACTIVE,213.74,339.65,59.986,1467848703,"201051344000651","219011344069620",23.80,30.80,0,333.93,347.76,11.2,8.9,0.075,472039.0,472039.0,42620,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848728,722092.00
07/06/2016 19:45,2,0.393,ACTIVE,212.16,339.34,59.981,1467848703,"274151322000088","219011344069620",26.24,34.50,0,333.33,342.95,10.5,8.2,0.062,709432.9,709432.9,31097,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848729,722093.00
07/06/2016 19:45,2,0.279,ACTIVE,213.29,391.64,59.981,1467848703,"274151322000068","219011344069620",36.68,37.80,0,335.14,402.77,10.4,8.1,0.057,603470.1,603470.1,32711,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848730,722094.00
07/06/2016 19:45,2,0.486,ACTIVE,213.29,338.74,59.991,1467848703,"201051344001135","219011344069620",27.51,30.80,0,332.73,347.16,13.6,11.2,0.075,468032.5,468032.5,42551,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848731,722095.00
07/06/2016 19:45,2,0.469,ACTIVE,213.74,341.45,59.996,1467848703,"201051344000594","219011344069620",27.23,32.60,0,332.73,348.36,13.0,10.6,0.080,477876.9,477876.9,38028,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848732,722096.00
07/06/2016 19:45,2,0.486,ACTIVE,213.74,339.34,59.975,1467848703,"201051344001203","219011344069620",23.22,31.30,0,332.43,348.66,11.5,9.2,0.071,475561.6,475561.6,42596,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848733,722097.00
07/06/2016 19:45,2,0.414,ACTIVE,212.38,338.44,59.986,1467848703,"274151322000054","219011344069620",26.24,35.20,0,333.63,343.55,11.0,8.7,0.062,724421.3,724421.3,31127,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848733,722098.00
07/06/2016 19:45,2,0.486,ACTIVE,214.19,340.25,59.986,1467848703,"201051344000867","219011344069620",26.70,30.80,0,333.63,348.36,13.2,10.8,0.080,465288.1,465288.1,38035,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848734,722099.00
07/06/2016 19:45,2,0.438,ACTIVE,213.74,340.25,59.981,1467848703,"201051344001093","219011344069620",27.23,30.30,0,333.03,346.86,12.1,9.7,0.071,473614.4,473614.4,42486,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848735,722100.00
07/06/2016 19:45,2,0.447,ACTIVE,213.96,341.15,59.981,1467848703,"201051344000900","219011344069620",27.47,31.50,0,333.63,348.06,12.5,10.1,0.084,481325.3,481325.3,37417,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848736,722101.00
07/06/2016 19:45,2,0.482,ACTIVE,214.41,340.55,59.975,1467848703,"201051344000648","219011344069620",26.68,30.50,0,334.24,348.36,13.1,10.7,0.080,472082.6,472082.6,37716,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848737,722102.00
07/06/2016 19:45,2,0.479,ACTIVE,213.96,340.85,59.996,1467848703,"201051344000569","219011344069620",26.74,33.30,0,334.24,348.66,13.0,10.6,0.080,482166.5,482166.5,37340,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848738,722103.00
07/06/2016 19:45,2,0.494,ACTIVE,214.19,340.25,59.981,1467848703,"201051344000983","219011344069620",27.55,32.80,0,333.63,349.26,13.8,11.4,0.080,473889.1,473889.1,37833,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848739,722104.00
07/06/2016 19:45,2,0.451,ACTIVE,213.96,340.25,60.034,1467848703,"201051344001158","219011344069620",27.41,33.30,0,333.63,348.66,12.6,10.2,0.080,467336.8,467336.8,38099,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848740,722105.00
07/06/2016 19:45,2,0.457,ACTIVE,214.41,341.75,59.986,1467848703,"201051344000576","219011344069620",27.17,30.00,0,334.54,349.26,12.6,10.2,0.080,474612.4,474612.4,37499,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848741,722106.00
07/06/2016 19:45,2,0.408,ACTIVE,212.61,337.24,59.970,1467848703,"274151322000087","219011344069620",26.62,40.00,0,333.93,343.85,11.0,8.7,0.044,697514.5,697514.5,31269,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467848742,722107.00
07/06/2016 20:00,2,0.453,ACTIVE,214.64,341.75,60.007,1467849603,"201051344000645","219011344069620",25.80,30.30,0,334.54,348.66,11.8,9.5,0.075,474194.7,474194.7,37626,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849605,722108.00
07/06/2016 20:00,2,0.367,ACTIVE,212.83,339.34,60.002,1467849603,"274151322000085","219011344069620",26.32,34.30,0,334.84,343.25,9.8,7.6,0.057,725531.3,725531.3,31135,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849605,722109.00
07/06/2016 20:00,2,0.443,ACTIVE,214.64,343.25,60.007,1467849603,"201051344000633","219011344069620",27.23,30.80,0,333.93,350.17,12.2,9.9,0.075,465354.1,465354.1,38116,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849606,722110.00
07/06/2016 20:00,2,0.473,ACTIVE,214.19,340.55,59.975,1467849603,"201051344000469","219011344069620",24.35,31.00,0,332.73,348.06,11.6,9.3,0.075,467273.6,467273.6,38051,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849607,722111.00
07/06/2016 20:00,2,0.473,ACTIVE,213.06,340.55,60.007,1467849603,"201051344000646","219011344069620",24.27,31.80,0,332.43,346.86,11.6,9.3,0.071,469361.6,469361.6,42602,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849608,722112.00
07/06/2016 20:00,2,0.406,ACTIVE,212.83,338.74,60.002,1467849603,"274151322000052","219011344069620",26.78,35.40,0,333.63,344.15,11.0,8.7,0.053,741764.5,741764.5,31372,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849609,722113.00
07/06/2016 20:00,2,0.477,ACTIVE,213.74,339.95,60.012,1467849603,"201051344000585","219011344069620",27.59,31.50,0,332.73,346.86,13.3,10.9,0.080,477352.2,477352.2,42603,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849610,722114.00
07/06/2016 20:00,2,0.408,ACTIVE,213.29,338.74,60.002,1467849603,"201051344001230","219011344069620",26.70,29.50,0,331.83,345.96,11.1,8.8,0.057,472861.6,472861.6,42416,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849611,722115.00
07/06/2016 20:00,2,0.436,ACTIVE,214.19,339.65,60.018,1467849603,"201051344000582","219011344069620",22.90,29.80,0,332.73,346.26,10.1,7.8,0.053,465969.6,465969.6,42551,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849612,722116.00
07/06/2016 20:00,2,0.457,ACTIVE,213.06,339.34,60.018,1467849603,"201051344000955","219011344069620",27.57,31.00,0,330.33,346.56,12.8,10.4,0.071,478944.2,478944.2,42503,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849613,722117.00
07/06/2016 20:00,2,0.232,ACTIVE,213.06,386.83,60.002,1467849603,"274151322000094","219011344069620",36.34,35.80,0,335.74,403.97,8.6,6.3,0.049,603482.1,603482.1,32502,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849614,722118.00
07/06/2016 20:00,2,0.500,ACTIVE,214.19,340.85,60.007,1467849603,"201051344000579","219011344069620",23.91,34.00,0,333.63,348.36,12.1,9.8,0.071,481197.0,481197.0,18120,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849614,722119.00
07/06/2016 20:00,2,0.459,ACTIVE,213.51,338.74,60.007,1467849603,"201051344000890","219011344069620",22.30,31.00,0,332.73,346.26,10.4,8.1,0.062,476190.8,476190.8,42512,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849615,722120.00
07/06/2016 20:00,2,0.426,ACTIVE,213.96,340.25,60.018,1467849603,"201051344000438","219011344069620",27.41,30.80,0,333.03,347.16,11.9,9.5,0.071,477938.5,477938.5,42517,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849617,722121.00
07/06/2016 20:00,2,0.445,ACTIVE,213.51,339.65,60.012,1467849603,"201051344000417","219011344069620",27.23,31.30,0,332.43,346.56,12.3,9.9,0.071,469942.1,469942.1,42671,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849617,722122.00
07/06/2016 20:00,2,0.383,ACTIVE,212.83,338.44,60.002,1467849603,"274151322000083","219011344069620",26.22,35.00,0,333.63,343.25,10.2,7.9,0.057,735094.5,735094.5,31450,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849618,722123.00
07/06/2016 20:00,2,0.410,ACTIVE,213.29,338.44,60.007,1467849603,"274151322000076","219011344069620",27.02,35.00,0,335.14,344.15,11.2,8.9,0.066,783417.3,783417.3,31455,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849619,722124.00
07/06/2016 20:00,2,0.488,ACTIVE,213.96,340.55,60.007,1467849603,"201051344000868","219011344069620",23.36,29.00,0,332.73,347.76,11.6,9.2,0.066,466218.6,466218.6,37771,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849620,722125.00
07/06/2016 20:00,2,0.381,ACTIVE,212.83,338.74,60.002,1467849603,"274151322000095","219011344069620",27.02,34.50,0,333.63,343.25,10.4,8.1,0.057,775436.1,775436.1,31367,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849621,722126.00
07/06/2016 20:00,2,0.426,ACTIVE,214.19,342.05,60.018,1467849603,"201051344000988","219011344069620",26.52,32.00,0,333.63,349.56,11.5,9.1,0.084,462960.8,462960.8,38061,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849622,722127.00
07/06/2016 20:00,2,0.453,ACTIVE,213.29,338.44,60.012,1467849603,"201051344001025","219011344069620",23.44,30.00,0,332.13,346.56,10.8,8.5,0.066,476739.5,476739.5,42562,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849623,722128.00
07/06/2016 20:00,2,0.436,ACTIVE,214.19,340.25,60.012,1467849603,"201051344000458","219011344069620",27.67,32.40,0,333.93,347.76,12.2,9.9,0.080,473797.2,473797.2,37983,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849624,722129.00
07/06/2016 20:00,2,0.441,ACTIVE,214.87,342.05,60.012,1467849603,"201051344000853","219011344069620",26.92,32.40,0,335.14,348.96,12.1,9.7,0.075,472797.5,472797.5,37592,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849625,722130.00
07/06/2016 20:00,2,0.422,ACTIVE,213.74,340.25,60.034,1467849603,"201051344000685","219011344069620",22.68,29.30,0,333.03,347.16,9.7,7.5,0.062,477298.6,477298.6,42436,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849626,722131.00
07/06/2016 20:00,2,0.402,ACTIVE,213.74,339.95,60.039,1467849603,"201051344000917","219011344069620",27.35,30.30,0,331.23,346.86,11.2,8.9,0.062,474201.2,474201.2,42427,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849626,722132.00
07/06/2016 20:00,2,0.412,ACTIVE,213.74,339.65,60.012,1467849603,"201051344001145","219011344069620",27.31,28.50,0,333.93,346.56,11.4,9.1,0.066,479356.2,479356.2,42281,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849627,722133.00
07/06/2016 20:00,2,0.445,ACTIVE,213.74,339.65,60.002,1467849603,"201051344000651","219011344069620",23.08,29.50,0,333.33,346.56,10.4,8.1,0.066,472041.1,472041.1,42621,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849628,722134.00
07/06/2016 20:00,2,0.371,ACTIVE,212.38,337.54,60.002,1467849603,"274151322000088","219011344069620",25.49,33.80,0,333.63,342.95,9.5,7.3,0.053,709434.9,709434.9,31098,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849629,722135.00
07/06/2016 20:00,2,0.248,ACTIVE,213.51,396.15,60.002,1467849603,"274151322000068","219011344069620",37.25,37.00,0,335.74,403.37,9.3,7.1,0.044,603472.0,603472.0,32712,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849630,722136.00
07/06/2016 20:00,2,0.473,ACTIVE,213.29,338.44,60.012,1467849603,"201051344001135","219011344069620",26.90,29.80,0,332.13,346.56,12.9,10.5,0.071,468035.2,468035.2,42552,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849631,722137.00
07/06/2016 20:00,2,0.473,ACTIVE,213.96,340.55,60.002,1467849603,"201051344000594","219011344069620",23.68,31.80,0,333.03,348.06,11.3,9.0,0.071,477879.3,477879.3,38029,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849632,722138.00
07/06/2016 20:00,2,0.436,ACTIVE,213.74,339.04,60.002,1467849603,"201051344001203","219011344069620",26.40,30.00,0,333.03,347.46,11.7,9.4,0.071,475563.9,475563.9,42597,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849633,722139.00
07/06/2016 20:00,2,0.379,ACTIVE,212.61,340.25,60.007,1467849603,"274151322000054","219011344069620",26.26,34.50,0,333.33,343.25,10.1,7.8,0.053,724423.3,724423.3,31128,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849634,722140.00
07/06/2016 20:00,2,0.455,ACTIVE,214.19,339.65,60.002,1467849603,"201051344000867","219011344069620",27.10,30.00,0,333.33,347.76,12.5,10.2,0.071,465290.7,465290.7,38036,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849635,722141.00
07/06/2016 20:00,2,0.412,ACTIVE,213.74,339.65,59.986,1467849603,"201051344001093","219011344069620",27.10,29.30,0,333.33,346.56,11.3,9.0,0.062,473616.7,473616.7,42487,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849636,722142.00
07/06/2016 20:00,2,0.432,ACTIVE,214.19,341.15,60.007,1467849603,"201051344000900","219011344069620",26.96,31.00,0,333.33,347.76,11.8,9.5,0.075,481327.7,481327.7,37418,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849637,722143.00
07/06/2016 20:00,2,0.477,ACTIVE,214.41,340.55,59.986,1467849603,"201051344000648","219011344069620",23.91,29.80,0,334.24,348.06,11.6,9.2,0.075,472085.2,472085.2,37717,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849638,722144.00
07/06/2016 20:00,2,0.449,ACTIVE,213.96,340.55,60.007,1467849603,"201051344000569","219011344069620",27.14,32.80,0,333.33,348.06,12.4,10.0,0.075,482169.1,482169.1,37341,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849639,722145.00
07/06/2016 20:00,2,0.500,ACTIVE,214.19,340.25,60.002,1467849603,"201051344000983","219011344069620",23.82,32.40,0,333.33,348.06,12.1,9.7,0.071,473891.7,473891.7,37834,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849639,722146.00
07/06/2016 20:00,2,0.463,ACTIVE,214.19,340.25,60.007,1467849603,"201051344001158","219011344069620",23.20,32.80,0,332.43,346.86,10.9,8.6,0.071,467339.2,467339.2,38100,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849640,722147.00
07/06/2016 20:00,2,0.438,ACTIVE,214.64,342.05,60.007,1467849603,"201051344000576","219011344069620",26.96,29.30,0,334.24,348.66,12.0,9.6,0.080,474614.9,474614.9,37500,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849641,722148.00
07/06/2016 20:00,2,0.369,ACTIVE,213.06,339.65,60.002,1467849603,"274151322000087","219011344069620",26.40,38.60,0,333.93,343.25,9.9,7.6,0.035,697516.6,697516.6,31270,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467849642,722149.00
07/06/2016 20:15,2,0.426,ACTIVE,214.41,340.85,59.949,1467850503,"201051344000645","219011344069620",24.31,29.50,0,335.44,348.36,10.5,8.2,0.062,474196.9,474196.9,37627,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850504,722150.00
07/06/2016 20:15,2,0.320,ACTIVE,213.06,338.74,59.991,1467850503,"274151322000085","219011344069620",26.28,33.00,0,334.54,342.95,8.5,6.3,0.044,725533.0,725533.0,31136,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850505,722151.00
07/06/2016 20:15,2,0.408,ACTIVE,214.41,342.35,59.954,1467850503,"201051344000633","219011344069620",27.02,30.00,0,333.63,349.56,11.2,8.9,0.057,465356.5,465356.5,38117,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850506,722152.00
07/06/2016 20:15,2,0.412,ACTIVE,213.96,340.25,59.944,1467850503,"201051344000469","219011344069620",27.00,30.30,0,334.24,346.86,11.3,9.0,0.066,467275.7,467275.7,38052,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850507,722153.00
07/06/2016 20:15,2,0.443,ACTIVE,213.29,339.04,59.954,1467850503,"201051344000646","219011344069620",22.84,31.00,0,332.73,345.06,10.2,8.0,0.053,469363.7,469363.7,42603,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850508,722154.00
07/06/2016 20:15,2,0.363,ACTIVE,212.61,339.65,59.991,1467850503,"274151322000052","219011344069620",26.62,34.80,0,333.93,343.85,9.8,7.5,0.049,741766.6,741766.6,31373,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850509,722155.00
07/06/2016 20:15,2,0.449,ACTIVE,213.74,339.65,59.959,1467850503,"201051344000585","219011344069620",26.92,30.30,0,333.03,346.86,12.3,9.9,0.066,477354.9,477354.9,42604,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850510,722156.00
07/06/2016 20:15,2,0.357,ACTIVE,213.51,338.14,59.954,1467850503,"201051344001230","219011344069620",27.67,28.50,0,331.23,345.06,10.1,7.8,0.053,472863.7,472863.7,42417,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850511,722157.00
07/06/2016 20:15,2,0.373,ACTIVE,213.96,339.65,59.954,1467850503,"201051344000582","219011344069620",26.80,28.80,0,333.03,345.96,10.2,7.9,0.062,465971.5,465971.5,42552,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850512,722158.00
07/06/2016 20:15,2,0.426,ACTIVE,213.29,338.44,60.002,1467850503,"201051344000955","219011344069620",26.98,30.00,0,332.13,345.66,11.7,9.3,0.062,478946.7,478946.7,42504,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850513,722159.00
07/06/2016 20:15,2,0.203,ACTIVE,212.61,373.61,59.954,1467850503,"274151322000094","219011344069620",35.01,34.80,0,335.44,396.45,7.2,5.1,0.040,603483.5,603483.5,32503,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850514,722160.00
07/06/2016 20:15,2,0.471,ACTIVE,213.96,339.04,59.954,1467850503,"201051344000579","219011344069620",22.70,32.80,0,333.93,347.46,10.8,8.5,0.053,481199.3,481199.3,18121,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850515,722161.00
07/06/2016 20:15,2,0.391,ACTIVE,213.51,338.44,59.944,1467850503,"201051344000890","219011344069620",27.55,30.00,0,332.43,345.36,10.9,8.6,0.057,476193.0,476193.0,42513,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850516,722162.00
07/06/2016 20:15,2,0.393,ACTIVE,213.74,339.04,59.954,1467850503,"201051344000438","219011344069620",27.31,29.50,0,333.63,346.26,10.9,8.6,0.062,477940.7,477940.7,42518,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850517,722163.00
07/06/2016 20:15,2,0.412,ACTIVE,213.51,339.34,59.949,1467850503,"201051344000417","219011344069620",26.96,30.00,0,332.13,346.56,11.3,8.9,0.066,469944.4,469944.4,42672,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850518,722164.00
07/06/2016 20:15,2,0.326,ACTIVE,212.83,337.84,59.959,1467850503,"274151322000083","219011344069620",26.56,33.80,0,333.33,343.55,8.8,6.6,0.053,735096.3,735096.3,31451,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850519,722165.00
07/06/2016 20:15,2,0.355,ACTIVE,213.29,339.34,59.954,1467850503,"274151322000076","219011344069620",27.41,34.30,0,335.14,344.15,9.9,7.6,0.053,783419.3,783419.3,31456,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850519,722166.00
07/06/2016 20:15,2,0.422,ACTIVE,213.96,339.95,59.949,1467850503,"201051344000868","219011344069620",26.98,28.30,0,333.33,347.76,11.6,9.2,0.066,466221.0,466221.0,37772,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850520,722167.00
07/06/2016 20:15,2,0.330,ACTIVE,212.83,338.74,59.949,1467850503,"274151322000095","219011344069620",26.80,33.30,0,333.93,342.95,9.0,6.7,0.049,775437.9,775437.9,31368,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850522,722168.00
07/06/2016 20:15,2,0.389,ACTIVE,213.96,341.45,59.954,1467850503,"201051344000988","219011344069620",26.76,31.50,0,333.63,349.26,10.6,8.3,0.075,462963.0,462963.0,38062,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850522,722169.00
07/06/2016 20:15,2,0.420,ACTIVE,213.51,338.44,59.922,1467850503,"201051344001025","219011344069620",21.89,28.80,0,333.03,345.96,9.3,7.1,0.053,476741.4,476741.4,42563,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850523,722170.00
07/06/2016 20:15,2,0.412,ACTIVE,214.19,339.65,59.970,1467850503,"201051344000458","219011344069620",27.15,31.50,0,333.63,347.46,11.3,9.0,0.071,473799.6,473799.6,37984,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850524,722171.00
07/06/2016 20:15,2,0.400,ACTIVE,214.64,341.45,59.959,1467850503,"201051344000853","219011344069620",27.12,31.80,0,336.04,348.96,11.0,8.7,0.066,472799.8,472799.8,37593,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850525,722172.00
07/06/2016 20:15,2,0.346,ACTIVE,213.96,339.95,59.917,1467850503,"201051344000685","219011344069620",27.73,28.50,0,332.43,346.56,9.7,7.5,0.057,477300.5,477300.5,42437,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850526,722173.00
07/06/2016 20:15,2,0.375,ACTIVE,213.74,339.65,59.928,1467850503,"201051344000917","219011344069620",26.36,29.30,0,332.13,346.26,10.1,7.8,0.057,474203.3,474203.3,42428,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850527,722174.00
07/06/2016 20:15,2,0.369,ACTIVE,213.96,339.65,59.917,1467850503,"201051344001145","219011344069620",27.27,27.80,0,334.24,346.86,10.2,7.9,0.053,479358.3,479358.3,42282,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850528,722175.00
07/06/2016 20:15,2,0.377,ACTIVE,213.96,339.65,59.959,1467850503,"201051344000651","219011344069620",26.84,28.50,0,333.63,346.86,10.3,8.0,0.057,472043.2,472043.2,42622,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850529,722176.00
07/06/2016 20:15,2,0.318,ACTIVE,212.38,339.04,59.949,1467850503,"274151322000088","219011344069620",25.86,33.30,0,333.03,342.95,8.3,6.1,0.044,709436.5,709436.5,31099,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850530,722177.00
07/06/2016 20:15,2,0.230,ACTIVE,213.51,380.22,59.959,1467850503,"274151322000068","219011344069620",35.62,36.50,0,336.04,401.56,8.4,6.2,0.040,603473.7,603473.7,32713,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850531,722178.00
07/06/2016 20:15,2,0.434,ACTIVE,213.29,338.14,59.965,1467850503,"201051344001135","219011344069620",26.96,28.80,0,332.13,345.66,11.8,9.5,0.062,468037.7,468037.7,42553,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850532,722179.00
07/06/2016 20:15,2,0.436,ACTIVE,213.74,339.04,59.917,1467850503,"201051344000594","219011344069620",22.19,31.30,0,332.43,346.56,9.8,7.5,0.053,477881.3,477881.3,38030,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850533,722180.00
07/06/2016 20:15,2,0.383,ACTIVE,213.74,339.34,59.954,1467850503,"201051344001203","219011344069620",27.39,29.00,0,333.03,346.86,10.7,8.4,0.053,475566.1,475566.1,42598,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850533,722181.00
07/06/2016 20:15,2,0.336,ACTIVE,212.61,337.84,59.949,1467850503,"274151322000054","219011344069620",26.06,33.50,0,333.63,343.25,8.9,6.6,0.049,724425.1,724425.1,31129,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850534,722182.00
07/06/2016 20:15,2,0.424,ACTIVE,214.19,339.04,59.944,1467850503,"201051344000867","219011344069620",26.58,29.50,0,333.33,347.46,11.4,9.1,0.062,465293.2,465293.2,38037,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850535,722183.00
07/06/2016 20:15,2,0.385,ACTIVE,213.74,339.34,59.970,1467850503,"201051344001093","219011344069620",26.56,28.50,0,332.73,345.96,10.4,8.1,0.053,473618.8,473618.8,42488,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850536,722184.00
07/06/2016 20:15,2,0.398,ACTIVE,213.96,340.25,59.954,1467850503,"201051344000900","219011344069620",26.70,30.50,0,333.03,348.66,10.8,8.5,0.066,481330.0,481330.0,37419,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850537,722185.00
07/06/2016 20:15,2,0.447,ACTIVE,214.19,339.95,59.954,1467850503,"201051344000648","219011344069620",22.82,29.30,0,334.54,347.16,10.3,8.0,0.062,472087.4,472087.4,37718,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850538,722186.00
07/06/2016 20:15,2,0.443,ACTIVE,213.96,339.34,59.944,1467850503,"201051344000569","219011344069620",23.24,32.40,0,333.93,347.46,10.4,8.2,0.062,482171.3,482171.3,37342,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850539,722187.00
07/06/2016 20:15,2,0.465,ACTIVE,213.96,339.65,59.959,1467850503,"201051344000983","219011344069620",22.36,31.50,0,333.93,347.46,10.6,8.3,0.062,473893.9,473893.9,37835,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850540,722188.00
07/06/2016 20:15,2,0.404,ACTIVE,213.96,340.25,59.922,1467850503,"201051344001158","219011344069620",26.76,32.00,0,333.03,347.46,11.0,8.7,0.066,467341.4,467341.4,38101,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850541,722189.00
