ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 20:15,2,0.400,ACTIVE,214.41,341.15,59.949,1467850503,"201051344000576","219011344069620",27.00,28.80,0,333.93,348.06,11.0,8.7,0.062,474617.1,474617.1,37501,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850542,722190.00
07/06/2016 20:15,2,0.326,ACTIVE,212.61,338.74,59.954,1467850503,"274151322000087","219011344069620",25.98,37.00,0,333.93,343.55,8.6,6.4,0.035,697518.3,697518.3,31271,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467850543,722191.00
07/06/2016 20:30,2,0.363,ACTIVE,214.19,339.65,59.986,1467851403,"201051344000645","219011344069620",26.30,29.30,0,334.54,346.86,9.7,7.5,0.053,474198.7,474198.7,37628,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851405,722192.00
07/06/2016 20:30,2,0.279,ACTIVE,213.06,337.54,59.938,1467851403,"274151322000085","219011344069620",26.30,32.20,0,334.84,342.65,7.5,5.3,0.035,725534.5,725534.5,31137,0,0,0,L,1151911521,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851405,722193.00
07/06/2016 20:30,2,0.371,ACTIVE,213.96,340.85,59.981,1467851403,"201051344000633","219011344069620",26.84,29.80,0,333.33,348.66,10.1,7.9,0.053,465358.6,465358.6,38118,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851406,722194.00
07/06/2016 20:30,2,0.377,ACTIVE,213.51,339.04,59.996,1467851403,"201051344000469","219011344069620",26.46,30.00,0,332.73,346.26,10.1,7.9,0.057,467277.8,467277.8,38053,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851407,722195.00
07/06/2016 20:30,2,0.322,ACTIVE,212.83,338.44,59.991,1467851403,"274151322000052","219011344069620",26.12,34.00,0,333.63,343.25,8.5,6.3,0.044,741768.3,741768.3,31374,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851409,722196.00
07/06/2016 20:30,2,0.408,ACTIVE,213.96,340.25,59.975,1467851403,"201051344000585","219011344069620",26.92,29.50,0,333.33,346.26,11.2,8.9,0.053,477357.2,477357.2,42605,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851410,722197.00
07/06/2016 20:30,2,0.342,ACTIVE,213.74,338.74,59.981,1467851403,"201051344001230","219011344069620",26.32,27.80,0,330.63,343.85,9.2,6.9,0.044,472865.5,472865.5,42418,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851411,722198.00
07/06/2016 20:30,2,0.340,ACTIVE,214.19,339.65,59.996,1467851403,"201051344000582","219011344069620",26.66,28.00,0,332.73,345.06,9.2,6.9,0.049,465973.4,465973.4,42553,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851412,722199.00
07/06/2016 20:30,2,0.377,ACTIVE,213.29,338.74,59.986,1467851403,"201051344000955","219011344069620",27.65,29.00,0,331.83,344.76,10.6,8.3,0.053,478948.9,478948.9,42505,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851413,722200.00
07/06/2016 20:30,2,0.172,ACTIVE,213.06,380.82,59.965,1467851403,"274151322000094","219011344069620",35.52,34.00,0,336.34,392.55,6.2,4.1,0.040,603484.6,603484.6,32504,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851414,722201.00
07/06/2016 20:30,2,0.398,ACTIVE,213.51,338.74,60.018,1467851403,"201051344000579","219011344069620",27.35,32.20,0,333.33,345.36,11.1,8.8,0.053,481201.5,481201.5,18122,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851415,722202.00
07/06/2016 20:30,2,0.367,ACTIVE,213.74,339.04,60.018,1467851403,"201051344000890","219011344069620",26.56,29.00,0,332.13,345.36,9.9,7.7,0.049,476195.0,476195.0,42514,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851416,722203.00
07/06/2016 20:30,2,0.359,ACTIVE,214.19,339.65,59.949,1467851403,"201051344000438","219011344069620",27.08,28.80,0,333.63,346.26,9.9,7.6,0.053,477942.8,477942.8,42519,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851417,722204.00
07/06/2016 20:30,2,0.367,ACTIVE,213.96,339.65,59.991,1467851403,"201051344000417","219011344069620",27.45,29.30,0,332.13,345.36,10.2,8.0,0.053,469946.5,469946.5,42673,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851417,722205.00
07/06/2016 20:30,2,0.291,ACTIVE,213.06,338.74,59.975,1467851403,"274151322000083","219011344069620",25.58,33.00,0,334.24,342.95,7.5,5.3,0.040,735097.8,735097.8,31452,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851418,722206.00
07/06/2016 20:30,2,0.314,ACTIVE,213.74,339.95,59.986,1467851403,"274151322000076","219011344069620",26.70,33.50,0,335.14,343.55,8.5,6.3,0.049,783421.0,783421.0,31457,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851419,722207.00
07/06/2016 20:30,2,0.373,ACTIVE,213.51,338.74,59.981,1467851403,"201051344000868","219011344069620",27.27,28.80,0,332.43,346.26,10.3,8.0,0.053,466223.1,466223.1,37773,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851420,722208.00
07/06/2016 20:30,2,0.285,ACTIVE,213.06,339.04,59.975,1467851403,"274151322000095","219011344069620",26.76,32.40,0,334.24,342.65,7.8,5.6,0.035,775439.4,775439.4,31369,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851421,722209.00
07/06/2016 20:30,2,0.354,ACTIVE,213.74,341.45,59.949,1467851403,"201051344000988","219011344069620",26.24,31.50,0,332.73,348.06,9.4,7.2,0.057,462964.9,462964.9,38063,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851422,722210.00
07/06/2016 20:30,2,0.355,ACTIVE,213.74,338.44,59.996,1467851403,"201051344001025","219011344069620",27.00,28.30,0,331.53,344.45,9.7,7.5,0.049,476743.4,476743.4,42564,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851423,722211.00
07/06/2016 20:30,2,0.375,ACTIVE,213.51,338.44,59.981,1467851403,"201051344000458","219011344069620",26.68,31.00,0,333.33,346.26,10.2,7.9,0.057,473801.7,473801.7,37985,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851424,722212.00
07/06/2016 20:30,2,0.355,ACTIVE,214.19,341.15,59.981,1467851403,"201051344000853","219011344069620",27.33,31.80,0,334.84,348.06,9.9,7.6,0.057,472801.8,472801.8,37594,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851425,722213.00
07/06/2016 20:30,2,0.309,ACTIVE,214.19,340.25,59.981,1467851403,"201051344000685","219011344069620",27.79,27.80,0,333.03,346.26,8.7,6.5,0.053,477302.3,477302.3,42438,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851426,722214.00
07/06/2016 20:30,2,0.342,ACTIVE,213.96,339.65,60.018,1467851403,"201051344000917","219011344069620",26.54,28.30,0,332.73,345.36,9.2,7.0,0.044,474205.1,474205.1,42429,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851426,722215.00
07/06/2016 20:30,2,0.338,ACTIVE,214.19,339.95,59.975,1467851403,"201051344001145","219011344069620",26.98,27.30,0,334.24,346.26,9.3,7.0,0.044,479360.2,479360.2,42283,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851427,722216.00
07/06/2016 20:30,2,0.344,ACTIVE,213.96,339.95,60.018,1467851403,"201051344000651","219011344069620",26.64,27.80,0,333.63,346.26,9.3,7.1,0.049,472045.1,472045.1,42623,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851428,722217.00
07/06/2016 20:30,2,0.277,ACTIVE,212.83,339.04,59.975,1467851403,"274151322000088","219011344069620",25.60,32.40,0,333.93,342.65,7.2,5.0,0.031,709437.9,709437.9,31100,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851430,722218.00
07/06/2016 20:30,2,0.203,ACTIVE,213.29,370.60,59.975,1467851403,"274151322000068","219011344069620",34.65,35.60,0,336.94,395.55,7.2,5.0,0.035,603475.0,603475.0,32714,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851431,722219.00
07/06/2016 20:30,2,0.387,ACTIVE,213.51,339.04,59.975,1467851403,"201051344001135","219011344069620",27.21,28.30,0,332.73,344.76,10.7,8.4,0.057,468039.9,468039.9,42554,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851432,722220.00
07/06/2016 20:30,2,0.367,ACTIVE,213.29,338.74,60.012,1467851403,"201051344000594","219011344069620",26.76,30.80,0,332.43,345.36,10.0,7.7,0.053,477883.4,477883.4,38031,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851433,722221.00
07/06/2016 20:30,2,0.352,ACTIVE,213.96,338.74,59.944,1467851403,"201051344001203","219011344069620",27.21,28.30,0,332.43,346.56,9.7,7.4,0.049,475568.1,475568.1,42599,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851433,722222.00
07/06/2016 20:30,2,0.291,ACTIVE,213.06,338.44,60.012,1467851403,"274151322000054","219011344069620",26.20,32.60,0,333.33,342.65,7.7,5.5,0.040,724426.6,724426.6,31130,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851434,722223.00
07/06/2016 20:30,2,0.379,ACTIVE,213.74,338.14,59.981,1467851403,"201051344000867","219011344069620",26.86,30.00,0,332.73,346.86,10.4,8.1,0.053,465295.3,465295.3,38038,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851435,722224.00
07/06/2016 20:30,2,0.352,ACTIVE,213.96,339.34,59.975,1467851403,"201051344001093","219011344069620",26.36,27.80,0,332.73,345.06,9.4,7.2,0.044,473620.7,473620.7,42489,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851437,722225.00
07/06/2016 20:30,2,0.350,ACTIVE,213.51,339.34,59.986,1467851403,"201051344000900","219011344069620",26.56,30.50,0,333.63,346.26,9.4,7.2,0.053,481331.9,481331.9,37420,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851437,722226.00
07/06/2016 20:30,2,0.377,ACTIVE,213.96,339.04,59.975,1467851403,"201051344000648","219011344069620",26.64,29.00,0,333.93,345.96,10.2,7.9,0.057,472089.4,472089.4,37719,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851438,722227.00
07/06/2016 20:30,2,0.379,ACTIVE,213.51,339.04,59.991,1467851403,"201051344000569","219011344069620",26.36,32.20,0,333.33,345.66,10.2,7.9,0.057,482173.3,482173.3,37343,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851439,722228.00
07/06/2016 20:30,2,0.398,ACTIVE,213.51,338.44,59.975,1467851403,"201051344000983","219011344069620",26.98,31.00,0,333.03,345.96,10.9,8.6,0.062,473896.2,473896.2,37836,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851440,722229.00
07/06/2016 20:30,2,0.355,ACTIVE,213.29,338.44,59.981,1467851403,"201051344001158","219011344069620",27.14,31.80,0,332.43,346.86,9.8,7.6,0.053,467343.4,467343.4,38102,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851441,722230.00
07/06/2016 20:30,2,0.355,ACTIVE,213.96,339.34,59.975,1467851403,"201051344000576","219011344069620",27.00,29.00,0,333.33,346.86,9.8,7.5,0.053,474619.2,474619.2,37502,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851442,722231.00
07/06/2016 20:30,2,0.283,ACTIVE,213.06,338.74,59.975,1467851403,"274151322000087","219011344069620",26.10,35.80,0,333.93,342.95,7.5,5.3,0.031,697519.7,697519.7,31272,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851443,722232.00
07/06/2016 20:30,2,0.379,ACTIVE,213.29,339.34,59.975,1467851403,"201051344000646","219011344069620",26.20,30.00,0,331.23,345.36,10.1,7.8,0.053,469365.8,469365.8,42604,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467851444,722233.00
07/06/2016 20:45,2,0.311,ACTIVE,214.19,339.65,59.981,1467852303,"201051344000645","219011344069620",26.64,30.00,0,333.33,345.66,8.4,6.2,0.040,474200.4,474200.4,37629,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852304,722234.00
07/06/2016 20:45,2,0.242,ACTIVE,213.29,338.74,59.981,1467852303,"274151322000085","219011344069620",26.12,31.50,0,335.14,342.35,6.4,4.3,0.031,725535.6,725535.6,31138,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852305,722235.00
07/06/2016 20:45,2,0.322,ACTIVE,214.19,341.45,59.981,1467852303,"201051344000633","219011344069620",27.08,30.50,0,332.43,347.46,8.8,6.6,0.049,465360.3,465360.3,38119,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852306,722236.00
07/06/2016 20:45,2,0.338,ACTIVE,213.74,339.34,60.007,1467852303,"201051344000469","219011344069620",25.84,30.50,0,331.53,345.66,8.9,6.6,0.049,467279.7,467279.7,38054,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852307,722237.00
07/06/2016 20:45,2,0.324,ACTIVE,213.29,338.74,59.954,1467852303,"201051344000646","219011344069620",27.59,29.30,0,332.13,345.06,9.1,6.9,0.044,469367.6,469367.6,42605,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852308,722238.00
07/06/2016 20:45,2,0.277,ACTIVE,212.83,337.24,59.981,1467852303,"274151322000052","219011344069620",26.16,33.30,0,333.93,343.55,7.4,5.2,0.031,741769.7,741769.7,31375,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852309,722239.00
07/06/2016 20:45,2,0.357,ACTIVE,213.51,338.44,59.981,1467852303,"201051344000585","219011344069620",27.69,28.50,0,332.43,346.26,10.1,7.8,0.040,477359.3,477359.3,42606,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852310,722240.00
07/06/2016 20:45,2,0.299,ACTIVE,213.51,338.14,59.975,1467852303,"201051344001230","219011344069620",27.21,27.30,0,331.83,343.85,8.3,6.1,0.035,472867.1,472867.1,42419,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852310,722241.00
07/06/2016 20:45,2,0.307,ACTIVE,213.96,338.74,59.944,1467852303,"201051344000582","219011344069620",26.50,27.50,0,333.33,345.36,8.2,6.0,0.035,465975.0,465975.0,42554,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852311,722242.00
07/06/2016 20:45,2,0.344,ACTIVE,213.06,337.84,59.970,1467852303,"201051344000955","219011344069620",27.37,28.30,0,332.13,344.76,9.6,7.3,0.044,478950.8,478950.8,42506,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852312,722243.00
07/06/2016 20:45,2,0.150,ACTIVE,213.29,352.57,59.970,1467852303,"274151322000094","219011344069620",32.76,33.00,0,336.34,383.23,5.0,2.9,0.031,603485.5,603485.5,32505,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852313,722244.00
07/06/2016 20:45,2,0.348,ACTIVE,213.74,339.04,59.981,1467852303,"201051344000579","219011344069620",27.57,32.00,0,333.33,345.06,9.8,7.5,0.044,481203.6,481203.6,18123,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852314,722245.00
07/06/2016 20:45,2,0.322,ACTIVE,213.51,337.54,59.981,1467852303,"201051344000890","219011344069620",27.35,28.50,0,333.03,345.06,8.9,6.7,0.040,476196.8,476196.8,42515,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852315,722246.00
07/06/2016 20:45,2,0.322,ACTIVE,213.74,338.74,59.981,1467852303,"201051344000438","219011344069620",26.90,28.00,0,333.93,345.66,8.8,6.6,0.044,477944.5,477944.5,42520,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852316,722247.00
07/06/2016 20:45,2,0.346,ACTIVE,213.74,338.14,59.986,1467852303,"201051344000417","219011344069620",26.60,28.50,0,332.43,345.36,9.3,7.1,0.044,469948.4,469948.4,42674,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852317,722248.00
07/06/2016 20:45,2,0.238,ACTIVE,213.06,338.74,59.986,1467852303,"274151322000083","219011344069620",26.66,32.40,0,334.84,342.65,6.5,4.3,0.035,735099.0,735099.0,31453,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852318,722249.00
07/06/2016 20:45,2,0.266,ACTIVE,213.51,339.95,59.975,1467852303,"274151322000076","219011344069620",27.10,32.60,0,335.74,343.25,7.3,5.1,0.040,783422.5,783422.5,31458,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852318,722250.00
07/06/2016 20:45,2,0.344,ACTIVE,213.51,339.34,59.986,1467852303,"201051344000868","219011344069620",26.44,29.50,0,332.43,345.36,9.2,7.0,0.040,466225.0,466225.0,37774,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852319,722251.00
07/06/2016 20:45,2,0.248,ACTIVE,212.83,338.14,59.986,1467852303,"274151322000095","219011344069620",26.16,31.80,0,334.84,342.65,6.6,4.4,0.031,775440.7,775440.7,31370,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852320,722252.00
07/06/2016 20:45,2,0.297,ACTIVE,213.51,340.25,59.981,1467852303,"201051344000988","219011344069620",26.68,32.00,0,331.83,346.86,8.1,5.9,0.049,462966.5,462966.5,38064,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852321,722253.00
07/06/2016 20:45,2,0.324,ACTIVE,213.29,337.54,59.986,1467852303,"201051344001025","219011344069620",26.56,27.80,0,332.73,344.76,8.8,6.5,0.049,476745.2,476745.2,42565,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852322,722254.00
07/06/2016 20:45,2,0.336,ACTIVE,213.51,338.44,59.981,1467852303,"201051344000458","219011344069620",26.24,30.80,0,332.73,345.36,8.9,6.7,0.044,473803.5,473803.5,37986,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852323,722255.00
07/06/2016 20:45,2,0.326,ACTIVE,214.19,340.55,59.981,1467852303,"201051344000853","219011344069620",26.36,32.20,0,333.93,346.56,8.7,6.5,0.044,472803.6,472803.6,37595,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852324,722256.00
07/06/2016 20:45,2,0.287,ACTIVE,213.74,339.34,59.981,1467852303,"201051344000685","219011344069620",26.14,27.30,0,332.73,346.56,7.7,5.5,0.044,477303.8,477303.8,42439,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852325,722257.00
07/06/2016 20:45,2,0.305,ACTIVE,213.51,338.14,59.991,1467852303,"201051344000917","219011344069620",26.56,28.00,0,332.73,345.06,8.2,6.0,0.040,474206.7,474206.7,42430,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852326,722258.00
07/06/2016 20:45,2,0.301,ACTIVE,213.51,338.74,59.933,1467852303,"201051344001145","219011344069620",26.94,27.00,0,334.24,345.36,8.2,6.0,0.035,479361.8,479361.8,42284,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852327,722259.00
07/06/2016 20:45,2,0.307,ACTIVE,213.51,339.04,59.954,1467852303,"201051344000651","219011344069620",26.62,27.30,0,333.03,345.96,8.3,6.1,0.049,472046.7,472046.7,42624,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852328,722260.00
07/06/2016 20:45,2,0.236,ACTIVE,212.61,337.84,59.954,1467852303,"274151322000088","219011344069620",25.37,31.50,0,334.24,342.05,6.1,3.9,0.031,709439.0,709439.0,31101,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852329,722261.00
07/06/2016 20:45,2,0.172,ACTIVE,213.29,369.70,59.970,1467852303,"274151322000068","219011344069620",34.57,34.80,0,336.94,391.64,6.0,3.9,0.022,603476.1,603476.1,32715,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852329,722262.00
07/06/2016 20:45,2,0.346,ACTIVE,213.29,337.54,59.975,1467852303,"201051344001135","219011344069620",27.41,27.50,0,331.83,344.76,9.6,7.4,0.044,468041.9,468041.9,42555,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852330,722263.00
07/06/2016 20:45,2,0.318,ACTIVE,213.29,338.14,59.975,1467852303,"201051344000594","219011344069620",27.45,30.80,0,332.13,345.06,8.9,6.6,0.053,477885.2,477885.2,38032,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852331,722264.00
07/06/2016 20:45,2,0.314,ACTIVE,213.51,338.14,59.975,1467852303,"201051344001203","219011344069620",27.21,27.80,0,333.03,346.26,8.7,6.5,0.040,475569.8,475569.8,42600,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852332,722265.00
07/06/2016 20:45,2,0.248,ACTIVE,212.61,338.74,59.965,1467852303,"274151322000054","219011344069620",26.26,32.00,0,334.24,342.95,6.6,4.5,0.027,724427.9,724427.9,31131,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852333,722266.00
07/06/2016 20:45,2,0.340,ACTIVE,213.74,338.44,59.981,1467852303,"201051344000867","219011344069620",26.76,30.80,0,332.43,344.45,9.2,7.0,0.040,465297.2,465297.2,38039,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852334,722267.00
07/06/2016 20:45,2,0.316,ACTIVE,213.51,338.44,59.970,1467852303,"201051344001093","219011344069620",26.62,27.50,0,332.73,344.76,8.5,6.3,0.040,473622.4,473622.4,42490,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852335,722268.00
07/06/2016 20:45,2,0.316,ACTIVE,213.51,339.04,59.981,1467852303,"201051344000900","219011344069620",25.92,30.80,0,332.73,344.76,8.3,6.1,0.044,481333.6,481333.6,37421,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852336,722269.00
07/06/2016 20:45,2,0.330,ACTIVE,213.96,338.74,59.981,1467852303,"201051344000648","219011344069620",26.76,29.30,0,332.43,346.26,8.9,6.7,0.044,472091.2,472091.2,37720,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852337,722270.00
07/06/2016 20:45,2,0.332,ACTIVE,213.51,338.44,59.981,1467852303,"201051344000569","219011344069620",26.62,32.40,0,332.73,344.45,9.0,6.7,0.044,482175.2,482175.2,37344,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852338,722271.00
07/06/2016 20:45,2,0.355,ACTIVE,213.51,338.44,59.975,1467852303,"201051344000983","219011344069620",26.74,31.50,0,332.13,345.06,9.7,7.4,0.044,473898.1,473898.1,37837,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852339,722272.00
07/06/2016 20:45,2,0.320,ACTIVE,213.51,339.04,59.981,1467852303,"201051344001158","219011344069620",26.82,32.20,0,331.53,345.36,8.7,6.5,0.044,467345.2,467345.2,38103,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852340,722273.00
07/06/2016 20:45,2,0.312,ACTIVE,213.96,339.65,59.944,1467852303,"201051344000576","219011344069620",26.86,29.80,0,333.33,345.66,8.6,6.3,0.044,474620.9,474620.9,37503,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852341,722274.00
07/06/2016 20:45,2,0.248,ACTIVE,213.06,338.44,59.954,1467852303,"274151322000087","219011344069620",25.66,35.20,0,334.24,342.95,6.5,4.3,0.013,697521.0,697521.0,31273,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467852342,722275.00
07/06/2016 21:00,2,0.258,ACTIVE,213.29,337.54,60.023,1467853203,"201051344000645","219011344069620",26.30,30.50,0,333.63,345.66,6.9,4.8,0.035,474201.8,474201.8,37630,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853204,722276.00
07/06/2016 21:00,2,0.195,ACTIVE,211.93,336.64,60.007,1467853203,"274151322000085","219011344069620",26.04,31.00,0,333.03,341.75,5.2,3.0,0.022,725536.5,725536.5,31139,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853205,722277.00
07/06/2016 21:00,2,0.275,ACTIVE,213.06,338.44,59.975,1467853203,"201051344000633","219011344069620",26.56,31.00,0,332.73,347.76,7.5,5.3,0.035,465361.8,465361.8,38120,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853206,722278.00
07/06/2016 21:00,2,0.277,ACTIVE,212.83,336.94,59.959,1467853203,"201051344000469","219011344069620",26.66,30.80,0,331.23,345.06,7.5,5.3,0.035,467281.1,467281.1,38055,0,0,0,L,1122011218,0,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853207,722279.00
07/06/2016 21:00,2,0.281,ACTIVE,212.38,337.24,60.002,1467853203,"201051344000646","219011344069620",27.23,28.50,0,332.13,343.85,7.8,5.6,0.027,469369.1,469369.1,42606,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853208,722280.00
07/06/2016 21:00,2,0.230,ACTIVE,211.48,336.64,60.002,1467853203,"274151322000052","219011344069620",25.98,32.40,0,332.73,342.65,6.1,3.9,0.022,741770.9,741770.9,31376,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853209,722281.00
07/06/2016 21:00,2,0.309,ACTIVE,213.06,338.14,59.991,1467853203,"201051344000585","219011344069620",27.37,28.00,0,332.43,344.15,8.6,6.4,0.035,477361.0,477361.0,42607,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853209,722282.00
07/06/2016 21:00,2,0.256,ACTIVE,212.61,336.64,60.012,1467853203,"201051344001230","219011344069620",27.02,27.00,0,330.93,342.35,7.0,4.8,0.027,472868.5,472868.5,42420,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853210,722283.00
07/06/2016 21:00,2,0.258,ACTIVE,213.06,337.54,59.996,1467853203,"201051344000582","219011344069620",26.26,27.30,0,332.43,343.85,6.9,4.7,0.031,465976.3,465976.3,42555,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853212,722284.00
07/06/2016 21:00,2,0.295,ACTIVE,212.38,336.34,60.012,1467853203,"201051344000955","219011344069620",27.43,28.00,0,330.93,343.55,8.3,6.1,0.031,478952.5,478952.5,42507,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853213,722285.00
07/06/2016 21:00,2,0.119,ACTIVE,211.70,335.74,59.981,1467853203,"274151322000094","219011344069620",30.34,32.20,0,333.33,356.18,3.7,1.6,0.013,603486.0,603486.0,32506,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853213,722286.00
07/06/2016 21:00,2,0.305,ACTIVE,212.83,336.94,59.996,1467853203,"201051344000579","219011344069620",27.15,31.00,0,333.33,345.06,8.4,6.2,0.035,481205.3,481205.3,18124,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853214,722287.00
07/06/2016 21:00,2,0.279,ACTIVE,212.61,336.64,59.996,1467853203,"201051344000890","219011344069620",26.94,28.00,0,331.83,344.15,7.6,5.4,0.027,476198.3,476198.3,42516,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853215,722288.00
07/06/2016 21:00,2,0.277,ACTIVE,212.83,336.64,60.007,1467853203,"201051344000438","219011344069620",26.50,27.80,0,332.43,344.15,7.5,5.3,0.031,477946.0,477946.0,42521,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853216,722289.00
07/06/2016 21:00,2,0.295,ACTIVE,213.06,337.24,59.996,1467853203,"201051344000417","219011344069620",26.78,28.00,0,332.13,343.55,8.0,5.8,0.031,469950.0,469950.0,42675,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853217,722290.00
07/06/2016 21:00,2,0.203,ACTIVE,211.70,336.34,59.981,1467853203,"274151322000083","219011344069620",25.35,31.80,0,332.73,342.35,5.2,3.1,0.027,735099.9,735099.9,31454,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853218,722291.00
07/06/2016 21:00,2,0.213,ACTIVE,212.38,337.24,59.996,1467853203,"274151322000076","219011344069620",27.12,32.00,0,333.93,342.65,5.8,3.7,0.031,783423.6,783423.6,31459,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853219,722292.00
07/06/2016 21:00,2,0.293,ACTIVE,212.83,336.64,60.012,1467853203,"201051344000868","219011344069620",25.88,29.00,0,332.43,343.85,7.7,5.5,0.031,466226.5,466226.5,37775,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853220,722293.00
07/06/2016 21:00,2,0.203,ACTIVE,211.70,336.04,60.034,1467853203,"274151322000095","219011344069620",25.66,31.30,0,332.73,341.45,5.3,3.2,0.018,775441.7,775441.7,31371,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853221,722294.00
07/06/2016 21:00,2,0.250,ACTIVE,212.61,338.14,60.002,1467853203,"201051344000988","219011344069620",26.30,32.20,0,331.83,346.26,6.7,4.5,0.035,462967.9,462967.9,38065,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853222,722295.00
07/06/2016 21:00,2,0.270,ACTIVE,212.61,335.74,60.007,1467853203,"201051344001025","219011344069620",26.76,27.30,0,332.43,343.55,7.3,5.1,0.031,476746.6,476746.6,42566,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853223,722296.00
07/06/2016 21:00,2,0.270,ACTIVE,212.83,336.34,59.991,1467853203,"201051344000458","219011344069620",27.29,30.80,0,332.43,345.06,7.5,5.3,0.031,473805.0,473805.0,37987,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853223,722297.00
07/06/2016 21:00,2,0.271,ACTIVE,213.29,338.14,59.975,1467853203,"201051344000853","219011344069620",26.44,32.20,0,334.54,346.26,7.3,5.1,0.035,472805.0,472805.0,37596,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853224,722298.00
07/06/2016 21:00,2,0.236,ACTIVE,213.06,338.14,59.970,1467853203,"201051344000685","219011344069620",26.50,27.00,0,332.73,345.06,6.4,4.2,0.031,477305.0,477305.0,42440,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853225,722299.00
07/06/2016 21:00,2,0.254,ACTIVE,212.83,337.84,60.007,1467853203,"201051344000917","219011344069620",26.92,27.80,0,331.83,344.15,7.0,4.8,0.022,474208.1,474208.1,42431,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853226,722300.00
07/06/2016 21:00,2,0.252,ACTIVE,213.06,336.94,60.012,1467853203,"201051344001145","219011344069620",26.84,26.50,0,333.33,344.76,6.9,4.7,0.022,479363.1,479363.1,42285,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853227,722301.00
07/06/2016 21:00,2,0.262,ACTIVE,212.83,337.54,60.007,1467853203,"201051344000651","219011344069620",26.52,27.00,0,332.73,344.45,7.1,4.9,0.031,472048.1,472048.1,42625,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853228,722302.00
07/06/2016 21:00,2,0.191,ACTIVE,211.25,336.34,60.023,1467853203,"274151322000088","219011344069620",24.77,30.80,0,331.83,341.45,4.8,2.7,0.022,709439.9,709439.9,31102,0,0,0,L,1151911521,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853229,722303.00
07/06/2016 21:00,2,0.143,ACTIVE,212.16,336.64,60.007,1467853203,"274151322000068","219011344069620",30.91,33.50,0,333.93,372.41,4.5,2.5,0.022,603477.0,603477.0,32716,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853230,722304.00
07/06/2016 21:00,2,0.297,ACTIVE,212.38,335.44,60.007,1467853203,"201051344001135","219011344069620",27.41,27.30,0,331.83,343.55,8.2,6.0,0.031,468043.6,468043.6,42556,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853231,722305.00
07/06/2016 21:00,2,0.271,ACTIVE,212.61,336.64,60.012,1467853203,"201051344000594","219011344069620",26.70,31.00,0,331.53,344.76,7.3,5.2,0.031,477886.6,477886.6,38033,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853232,722306.00
07/06/2016 21:00,2,0.270,ACTIVE,212.83,336.64,59.986,1467853203,"201051344001203","219011344069620",27.10,27.50,0,332.73,344.15,7.4,5.2,0.027,475571.3,475571.3,42601,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853233,722307.00
07/06/2016 21:00,2,0.201,ACTIVE,211.48,336.04,60.002,1467853203,"274151322000054","219011344069620",25.86,31.30,0,332.13,342.05,5.2,3.1,0.022,724428.8,724428.8,31132,0,0,0,L,1151911521,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853234,722308.00
07/06/2016 21:00,2,0.285,ACTIVE,212.83,336.64,60.034,1467853203,"201051344000867","219011344069620",26.70,31.00,0,332.73,343.85,7.8,5.6,0.031,465298.7,465298.7,38040,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853234,722309.00
07/06/2016 21:00,2,0.260,ACTIVE,212.83,337.24,60.034,1467853203,"201051344001093","219011344069620",27.29,27.30,0,332.13,343.55,7.2,5.0,0.022,473623.8,473623.8,42491,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853235,722310.00
07/06/2016 21:00,2,0.258,ACTIVE,212.61,337.84,60.002,1467853203,"201051344000900","219011344069620",25.86,30.50,0,332.13,344.45,6.8,4.6,0.027,481334.9,481334.9,37422,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853236,722311.00
07/06/2016 21:00,2,0.277,ACTIVE,213.06,337.24,60.012,1467853203,"201051344000648","219011344069620",26.48,29.50,0,333.03,345.06,7.5,5.3,0.040,472092.7,472092.7,37721,0,0,0,L,1122011218,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853237,722312.00
07/06/2016 21:00,2,0.279,ACTIVE,212.83,336.64,60.012,1467853203,"201051344000569","219011344069620",26.66,32.20,0,333.03,344.15,7.6,5.4,0.031,482176.7,482176.7,37345,0,0,0,L,1122011218,0,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853238,722313.00
07/06/2016 21:00,2,0.305,ACTIVE,212.61,336.64,60.007,1467853203,"201051344000983","219011344069620",26.68,31.30,0,332.43,344.15,8.3,6.1,0.031,473899.8,473899.8,37838,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853239,722314.00
07/06/2016 21:00,2,0.279,ACTIVE,212.61,336.94,60.007,1467853203,"201051344001158","219011344069620",25.41,32.20,0,332.43,344.15,7.2,5.0,0.035,467346.6,467346.6,38104,0,0,0,L,1122011218,0,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853240,722315.00
07/06/2016 21:00,2,0.260,ACTIVE,213.06,338.14,60.012,1467853203,"201051344000576","219011344069620",26.52,30.00,0,332.43,344.76,7.0,4.9,0.027,474622.3,474622.3,37504,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853241,722316.00
07/06/2016 21:00,2,0.201,ACTIVE,211.93,337.84,60.028,1467853203,"274151322000087","219011344069620",25.68,34.50,0,332.43,342.35,5.2,3.1,0.018,697521.9,697521.9,31274,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467853242,722317.00
07/06/2016 21:15,2,0.197,ACTIVE,213.74,338.74,59.986,1467854103,"201051344000645","219011344069620",25.64,30.30,0,331.23,342.95,5.1,3.0,0.018,474202.8,474202.8,37631,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854104,722318.00
07/06/2016 21:15,2,0.141,ACTIVE,212.61,336.64,59.975,1467854103,"274151322000085","219011344069620",25.23,30.30,0,333.63,339.34,3.6,1.6,0.009,725537.1,725537.1,31140,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854105,722319.00
07/06/2016 21:15,2,0.215,ACTIVE,213.74,339.65,59.981,1467854103,"201051344000633","219011344069620",26.76,30.80,0,331.23,345.06,5.8,3.7,0.013,465362.9,465362.9,38121,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854106,722320.00
07/06/2016 21:15,2,0.221,ACTIVE,213.29,338.14,59.981,1467854103,"201051344000469","219011344069620",26.18,30.30,0,329.73,343.25,5.9,3.7,0.018,467282.3,467282.3,38056,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854107,722321.00
07/06/2016 21:15,2,0.227,ACTIVE,212.83,336.94,60.023,1467854103,"201051344000646","219011344069620",26.82,27.80,0,330.03,341.75,6.2,4.0,0.018,469370.3,469370.3,42607,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854108,722322.00
07/06/2016 21:15,2,0.172,ACTIVE,211.93,336.94,59.970,1467854103,"274151322000052","219011344069620",25.76,31.50,0,332.43,340.25,4.5,2.5,0.009,741771.6,741771.6,31377,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854109,722323.00
07/06/2016 21:15,2,0.258,ACTIVE,213.29,337.84,59.981,1467854103,"201051344000585","219011344069620",26.68,27.80,0,330.03,342.65,7.0,4.8,0.013,477362.4,477362.4,42608,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854110,722324.00
07/06/2016 21:15,2,0.217,ACTIVE,212.83,336.94,59.975,1467854103,"201051344001230","219011344069620",25.25,26.80,0,330.33,340.55,5.6,3.4,0.013,472869.5,472869.5,42421,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854111,722325.00
07/06/2016 21:15,2,0.205,ACTIVE,213.51,337.54,59.996,1467854103,"201051344000582","219011344069620",26.16,27.00,0,331.23,341.75,5.5,3.4,0.009,465977.3,465977.3,42556,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854111,722326.00
07/06/2016 21:15,2,0.248,ACTIVE,212.61,336.34,59.949,1467854103,"201051344000955","219011344069620",26.50,27.50,0,329.73,341.15,6.7,4.5,0.018,478953.8,478953.8,42508,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854113,722327.00
07/06/2016 21:15,2,0.082,ACTIVE,212.61,337.24,59.965,1467854103,"274151322000094","219011344069620",29.60,31.50,0,333.93,339.34,2.5,0.4,0.009,603486.3,603486.3,32507,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854113,722328.00
07/06/2016 21:15,2,0.248,ACTIVE,213.06,336.94,59.975,1467854103,"201051344000579","219011344069620",27.39,30.00,0,332.13,342.35,6.9,4.7,0.013,481206.6,481206.6,18125,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854114,722329.00
07/06/2016 21:15,2,0.230,ACTIVE,213.06,336.34,59.975,1467854103,"201051344000890","219011344069620",26.50,27.80,0,331.23,342.35,6.2,4.1,0.013,476199.5,476199.5,42517,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854115,722330.00
07/06/2016 21:15,2,0.215,ACTIVE,213.29,337.84,60.007,1467854103,"201051344000438","219011344069620",27.43,27.30,0,331.83,342.65,6.0,3.9,0.013,477947.1,477947.1,42522,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854116,722331.00
07/06/2016 21:15,2,0.242,ACTIVE,213.29,337.54,59.991,1467854103,"201051344000417","219011344069620",26.80,27.50,0,331.53,342.05,6.6,4.4,0.013,469951.3,469951.3,42676,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854117,722332.00
07/06/2016 21:15,2,0.146,ACTIVE,212.16,336.64,59.986,1467854103,"274151322000083","219011344069620",25.25,31.00,0,332.73,339.95,3.8,1.7,0.009,735100.5,735100.5,31455,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854118,722333.00
