ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 21:15,2,0.160,ACTIVE,212.61,337.54,59.981,1467854103,"274151322000076","219011344069620",25.96,31.30,0,334.24,340.25,4.2,2.2,0.018,783424.3,783424.3,31460,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854119,722334.00
07/06/2016 21:15,2,0.225,ACTIVE,213.29,336.94,59.981,1467854103,"201051344000868","219011344069620",26.42,28.50,0,331.23,341.75,6.1,3.9,0.013,466227.7,466227.7,37776,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854120,722335.00
07/06/2016 21:15,2,0.146,ACTIVE,212.16,335.74,59.986,1467854103,"274151322000095","219011344069620",25.27,30.80,0,333.03,339.34,3.8,1.7,0.009,775442.2,775442.2,31372,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854121,722336.00
07/06/2016 21:15,2,0.189,ACTIVE,213.29,339.04,59.981,1467854103,"201051344000988","219011344069620",26.08,31.80,0,330.33,343.55,5.0,2.9,0.013,462968.8,462968.8,38066,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854121,722337.00
07/06/2016 21:15,2,0.213,ACTIVE,213.06,336.04,59.975,1467854103,"201051344001025","219011344069620",26.80,27.00,0,331.23,341.75,5.8,3.7,0.013,476747.7,476747.7,42567,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854122,722338.00
07/06/2016 21:15,2,0.215,ACTIVE,213.29,336.94,59.975,1467854103,"201051344000458","219011344069620",26.54,30.30,0,331.23,342.35,5.8,3.7,0.013,473806.1,473806.1,37988,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854123,722339.00
07/06/2016 21:15,2,0.209,ACTIVE,213.96,338.74,59.928,1467854103,"201051344000853","219011344069620",26.50,31.50,0,332.13,343.55,5.6,3.5,0.013,472806.1,472806.1,37597,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854124,722340.00
07/06/2016 21:15,2,0.189,ACTIVE,213.51,338.44,59.965,1467854103,"201051344000685","219011344069620",26.30,26.80,0,331.53,343.55,5.0,2.9,0.018,477305.9,477305.9,42441,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854125,722341.00
07/06/2016 21:15,2,0.207,ACTIVE,213.06,337.84,59.970,1467854103,"201051344000917","219011344069620",26.30,27.50,0,330.33,341.75,5.5,3.4,0.009,474209.1,474209.1,42432,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854126,722342.00
07/06/2016 21:15,2,0.203,ACTIVE,213.29,337.54,59.970,1467854103,"201051344001145","219011344069620",26.54,26.30,0,332.13,342.35,5.5,3.4,0.009,479364.1,479364.1,42286,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854127,722343.00
07/06/2016 21:15,2,0.199,ACTIVE,213.29,337.84,59.975,1467854103,"201051344000651","219011344069620",27.21,26.80,0,331.53,342.05,5.5,3.4,0.013,472049.1,472049.1,42626,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854128,722344.00
07/06/2016 21:15,2,0.137,ACTIVE,212.16,336.04,59.970,1467854103,"274151322000088","219011344069620",23.58,30.30,0,331.83,339.34,3.3,1.3,0.009,709440.3,709440.3,31103,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854129,722345.00
07/06/2016 21:15,2,0.102,ACTIVE,212.83,336.94,59.959,1467854103,"274151322000068","219011344069620",29.84,32.60,0,334.24,339.95,3.1,1.1,0.009,603477.4,603477.4,32717,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854130,722346.00
07/06/2016 21:15,2,0.242,ACTIVE,212.83,335.74,59.991,1467854103,"201051344001135","219011344069620",27.06,27.00,0,330.93,340.85,6.6,4.5,0.018,468044.9,468044.9,42557,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854131,722347.00
07/06/2016 21:15,2,0.215,ACTIVE,213.29,337.84,59.965,1467854103,"201051344000594","219011344069620",26.36,30.80,0,330.33,341.45,5.8,3.6,0.018,477887.7,477887.7,38034,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854132,722348.00
07/06/2016 21:15,2,0.225,ACTIVE,213.06,337.24,59.970,1467854103,"201051344001203","219011344069620",25.80,27.30,0,331.53,343.25,5.9,3.8,0.013,475572.4,475572.4,42602,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854133,722349.00
07/06/2016 21:15,2,0.146,ACTIVE,212.16,335.44,59.970,1467854103,"274151322000054","219011344069620",24.85,30.80,0,332.43,339.95,3.7,1.6,0.009,724429.4,724429.4,31133,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854134,722350.00
07/06/2016 21:15,2,0.229,ACTIVE,213.74,337.84,59.933,1467854103,"201051344000867","219011344069620",26.16,30.80,0,330.93,342.05,6.1,3.9,0.013,465299.9,465299.9,38041,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854135,722351.00
07/06/2016 21:15,2,0.217,ACTIVE,213.29,337.54,59.965,1467854103,"201051344001093","219011344069620",26.24,27.00,0,331.23,341.45,5.8,3.7,0.009,473624.9,473624.9,42492,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854136,722352.00
07/06/2016 21:15,2,0.188,ACTIVE,213.51,338.14,59.970,1467854103,"201051344000900","219011344069620",26.42,30.00,0,331.23,342.35,5.0,2.9,0.013,481335.9,481335.9,37423,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854137,722353.00
07/06/2016 21:15,2,0.217,ACTIVE,213.74,337.84,59.970,1467854103,"201051344000648","219011344069620",26.20,29.50,0,331.53,342.35,5.8,3.7,0.018,472093.8,472093.8,37722,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854138,722354.00
07/06/2016 21:15,2,0.221,ACTIVE,212.83,336.94,59.965,1467854103,"201051344000569","219011344069620",26.42,31.80,0,331.23,341.15,5.9,3.8,0.018,482177.8,482177.8,37346,0,0,0,L,1122011218,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854139,722355.00
07/06/2016 21:15,2,0.244,ACTIVE,213.06,336.64,60.002,1467854103,"201051344000983","219011344069620",26.54,31.00,0,329.73,342.35,6.6,4.4,0.013,473901.1,473901.1,37839,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854140,722356.00
07/06/2016 21:15,2,0.209,ACTIVE,212.83,336.64,59.975,1467854103,"201051344001158","219011344069620",26.46,31.80,0,330.63,342.35,5.6,3.5,0.018,467347.7,467347.7,38105,0,0,0,L,1122011218,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854141,722357.00
07/06/2016 21:15,2,0.205,ACTIVE,213.29,338.44,59.965,1467854103,"201051344000576","219011344069620",25.72,29.50,0,331.83,342.65,5.4,3.3,0.013,474623.3,474623.3,37505,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854142,722358.00
07/06/2016 21:15,2,0.150,ACTIVE,212.16,336.04,59.970,1467854103,"274151322000087","219011344069620",24.43,34.00,0,332.73,339.65,3.7,1.7,0.000,697522.5,697522.5,31275,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467854143,722359.00
07/06/2016 21:30,2,0.150,ACTIVE,213.06,336.34,59.981,1467855003,"201051344000645","219011344069620",25.80,29.50,0,332.13,343.55,3.9,1.9,0.004,474203.4,474203.4,37632,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855004,722360.00
07/06/2016 21:30,2,0.096,ACTIVE,211.93,336.34,59.996,1467855003,"274151322000085","219011344069620",23.72,29.80,0,333.63,339.04,2.3,0.3,0.000,725537.3,725537.3,31141,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855005,722361.00
07/06/2016 21:30,2,0.176,ACTIVE,213.06,338.14,60.018,1467855003,"201051344000633","219011344069620",25.27,29.80,0,319.81,355.28,4.5,2.5,0.000,465363.7,465363.7,38122,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855006,722362.00
07/06/2016 21:30,2,0.184,ACTIVE,212.83,336.04,59.975,1467855003,"201051344000469","219011344069620",24.85,29.50,0,330.63,342.95,4.7,2.6,0.004,467283.1,467283.1,38057,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855007,722363.00
07/06/2016 21:30,2,0.191,ACTIVE,212.16,336.34,59.991,1467855003,"201051344000646","219011344069620",25.29,27.00,0,329.43,343.55,4.9,2.8,0.004,469371.1,469371.1,42608,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855008,722364.00
07/06/2016 21:30,2,0.123,ACTIVE,211.70,335.14,59.965,1467855003,"274151322000052","219011344069620",24.65,30.50,0,332.43,340.25,3.1,1.0,0.000,741772.0,741772.0,31378,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855009,722365.00
07/06/2016 21:30,2,0.213,ACTIVE,212.61,336.64,59.996,1467855003,"201051344000585","219011344069620",25.21,27.00,0,331.23,342.35,5.5,3.4,0.000,477363.4,477363.4,42609,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855010,722366.00
07/06/2016 21:30,2,0.166,ALERT,212.38,331.23,60.012,1467855003,"201051344001230","219011344069620",24.01,26.30,0,297.87,338.74,4.1,2.0,0.000,472870.2,472870.2,42422,0,0,0,L,1122011218,0,122.01,121.10,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855012,722367.00
07/06/2016 21:30,2,0.170,ACTIVE,212.83,336.94,59.991,1467855003,"201051344000582","219011344069620",24.45,26.80,0,330.63,343.85,4.2,2.2,0.000,465978.0,465978.0,42557,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855013,722368.00
07/06/2016 21:30,2,0.207,ACTIVE,212.16,335.74,59.996,1467855003,"201051344000955","219011344069620",24.75,27.00,0,330.33,340.85,5.2,3.1,0.000,478954.7,478954.7,42509,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855014,722369.00
07/06/2016 21:30,2,0.000,ALERT,211.93,351.97,59.991,1467855003,"274151322000094","219011344069620",39.66,30.80,0,295.76,380.22,0.0,0.0,0.000,603486.3,603486.3,32508,0,0,0,L,1151911521,0,121.55,122.46,0002,28,0,0,0,0,0,0,27,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855015,722370.00
07/06/2016 21:30,2,0.215,ACTIVE,212.61,336.04,59.986,1467855003,"201051344000579","219011344069620",25.29,28.80,0,331.53,344.15,5.5,3.4,0.000,481207.6,481207.6,18126,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855016,722371.00
07/06/2016 21:30,2,0.188,ACTIVE,212.38,335.74,59.996,1467855003,"201051344000890","219011344069620",24.63,27.30,0,323.41,348.96,4.7,2.6,0.000,476200.3,476200.3,42518,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855017,722372.00
07/06/2016 21:30,2,0.184,ACTIVE,212.61,336.34,59.991,1467855003,"201051344000438","219011344069620",25.01,26.80,0,331.23,344.15,4.6,2.5,0.004,477947.9,477947.9,42523,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855018,722373.00
07/06/2016 21:30,2,0.203,ACTIVE,212.61,336.94,59.996,1467855003,"201051344000417","219011344069620",24.63,27.00,0,329.13,345.06,5.1,3.0,0.009,469952.2,469952.2,42677,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855019,722374.00
07/06/2016 21:30,2,0.100,ACTIVE,211.48,336.04,59.986,1467855003,"274151322000083","219011344069620",23.93,30.00,0,333.03,339.65,2.4,0.4,0.000,735100.7,735100.7,31456,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855020,722375.00
07/06/2016 21:30,2,0.107,ACTIVE,212.16,336.04,60.002,1467855003,"274151322000076","219011344069620",24.49,30.50,0,334.24,340.25,2.7,0.6,0.004,783424.6,783424.6,31461,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855021,722376.00
07/06/2016 21:30,2,0.176,ACTIVE,212.61,336.64,59.986,1467855003,"201051344000868","219011344069620",25.68,27.80,0,326.72,348.06,4.6,2.5,0.000,466228.5,466228.5,37777,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855022,722377.00
07/06/2016 21:30,2,0.096,ACTIVE,211.48,335.74,59.981,1467855003,"274151322000095","219011344069620",24.37,30.00,0,332.73,339.65,2.4,0.3,0.000,775442.5,775442.5,31373,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855023,722378.00
07/06/2016 21:30,2,0.143,ACTIVE,212.38,337.24,59.996,1467855003,"201051344000988","219011344069620",25.19,31.30,0,331.23,344.76,3.7,1.6,0.004,462969.3,462969.3,38067,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855024,722379.00
07/06/2016 21:30,2,0.172,ACTIVE,212.16,335.44,59.986,1467855003,"201051344001025","219011344069620",24.87,26.50,0,331.83,341.15,4.3,2.3,0.004,476748.4,476748.4,42568,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855025,722380.00
07/06/2016 21:30,2,0.174,ACTIVE,212.61,335.74,59.986,1467855003,"201051344000458","219011344069620",25.05,29.80,0,332.43,342.65,4.4,2.3,0.000,473806.9,473806.9,37989,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855026,722381.00
07/06/2016 21:30,2,0.162,ACTIVE,213.29,337.84,59.996,1467855003,"201051344000853","219011344069620",25.11,30.30,0,331.83,347.16,4.2,2.1,0.004,472806.8,472806.8,37598,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855027,722382.00
07/06/2016 21:30,2,0.152,ACTIVE,212.83,337.54,59.996,1467855003,"201051344000685","219011344069620",23.84,26.30,0,319.21,354.07,3.7,1.6,0.000,477306.5,477306.5,42442,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855027,722383.00
07/06/2016 21:30,2,0.174,ALERT,212.61,320.11,59.986,1467855003,"201051344000917","219011344069620",22.74,27.00,0,296.96,339.95,4.0,2.0,0.000,474209.8,474209.8,42433,0,0,0,L,1122011218,0,121.78,121.78,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855029,722384.00
07/06/2016 21:30,2,0.170,ACTIVE,212.61,330.33,59.975,1467855003,"201051344001145","219011344069620",23.87,25.80,0,310.79,360.38,4.1,2.0,0.000,479364.8,479364.8,42287,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855030,722385.00
07/06/2016 21:30,2,0.166,ACTIVE,212.83,337.24,59.996,1467855003,"201051344000651","219011344069620",24.47,26.30,0,323.41,348.66,4.2,2.1,0.004,472049.8,472049.8,42627,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855031,722386.00
07/06/2016 21:30,2,0.086,ACTIVE_NO_POWER,211.48,335.14,59.991,1467855003,"274151322000088","219011344069620",21.49,29.50,0,332.43,339.34,1.9,0.0,0.000,709440.5,709440.5,31104,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855032,722387.00
07/06/2016 21:30,2,0.068,ALERT,212.38,323.11,59.991,1467855003,"274151322000068","219011344069620",25.60,31.50,0,295.46,380.52,1.8,0.0,0.000,603477.5,603477.5,32718,0,0,0,L,1151911521,0,122.23,122.23,0002,29,0,0,0,0,0,0,14,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855034,722388.00
07/06/2016 21:30,2,0.201,ACTIVE,212.16,335.44,60.002,1467855003,"201051344001135","219011344069620",24.61,26.50,0,331.53,340.85,5.0,2.9,0.004,468045.8,468045.8,42558,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855035,722389.00
07/06/2016 21:30,2,0.174,ACTIVE,212.61,336.34,59.975,1467855003,"201051344000594","219011344069620",24.65,30.50,0,330.33,343.25,4.3,2.3,0.000,477888.5,477888.5,38035,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855036,722390.00
07/06/2016 21:30,2,0.186,ACTIVE,212.83,336.34,59.996,1467855003,"201051344001203","219011344069620",23.87,26.80,0,329.43,346.26,4.5,2.4,0.000,475573.2,475573.2,42603,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855037,722391.00
07/06/2016 21:30,2,0.096,ACTIVE,211.70,335.74,60.002,1467855003,"274151322000054","219011344069620",23.32,30.00,0,332.13,339.34,2.3,0.3,0.000,724429.6,724429.6,31134,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855037,722392.00
07/06/2016 21:30,2,0.186,ACTIVE,212.83,335.74,59.996,1467855003,"201051344000867","219011344069620",24.37,29.80,0,324.92,350.17,4.6,2.5,0.004,465300.7,465300.7,38042,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855038,722393.00
07/06/2016 21:30,2,0.184,ALERT,212.61,324.32,60.007,1467855003,"201051344001093","219011344069620",23.52,26.80,0,297.87,339.34,4.4,2.3,0.000,473625.6,473625.6,42493,0,0,0,L,1122011218,0,122.01,121.33,0002,25,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855040,722394.00
07/06/2016 21:30,2,0.145,ACTIVE,212.61,337.24,60.034,1467855003,"201051344000900","219011344069620",24.43,28.50,0,327.92,346.56,3.6,1.5,0.004,481336.4,481336.4,37424,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855041,722395.00
07/06/2016 21:30,2,0.178,ACTIVE,213.06,336.64,60.007,1467855003,"201051344000648","219011344069620",24.65,28.50,0,332.13,344.76,4.5,2.4,0.000,472094.5,472094.5,37723,0,0,0,L,1122011218,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855042,722396.00
07/06/2016 21:30,2,0.172,ACTIVE,212.83,336.34,60.002,1467855003,"201051344000569","219011344069620",25.64,30.30,0,330.93,341.15,4.5,2.4,0.000,482178.6,482178.6,37347,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855043,722397.00
07/06/2016 21:30,2,0.203,ACTIVE,212.83,335.44,60.018,1467855003,"201051344000983","219011344069620",24.61,30.00,0,331.23,341.75,5.1,3.0,0.004,473902.1,473902.1,37840,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855044,722398.00
07/06/2016 21:30,2,0.168,ACTIVE,212.61,335.74,60.007,1467855003,"201051344001158","219011344069620",24.17,31.00,0,329.43,343.25,4.1,2.1,0.000,467348.4,467348.4,38106,0,0,0,L,1122011218,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855045,722399.00
07/06/2016 21:30,2,0.168,ACTIVE,213.06,337.24,60.007,1467855003,"201051344000576","219011344069620",23.72,28.80,0,326.12,348.06,4.1,2.0,0.004,474623.9,474623.9,37506,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855046,722400.00
07/06/2016 21:30,2,0.092,ALERT,211.70,297.87,59.996,1467855003,"274151322000087","219011344069620",24.13,32.20,0,295.46,354.07,2.2,0.2,0.000,697522.7,697522.7,31276,0,0,0,L,1151911521,0,121.55,122.23,0002,28,0,0,0,0,0,0,98,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855048,722401.00
07/06/2016 21:45,2,0.092,ALERT,212.83,298.77,60.002,1467855903,"201051344000645","219011344069620",20.36,28.00,0,297.57,340.85,1.9,0.0,0.000,474203.6,474203.6,37633,0,0,0,L,1122011218,0,121.55,122.46,0002,24,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855905,722402.00
07/06/2016 21:45,2,0.053,ALERT,211.93,297.26,60.018,1467855903,"274151322000085","219011344069620",19.10,28.30,0,294.56,338.44,1.0,0.0,0.000,725537.3,725537.3,31142,0,0,0,L,1151911521,0,122.23,122.01,0002,26,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855907,722403.00
07/06/2016 21:45,2,0.113,ALERT,213.06,298.17,59.996,1467855903,"201051344000633","219011344069620",19.28,28.00,0,295.76,342.05,2.2,0.2,0.000,465364.0,465364.0,38123,0,0,0,L,1122011218,0,121.55,122.46,0002,27,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855909,722404.00
07/06/2016 21:45,2,0.127,ALERT,212.38,297.87,59.996,1467855903,"201051344000469","219011344069620",19.80,27.50,0,296.36,339.34,2.6,0.6,0.000,467283.5,467283.5,38058,0,0,0,L,1122011218,0,120.65,122.46,0002,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855911,722405.00
07/06/2016 21:45,2,0.125,ALERT,211.93,298.47,59.996,1467855903,"201051344000646","219011344069620",18.96,25.80,0,296.66,338.74,2.4,0.4,0.000,469371.5,469371.5,42609,0,0,0,L,1122011218,0,122.01,121.33,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855913,722406.00
07/06/2016 21:45,2,0.076,ALERT,211.48,297.26,60.002,1467855903,"274151322000052","219011344069620",19.12,28.50,0,294.26,349.56,1.5,0.0,0.000,741772.1,741772.1,31379,0,0,0,L,1151911521,0,121.10,122.23,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855915,722407.00
07/06/2016 21:45,2,0.150,ALERT,212.38,298.77,60.002,1467855903,"201051344000585","219011344069620",19.18,25.50,0,296.96,338.74,3.0,0.9,0.000,477364.0,477364.0,42610,0,0,0,L,1122011218,0,121.33,121.78,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855916,722408.00
07/06/2016 21:45,2,0.119,ALERT,212.16,298.77,60.002,1467855903,"201051344001230","219011344069620",13.44,25.00,0,297.26,335.14,1.6,0.0,0.000,472870.5,472870.5,42424,0,0,0,L,1122011218,0,122.01,121.10,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855918,722409.00
07/06/2016 21:45,2,0.104,ALERT,212.61,299.37,59.996,1467855903,"201051344000582","219011344069620",19.06,25.50,0,298.17,338.74,2.0,0.0,0.000,465978.2,465978.2,42558,0,0,0,L,1122011218,0,122.01,121.78,0002,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855920,722410.00
07/06/2016 21:45,2,0.141,ALERT,211.93,298.47,59.996,1467855903,"201051344000955","219011344069620",18.61,25.50,0,297.26,337.54,2.6,0.6,0.000,478955.2,478955.2,42510,0,0,0,L,1122011218,0,121.33,121.55,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855922,722411.00
07/06/2016 21:45,2,0.000,ALERT,211.93,329.43,59.991,1467855903,"274151322000094","219011344069620",37.61,28.50,0,293.96,379.92,0.0,0.0,0.000,603486.3,603486.3,32510,0,0,0,L,1151911521,0,121.33,122.46,0100,25,0,0,0,0,0,0,249,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1467855924,722412.00
07/06/2016 21:45,2,0.146,ALERT,212.38,299.07,59.991,1467855903,"201051344000579","219011344069620",19.08,27.30,0,297.87,338.14,2.8,0.8,0.000,481208.2,481208.2,18127,0,0,0,L,1122011218,0,121.10,122.01,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855925,722413.00
07/06/2016 21:45,2,0.129,ALERT,211.93,298.77,59.986,1467855903,"201051344000890","219011344069620",18.85,25.80,0,297.87,338.14,2.5,0.5,0.000,476200.7,476200.7,42519,0,0,0,L,1122011218,0,121.78,120.88,0002,25,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855927,722414.00
07/06/2016 21:45,2,0.119,ALERT,212.38,298.77,60.044,1467855903,"201051344000438","219011344069620",18.75,25.50,0,297.57,338.44,2.3,0.3,0.000,477948.3,477948.3,42524,0,0,0,L,1122011218,0,122.01,121.55,0002,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855929,722415.00
07/06/2016 21:45,2,0.145,ALERT,212.38,297.87,59.996,1467855903,"201051344000417","219011344069620",18.49,25.80,0,296.36,338.44,2.7,0.7,0.000,469952.7,469952.7,42678,0,0,0,L,1122011218,0,121.55,121.55,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855931,722416.00
07/06/2016 21:45,2,0.053,ALERT,211.48,297.26,59.991,1467855903,"274151322000083","219011344069620",18.73,28.00,0,294.86,337.54,1.0,0.0,0.000,735100.7,735100.7,31457,0,0,0,L,1151911521,0,121.10,122.01,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855933,722417.00
07/06/2016 21:45,2,0.055,ALERT,212.16,296.96,59.986,1467855903,"274151322000076","219011344069620",20.18,28.50,0,294.56,348.36,1.1,0.0,0.000,783424.7,783424.7,31462,0,0,0,L,1151911521,0,121.78,122.46,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855934,722418.00
07/06/2016 21:45,2,0.131,ALERT,212.38,299.07,60.034,1467855903,"201051344000868","219011344069620",18.37,26.50,0,297.57,338.74,2.5,0.4,0.000,466228.9,466228.9,37778,0,0,0,L,1122011218,0,120.88,122.46,0002,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855936,722419.00
07/06/2016 21:45,2,0.045,ALERT,211.48,298.17,60.002,1467855903,"274151322000095","219011344069620",19.24,28.30,0,295.76,337.84,0.9,0.0,0.000,775442.5,775442.5,31374,0,0,0,L,1151911521,0,121.78,122.01,0002,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855938,722420.00
07/06/2016 21:45,2,0.086,ALERT,212.38,298.77,60.028,1467855903,"201051344000988","219011344069620",19.32,29.30,0,295.16,339.95,1.7,0.0,0.000,462969.5,462969.5,38068,0,0,0,L,1122011218,0,120.88,122.23,0002,25,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855940,722421.00
07/06/2016 21:45,2,0.105,ALERT,212.16,298.17,59.996,1467855903,"201051344001025","219011344069620",19.22,25.30,0,297.26,338.44,2.1,0.1,0.000,476748.8,476748.8,42569,0,0,0,L,1122011218,0,121.33,121.55,0002,22,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855942,722422.00
07/06/2016 21:45,2,0.109,ALERT,212.38,299.07,59.996,1467855903,"201051344000458","219011344069620",19.06,28.30,0,297.57,339.04,2.1,0.1,0.000,473807.1,473807.1,37990,0,0,0,L,1122011218,0,121.10,122.23,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855944,722423.00
07/06/2016 21:45,2,0.100,ALERT,213.29,298.77,60.039,1467855903,"201051344000853","219011344069620",17.83,28.30,0,297.26,339.95,1.8,0.0,0.000,472807.0,472807.0,37599,0,0,0,L,1122011218,0,121.78,122.46,0002,26,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855945,722424.00
07/06/2016 21:45,2,0.084,ALERT,212.61,298.47,59.996,1467855903,"201051344000685","219011344069620",17.67,25.00,0,296.96,338.74,1.5,0.0,0.000,477306.6,477306.6,42443,0,0,0,L,1122011218,0,122.46,121.33,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855947,722425.00
07/06/2016 21:45,2,0.109,ALERT,212.38,298.47,59.965,1467855903,"201051344000917","219011344069620",14.43,25.80,0,295.46,336.04,1.6,0.0,0.000,474210.0,474210.0,42435,0,0,0,L,1122011218,0,121.55,121.78,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855949,722426.00
07/06/2016 21:45,2,0.111,ALERT,212.61,299.37,60.002,1467855903,"201051344001145","219011344069620",16.06,24.50,0,297.26,337.24,1.8,0.0,0.000,479365.0,479365.0,42288,0,0,0,L,1122011218,0,121.78,121.55,0002,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855951,722427.00
07/06/2016 21:45,2,0.104,ALERT,212.38,298.17,60.002,1467855903,"201051344000651","219011344069620",18.55,25.00,0,296.96,338.74,1.9,0.0,0.000,472050.1,472050.1,42628,0,0,0,L,1122011218,0,122.23,121.33,0002,21,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855953,722428.00
07/06/2016 21:45,2,0.039,ALERT,211.03,297.26,60.002,1467855903,"274151322000088","219011344069620",17.37,28.00,0,294.56,337.24,0.7,0.0,0.000,709440.5,709440.5,31105,0,0,0,L,1151911521,0,122.01,121.78,0002,23,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855955,722429.00
07/06/2016 21:45,2,0.008,ALERT,212.16,296.36,59.996,1467855903,"274151322000068","219011344069620",37.87,29.30,0,293.96,380.52,0.0,0.0,0.000,603477.5,603477.5,32720,0,0,0,L,1151911521,0,122.01,122.23,0100,28,0,0,0,0,0,0,251,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1467855956,722430.00
07/06/2016 21:45,2,0.143,ALERT,211.93,298.47,59.975,1467855903,"201051344001135","219011344069620",18.96,25.30,0,297.26,337.24,2.7,0.7,0.000,468046.3,468046.3,42559,0,0,0,L,1122011218,0,121.55,121.33,0002,24,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855958,722431.00
07/06/2016 21:45,2,0.109,ALERT,211.93,298.77,59.981,1467855903,"201051344000594","219011344069620",18.91,28.80,0,297.26,338.44,2.1,0.1,0.000,477888.8,477888.8,38036,0,0,0,L,1122011218,0,120.88,121.55,0002,25,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855960,722432.00
07/06/2016 21:45,2,0.125,ALERT,212.38,298.47,59.996,1467855903,"201051344001203","219011344069620",17.18,25.50,0,297.57,339.65,2.2,0.2,0.000,475573.5,475573.5,42604,0,0,0,L,1122011218,0,122.23,121.33,0002,21,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855962,722433.00
07/06/2016 21:45,2,0.047,ALERT,211.48,297.87,60.002,1467855903,"274151322000054","219011344069620",18.49,28.50,0,294.86,350.17,0.9,0.0,0.000,724429.6,724429.6,31135,0,0,0,L,1151911521,0,121.78,121.78,0002,25,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855964,722434.00
07/06/2016 21:45,2,0.121,ALERT,212.61,298.47,59.991,1467855903,"201051344000867","219011344069620",18.15,28.30,0,297.26,340.55,2.2,0.2,0.000,465301.1,465301.1,38043,0,0,0,L,1122011218,0,121.55,122.01,0002,24,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855965,722435.00
07/06/2016 21:45,2,0.131,ALERT,212.38,298.47,59.996,1467855903,"201051344001093","219011344069620",14.19,25.50,0,297.26,335.74,1.9,0.0,0.000,473626.0,473626.0,42495,0,0,0,L,1122011218,0,121.78,121.55,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855967,722436.00
07/06/2016 21:45,2,0.084,ALERT,212.16,298.17,59.996,1467855903,"201051344000900","219011344069620",17.43,27.00,0,297.26,338.44,1.5,0.0,0.000,481336.6,481336.6,37425,0,0,0,L,1122011218,0,121.10,122.01,0002,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855969,722437.00
07/06/2016 21:45,2,0.113,ALERT,212.61,297.87,59.991,1467855903,"201051344000648","219011344069620",18.63,27.00,0,297.26,339.04,2.2,0.2,0.000,472094.9,472094.9,37724,0,0,0,L,1122011218,0,120.88,122.46,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855971,722438.00
07/06/2016 21:45,2,0.117,ALERT,212.38,299.07,59.996,1467855903,"201051344000569","219011344069620",18.57,28.30,0,298.17,339.04,2.2,0.2,0.000,482178.9,482178.9,37348,0,0,0,L,1122011218,0,120.65,122.23,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855973,722439.00
07/06/2016 21:45,2,0.137,ALERT,212.38,299.07,60.012,1467855903,"201051344000983","219011344069620",18.25,28.30,0,297.87,338.44,2.5,0.5,0.000,473902.5,473902.5,37841,0,0,0,L,1122011218,0,121.10,121.78,0002,26,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855974,722440.00
07/06/2016 21:45,2,0.107,ALERT,212.38,298.17,59.991,1467855903,"201051344001158","219011344069620",18.11,28.80,0,296.66,338.14,2.0,0.0,0.000,467348.6,467348.6,38107,0,0,0,L,1122011218,0,120.88,122.01,0002,27,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855976,722441.00
07/06/2016 21:45,2,0.098,ALERT,212.83,298.77,59.991,1467855903,"201051344000576","219011344069620",17.14,27.00,0,297.26,339.34,1.7,0.0,0.000,474624.2,474624.2,37507,0,0,0,L,1122011218,0,121.33,122.01,0002,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855978,722442.00
07/06/2016 21:45,2,0.059,ALERT,211.70,297.57,60.002,1467855903,"274151322000087","219011344069620",15.78,30.50,0,294.26,335.74,1.0,0.0,0.000,697522.7,697522.7,31278,0,0,0,L,1151911521,0,121.55,122.01,0002,26,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467855980,722443.00
07/06/2016 22:00,2,0.000,ALERT,212.83,298.47,60.012,1467856803,"201051344000645","219011344069620",0.00,26.30,0,296.96,300.27,0.0,0.0,0.000,474203.6,474203.6,37635,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1467856805,722444.00
07/06/2016 22:00,2,0.000,ALERT,211.93,297.57,60.018,1467856803,"274151322000085","219011344069620",0.00,27.00,0,294.86,298.77,0.0,0.0,0.000,725537.3,725537.3,31144,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1467856807,722445.00
07/06/2016 22:00,2,0.000,ALERT,213.06,298.17,59.970,1467856803,"201051344000633","219011344069620",0.00,26.30,0,295.16,299.67,0.0,0.0,0.000,465364.0,465364.0,38125,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467856808,722446.00
07/06/2016 22:00,2,0.000,ALERT,212.61,298.47,60.023,1467856803,"201051344000469","219011344069620",0.00,25.50,0,295.76,299.67,0.0,0.0,0.000,467283.5,467283.5,38060,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1467856810,722447.00
07/06/2016 22:00,2,0.000,ALERT,212.16,298.77,60.023,1467856803,"201051344000646","219011344069620",0.00,24.30,0,296.36,305.68,0.0,0.0,0.000,469371.6,469371.6,42611,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467856812,722448.00
07/06/2016 22:00,2,0.000,ALERT,211.70,297.26,60.034,1467856803,"274151322000052","219011344069620",0.00,27.00,0,294.86,299.37,0.0,0.0,0.000,741772.1,741772.1,31381,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1467856814,722449.00
07/06/2016 22:00,2,0.000,ALERT,212.38,298.77,60.028,1467856803,"201051344000585","219011344069620",0.00,24.30,0,296.36,305.68,0.0,0.0,0.000,477364.1,477364.1,42612,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1467856816,722450.00
07/06/2016 22:00,2,0.000,ALERT,212.16,299.07,60.023,1467856803,"201051344001230","219011344069620",0.00,23.80,0,296.66,306.28,0.0,0.0,0.000,472870.5,472870.5,42426,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467856818,722451.00
07/06/2016 22:00,2,0.000,ALERT,212.83,299.67,60.023,1467856803,"201051344000582","219011344069620",0.00,24.30,0,297.57,306.58,0.0,0.0,0.000,465978.2,465978.2,42560,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467856819,722452.00
07/06/2016 22:00,2,0.000,ALERT,212.16,299.07,60.023,1467856803,"201051344000955","219011344069620",0.00,24.50,0,296.66,305.68,0.0,0.0,0.000,478955.3,478955.3,42512,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1467856821,722453.00
07/06/2016 22:00,2,0.000,ALERT,211.93,296.96,60.028,1467856803,"274151322000094","219011344069620",0.00,27.00,0,294.56,357.08,0.0,0.0,0.000,603486.3,603486.3,32512,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1467856823,722454.00
07/06/2016 22:00,2,0.000,ALERT,212.38,299.07,60.018,1467856803,"201051344000579","219011344069620",0.00,25.50,0,297.26,300.87,0.0,0.0,0.000,481208.3,481208.3,18129,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1467856825,722455.00
07/06/2016 22:00,2,0.000,ALERT,212.16,299.07,60.023,1467856803,"201051344000890","219011344069620",0.00,24.80,0,297.57,306.28,0.0,0.0,0.000,476200.8,476200.8,42521,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467856827,722456.00
07/06/2016 22:00,2,0.000,ALERT,212.38,298.77,59.981,1467856803,"201051344000438","219011344069620",0.00,24.00,0,297.26,305.68,0.0,0.0,0.000,477948.3,477948.3,42526,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1467856828,722457.00
07/06/2016 22:00,2,0.000,ALERT,212.38,297.87,60.023,1467856803,"201051344000417","219011344069620",0.00,24.50,0,296.06,305.38,0.0,0.0,0.000,469952.8,469952.8,42680,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467856830,722458.00
07/06/2016 22:00,2,0.000,ALERT,211.93,297.57,60.023,1467856803,"274151322000083","219011344069620",0.00,26.80,0,295.46,299.07,0.0,0.0,0.000,735100.7,735100.7,31459,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1467856832,722459.00
07/06/2016 22:00,2,0.000,ALERT,212.16,297.57,60.018,1467856803,"274151322000076","219011344069620",0.00,27.00,0,294.56,299.07,0.0,0.0,0.000,783424.7,783424.7,31464,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1467856834,722460.00
07/06/2016 22:00,2,0.000,ALERT,212.38,299.37,60.018,1467856803,"201051344000868","219011344069620",0.00,25.30,0,297.26,301.17,0.0,0.0,0.000,466228.9,466228.9,37780,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1467856836,722461.00
07/06/2016 22:00,2,0.000,ALERT,211.70,298.47,60.023,1467856803,"274151322000095","219011344069620",0.00,26.80,0,296.36,299.67,0.0,0.0,0.000,775442.5,775442.5,31376,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1467856837,722462.00
07/06/2016 22:00,2,0.000,ALERT,212.61,298.77,60.023,1467856803,"201051344000988","219011344069620",0.00,27.00,0,294.56,300.27,0.0,0.0,0.000,462969.5,462969.5,38070,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1467856839,722463.00
07/06/2016 22:00,2,0.000,ALERT,212.38,298.17,60.028,1467856803,"201051344001025","219011344069620",0.00,24.00,0,296.66,305.38,0.0,0.0,0.000,476748.8,476748.8,42571,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1467856841,722464.00
07/06/2016 22:00,2,0.000,ALERT,212.61,299.07,60.023,1467856803,"201051344000458","219011344069620",0.00,26.30,0,297.26,301.17,0.0,0.0,0.000,473807.1,473807.1,37992,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1467856843,722465.00
07/06/2016 22:00,2,0.000,ALERT,213.29,298.77,60.023,1467856803,"201051344000853","219011344069620",0.00,26.00,0,296.96,300.57,0.0,0.0,0.000,472807.0,472807.0,37601,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467856845,722466.00
07/06/2016 22:00,2,0.000,ALERT,212.83,299.07,60.034,1467856803,"201051344000685","219011344069620",0.00,23.80,0,296.96,306.28,0.0,0.0,0.000,477306.6,477306.6,42445,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467856846,722467.00
07/06/2016 22:00,2,0.000,ALERT,212.38,298.47,60.028,1467856803,"201051344000917","219011344069620",0.00,24.50,0,295.76,305.08,0.0,0.0,0.000,474210.0,474210.0,42437,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467856848,722468.00
07/06/2016 22:00,2,0.000,ALERT,212.61,299.07,60.023,1467856803,"201051344001145","219011344069620",0.00,23.30,0,297.57,306.58,0.0,0.0,0.000,479365.0,479365.0,42290,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467856850,722469.00
07/06/2016 22:00,2,0.000,ALERT,212.61,298.17,60.028,1467856803,"201051344000651","219011344069620",0.00,23.80,0,296.36,304.78,0.0,0.0,0.000,472050.1,472050.1,42630,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467856852,722470.00
07/06/2016 22:00,2,0.000,ALERT,211.48,297.26,60.018,1467856803,"274151322000088","219011344069620",0.00,27.00,0,295.16,298.77,0.0,0.0,0.000,709440.5,709440.5,31107,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1467856854,722471.00
07/06/2016 22:00,2,0.000,ALERT,212.38,296.66,60.023,1467856803,"274151322000068","219011344069620",0.00,27.80,0,294.56,362.19,0.0,0.0,0.000,603477.5,603477.5,32722,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1467856856,722472.00
07/06/2016 22:00,2,0.000,ALERT,212.16,299.07,60.018,1467856803,"201051344001135","219011344069620",0.00,24.00,0,296.96,305.38,0.0,0.0,0.000,468046.4,468046.4,42561,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1467856858,722473.00
07/06/2016 22:00,2,0.000,ALERT,212.38,299.37,60.023,1467856803,"201051344000594","219011344069620",0.00,27.00,0,296.06,300.57,0.0,0.0,0.000,477888.8,477888.8,38038,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1467856859,722474.00
07/06/2016 22:00,2,0.000,ALERT,212.38,298.77,60.023,1467856803,"201051344001203","219011344069620",0.00,24.30,0,296.66,306.28,0.0,0.0,0.000,475573.5,475573.5,42606,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467856861,722475.00
07/06/2016 22:00,2,0.000,ALERT,211.48,297.57,60.018,1467856803,"274151322000054","219011344069620",0.00,27.30,0,295.16,299.37,0.0,0.0,0.000,724429.6,724429.6,31137,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1467856863,722476.00
07/06/2016 22:00,2,0.000,ALERT,212.83,298.77,60.012,1467856803,"201051344000867","219011344069620",0.00,26.80,0,296.36,300.87,0.0,0.0,0.000,465301.1,465301.1,38045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1467856865,722477.00
