ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 22:00,2,0.000,ALERT,212.61,299.07,60.023,1467856803,"201051344001093","219011344069620",0.00,24.30,0,296.66,305.38,0.0,0.0,0.000,473626.0,473626.0,42497,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467856867,722478.00
07/06/2016 22:00,2,0.000,ALERT,212.61,298.77,60.018,1467856803,"201051344000900","219011344069620",0.00,25.50,0,296.06,299.97,0.0,0.0,0.000,481336.6,481336.6,37427,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467856868,722479.00
07/06/2016 22:00,2,0.000,ALERT,213.06,298.47,60.018,1467856803,"201051344000648","219011344069620",0.00,25.50,0,296.06,300.27,0.0,0.0,0.000,472094.9,472094.9,37726,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1467856870,722480.00
07/06/2016 22:00,2,0.000,ALERT,212.83,299.67,60.023,1467856803,"201051344000569","219011344069620",0.00,26.30,0,297.26,301.17,0.0,0.0,0.000,482178.9,482178.9,37350,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1467856872,722481.00
07/06/2016 22:00,2,0.000,ALERT,212.83,299.37,60.012,1467856803,"201051344000983","219011344069620",0.00,26.30,0,297.26,300.87,0.0,0.0,0.000,473902.6,473902.6,37843,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1467856874,722482.00
07/06/2016 22:00,2,0.000,ALERT,212.61,298.47,60.012,1467856803,"201051344001158","219011344069620",0.00,26.50,0,296.06,299.67,0.0,0.0,0.000,467348.6,467348.6,38109,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1467856876,722483.00
07/06/2016 22:00,2,0.000,ALERT,213.06,299.37,60.034,1467856803,"201051344000576","219011344069620",0.00,25.50,0,296.36,300.27,0.0,0.0,0.000,474624.2,474624.2,37509,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467856877,722484.00
07/06/2016 22:00,2,0.000,ALERT,211.93,296.96,60.002,1467856803,"274151322000087","219011344069620",0.00,29.00,0,294.86,298.47,0.0,0.0,0.000,697522.7,697522.7,31280,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1467856879,722485.00
07/06/2016 22:15,2,0.000,ALERT,213.06,298.47,59.991,1467857703,"201051344000645","219011344069620",0.00,25.00,0,296.66,300.27,0.0,0.0,0.000,474203.6,474203.6,37637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467857705,722486.00
07/06/2016 22:15,2,0.000,ALERT,211.93,296.96,59.986,1467857703,"274151322000085","219011344069620",0.00,25.80,0,295.46,305.68,0.0,0.0,0.000,725537.3,725537.3,31146,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857707,722487.00
07/06/2016 22:15,2,0.000,ALERT,213.06,297.57,59.996,1467857703,"201051344000633","219011344069620",0.00,24.80,0,294.86,299.67,0.0,0.0,0.000,465364.0,465364.0,38127,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857709,722488.00
07/06/2016 22:15,2,0.000,ALERT,212.61,297.87,59.991,1467857703,"201051344000469","219011344069620",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,467283.5,467283.5,38062,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857711,722489.00
07/06/2016 22:15,2,0.000,ALERT,211.93,297.87,59.986,1467857703,"201051344000646","219011344069620",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,469371.6,469371.6,42613,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857713,722490.00
07/06/2016 22:15,2,0.000,ALERT,211.48,296.96,59.986,1467857703,"274151322000052","219011344069620",0.00,25.80,0,295.16,305.98,0.0,0.0,0.000,741772.1,741772.1,31383,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857714,722491.00
07/06/2016 22:15,2,0.000,ALERT,212.61,298.17,59.981,1467857703,"201051344000585","219011344069620",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,477364.1,477364.1,42614,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857716,722492.00
07/06/2016 22:15,2,0.000,ALERT,212.16,298.17,59.986,1467857703,"201051344001230","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,472870.5,472870.5,42428,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857718,722493.00
07/06/2016 22:15,2,0.000,ALERT,212.83,298.77,60.023,1467857703,"201051344000582","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,465978.2,465978.2,42562,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857720,722494.00
07/06/2016 22:15,2,0.000,ALERT,211.93,297.87,59.944,1467857703,"201051344000955","219011344069620",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,478955.3,478955.3,42514,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857722,722495.00
07/06/2016 22:15,2,0.000,ALERT,211.70,296.36,59.949,1467857703,"274151322000094","219011344069620",0.00,25.50,0,295.16,305.08,0.0,0.0,0.000,603486.3,603486.3,32514,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857723,722496.00
07/06/2016 22:15,2,0.000,ALERT,212.38,298.47,59.986,1467857703,"201051344000579","219011344069620",0.00,24.00,0,297.26,300.87,0.0,0.0,0.000,481208.3,481208.3,18131,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857725,722497.00
07/06/2016 22:15,2,0.000,ALERT,212.16,298.17,59.981,1467857703,"201051344000890","219011344069620",0.00,23.50,0,297.26,301.47,0.0,0.0,0.000,476200.8,476200.8,42523,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467857727,722498.00
07/06/2016 22:15,2,0.000,ALERT,212.38,297.57,59.986,1467857703,"201051344000438","219011344069620",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,477948.3,477948.3,42528,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857729,722499.00
07/06/2016 22:15,2,0.000,ALERT,212.38,296.96,59.986,1467857703,"201051344000417","219011344069620",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,469952.8,469952.8,42682,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857730,722500.00
07/06/2016 22:15,2,0.000,ALERT,211.70,296.96,59.981,1467857703,"274151322000083","219011344069620",0.00,25.30,0,295.46,306.88,0.0,0.0,0.000,735100.7,735100.7,31461,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857732,722501.00
07/06/2016 22:15,2,0.000,ALERT,212.16,296.06,59.975,1467857703,"274151322000076","219011344069620",0.00,25.50,0,295.16,305.08,0.0,0.0,0.000,783424.7,783424.7,31466,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857734,722502.00
07/06/2016 22:15,2,0.000,ALERT,212.38,298.47,59.986,1467857703,"201051344000868","219011344069620",0.00,23.80,0,297.57,301.17,0.0,0.0,0.000,466228.9,466228.9,37782,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857736,722503.00
07/06/2016 22:15,2,0.000,ALERT,211.70,297.57,59.986,1467857703,"274151322000095","219011344069620",0.00,25.50,0,296.36,306.88,0.0,0.0,0.000,775442.5,775442.5,31378,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857738,722504.00
07/06/2016 22:15,2,0.000,ALERT,212.38,297.87,59.944,1467857703,"201051344000988","219011344069620",0.00,25.00,0,294.26,300.27,0.0,0.0,0.000,462969.5,462969.5,38072,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857740,722505.00
07/06/2016 22:15,2,0.000,ALERT,212.16,297.26,59.986,1467857703,"201051344001025","219011344069620",0.00,22.80,0,296.06,300.87,0.0,0.0,0.000,476748.8,476748.8,42573,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857741,722506.00
07/06/2016 22:15,2,0.000,ALERT,212.38,298.17,59.970,1467857703,"201051344000458","219011344069620",0.00,25.00,0,296.96,301.47,0.0,0.0,0.000,473807.1,473807.1,37994,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857743,722507.00
07/06/2016 22:15,2,0.000,ALERT,213.06,297.87,59.975,1467857703,"201051344000853","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,472807.0,472807.0,37603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467857745,722508.00
07/06/2016 22:15,2,0.000,ALERT,212.61,297.57,59.981,1467857703,"201051344000685","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,477306.6,477306.6,42447,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467857747,722509.00
07/06/2016 22:15,2,0.000,ALERT,212.16,297.26,59.975,1467857703,"201051344000917","219011344069620",0.00,23.50,0,295.16,299.97,0.0,0.0,0.000,474210.0,474210.0,42439,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857748,722510.00
07/06/2016 22:15,2,0.000,ALERT,212.61,297.87,59.986,1467857703,"201051344001145","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,479365.0,479365.0,42292,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857750,722511.00
07/06/2016 22:15,2,0.000,ALERT,212.38,296.96,59.975,1467857703,"201051344000651","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,472050.1,472050.1,42632,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857752,722512.00
07/06/2016 22:15,2,0.000,ALERT,211.03,296.66,59.938,1467857703,"274151322000088","219011344069620",0.00,25.50,0,295.16,305.68,0.0,0.0,0.000,709440.5,709440.5,31109,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857754,722513.00
07/06/2016 22:15,2,0.000,ALERT,212.16,295.76,59.949,1467857703,"274151322000068","219011344069620",0.00,26.30,0,294.86,304.78,0.0,0.0,0.000,603477.5,603477.5,32724,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857756,722514.00
07/06/2016 22:15,2,0.000,ALERT,211.93,297.87,59.938,1467857703,"201051344001135","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,468046.4,468046.4,42563,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467857758,722515.00
07/06/2016 22:15,2,0.000,ALERT,212.38,298.47,59.981,1467857703,"201051344000594","219011344069620",0.00,25.50,0,296.66,300.87,0.0,0.0,0.000,477888.8,477888.8,38040,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857759,722516.00
07/06/2016 22:15,2,0.000,ALERT,212.38,297.57,59.981,1467857703,"201051344001203","219011344069620",0.00,23.30,0,296.66,302.37,0.0,0.0,0.000,475573.5,475573.5,42608,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857761,722517.00
07/06/2016 22:15,2,0.000,ALERT,211.48,296.66,59.981,1467857703,"274151322000054","219011344069620",0.00,26.00,0,295.46,306.28,0.0,0.0,0.000,724429.6,724429.6,31139,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857763,722518.00
07/06/2016 22:15,2,0.000,ALERT,212.83,297.87,59.949,1467857703,"201051344000867","219011344069620",0.00,25.30,0,296.66,301.17,0.0,0.0,0.000,465301.1,465301.1,38047,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857765,722519.00
07/06/2016 22:15,2,0.000,ALERT,212.16,297.57,60.012,1467857703,"201051344001093","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,473626.0,473626.0,42499,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857767,722520.00
07/06/2016 22:15,2,0.000,ALERT,212.38,298.17,59.928,1467857703,"201051344000900","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,481336.6,481336.6,37429,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467857769,722521.00
07/06/2016 22:15,2,0.000,ALERT,212.83,297.57,59.975,1467857703,"201051344000648","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,472094.9,472094.9,37728,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857770,722522.00
07/06/2016 22:15,2,0.000,ALERT,212.61,298.77,59.944,1467857703,"201051344000569","219011344069620",0.00,24.50,0,297.26,301.47,0.0,0.0,0.000,482178.9,482178.9,37352,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467857772,722523.00
07/06/2016 22:15,2,0.000,ALERT,212.61,298.47,59.949,1467857703,"201051344000983","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,473902.6,473902.6,37845,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467857774,722524.00
07/06/2016 22:15,2,0.000,ALERT,212.61,297.87,59.970,1467857703,"201051344001158","219011344069620",0.00,24.80,0,296.06,299.97,0.0,0.0,0.000,467348.6,467348.6,38111,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857776,722525.00
07/06/2016 22:15,2,0.000,ALERT,213.06,298.77,60.012,1467857703,"201051344000576","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,474624.2,474624.2,37511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857778,722526.00
07/06/2016 22:15,2,0.000,ALERT,211.70,296.66,59.975,1467857703,"274151322000087","219011344069620",0.00,27.50,0,294.86,305.68,0.0,0.0,0.000,697522.7,697522.7,31282,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467857779,722527.00
07/06/2016 22:30,2,0.000,ALERT,212.38,297.26,59.986,1467858603,"201051344000645","219011344069620",0.00,23.50,0,296.06,299.97,0.0,0.0,0.000,474203.6,474203.6,37639,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858605,722528.00
07/06/2016 22:30,2,0.000,ALERT,211.25,296.66,59.991,1467858603,"274151322000085","219011344069620",0.00,24.80,0,293.66,298.47,0.0,0.0,0.000,725537.3,725537.3,31148,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858607,722529.00
07/06/2016 22:30,2,0.000,ALERT,212.61,297.26,60.002,1467858603,"201051344000633","219011344069620",0.00,23.30,0,294.26,299.07,0.0,0.0,0.000,465364.0,465364.0,38129,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467858608,722530.00
07/06/2016 22:30,2,0.000,ALERT,212.16,297.57,60.018,1467858603,"201051344000469","219011344069620",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,467283.5,467283.5,38064,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467858610,722531.00
07/06/2016 22:30,2,0.000,ALERT,211.48,296.96,59.965,1467858603,"201051344000646","219011344069620",0.00,22.30,0,295.46,299.07,0.0,0.0,0.000,469371.6,469371.6,42615,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467858612,722532.00
07/06/2016 22:30,2,0.000,ALERT,211.03,296.36,59.986,1467858603,"274151322000052","219011344069620",0.00,24.50,0,293.66,298.77,0.0,0.0,0.000,741772.1,741772.1,31385,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858614,722533.00
07/06/2016 22:30,2,0.000,ALERT,212.16,297.26,59.996,1467858603,"201051344000585","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,477364.1,477364.1,42616,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858615,722534.00
07/06/2016 22:30,2,0.000,ALERT,211.93,297.57,59.965,1467858603,"201051344001230","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,472870.5,472870.5,42430,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858617,722535.00
07/06/2016 22:30,2,0.000,ALERT,212.38,298.17,60.039,1467858603,"201051344000582","219011344069620",0.00,22.30,0,296.66,299.97,0.0,0.0,0.000,465978.2,465978.2,42564,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467858619,722536.00
07/06/2016 22:30,2,0.000,ALERT,211.48,297.26,59.996,1467858603,"201051344000955","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,478955.3,478955.3,42516,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467858621,722537.00
07/06/2016 22:30,2,0.000,ALERT,211.25,295.76,59.996,1467858603,"274151322000094","219011344069620",0.00,24.80,0,293.36,297.57,0.0,0.0,0.000,603486.3,603486.3,32516,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858623,722538.00
07/06/2016 22:30,2,0.000,ALERT,212.16,298.47,59.996,1467858603,"201051344000579","219011344069620",0.00,23.00,0,296.66,300.27,0.0,0.0,0.000,481208.3,481208.3,18133,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858625,722539.00
07/06/2016 22:30,2,0.000,ALERT,211.70,297.57,59.996,1467858603,"201051344000890","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,476200.8,476200.8,42525,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467858626,722540.00
07/06/2016 22:30,2,0.000,ALERT,212.16,297.26,60.002,1467858603,"201051344000438","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,477948.3,477948.3,42530,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467858628,722541.00
07/06/2016 22:30,2,0.000,ALERT,212.16,296.66,59.991,1467858603,"201051344000417","219011344069620",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,469952.8,469952.8,42684,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467858630,722542.00
07/06/2016 22:30,2,0.000,ALERT,211.25,296.96,59.970,1467858603,"274151322000083","219011344069620",0.00,24.30,0,293.96,298.47,0.0,0.0,0.000,735100.7,735100.7,31463,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467858632,722543.00
07/06/2016 22:30,2,0.000,ALERT,211.70,296.36,59.996,1467858603,"274151322000076","219011344069620",0.00,24.50,0,293.66,298.17,0.0,0.0,0.000,783424.7,783424.7,31468,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858634,722544.00
07/06/2016 22:30,2,0.000,ALERT,212.16,298.47,60.007,1467858603,"201051344000868","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,466228.9,466228.9,37784,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858636,722545.00
07/06/2016 22:30,2,0.000,ALERT,211.25,297.57,59.996,1467858603,"274151322000095","219011344069620",0.00,24.30,0,294.86,298.77,0.0,0.0,0.000,775442.5,775442.5,31380,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467858638,722546.00
07/06/2016 22:30,2,0.000,ALERT,212.16,297.57,60.012,1467858603,"201051344000988","219011344069620",0.00,23.50,0,293.96,299.37,0.0,0.0,0.000,462969.5,462969.5,38074,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467858639,722547.00
07/06/2016 22:30,2,0.000,ALERT,211.93,296.96,60.028,1467858603,"201051344001025","219011344069620",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,476748.8,476748.8,42575,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858641,722548.00
07/06/2016 22:30,2,0.000,ALERT,212.16,298.17,60.039,1467858603,"201051344000458","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,473807.1,473807.1,37996,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858643,722549.00
07/06/2016 22:30,2,0.000,ALERT,212.83,297.87,59.996,1467858603,"201051344000853","219011344069620",0.00,23.00,0,296.06,299.97,0.0,0.0,0.000,472807.0,472807.0,37605,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858645,722550.00
07/06/2016 22:30,2,0.000,ALERT,212.38,297.57,60.034,1467858603,"201051344000685","219011344069620",0.00,22.00,0,295.46,299.07,0.0,0.0,0.000,477306.6,477306.6,42449,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858647,722551.00
07/06/2016 22:30,2,0.000,ALERT,212.16,297.26,59.996,1467858603,"201051344000917","219011344069620",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,474210.0,474210.0,42441,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858649,722552.00
07/06/2016 22:30,2,0.000,ALERT,212.38,297.87,60.002,1467858603,"201051344001145","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,479365.0,479365.0,42294,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858650,722553.00
07/06/2016 22:30,2,0.000,ALERT,212.38,297.26,59.996,1467858603,"201051344000651","219011344069620",0.00,21.80,0,295.46,298.77,0.0,0.0,0.000,472050.1,472050.1,42634,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467858652,722554.00
07/06/2016 22:30,2,0.000,ALERT,210.80,295.76,59.991,1467858603,"274151322000088","219011344069620",0.00,24.80,0,293.96,298.17,0.0,0.0,0.000,709440.5,709440.5,31111,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858654,722555.00
07/06/2016 22:30,2,0.000,ALERT,211.93,295.46,59.996,1467858603,"274151322000068","219011344069620",0.00,25.30,0,293.36,297.26,0.0,0.0,0.000,603477.5,603477.5,32726,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858656,722556.00
07/06/2016 22:30,2,0.000,ALERT,211.93,297.87,59.981,1467858603,"201051344001135","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,468046.4,468046.4,42565,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858658,722557.00
07/06/2016 22:30,2,0.000,ALERT,212.16,298.47,59.981,1467858603,"201051344000594","219011344069620",0.00,24.30,0,295.76,299.97,0.0,0.0,0.000,477888.8,477888.8,38042,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858659,722558.00
07/06/2016 22:30,2,0.000,ALERT,212.16,297.57,60.012,1467858603,"201051344001203","219011344069620",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,475573.5,475573.5,42610,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467858661,722559.00
07/06/2016 22:30,2,0.000,ALERT,211.03,296.66,60.002,1467858603,"274151322000054","219011344069620",0.00,24.80,0,294.26,298.47,0.0,0.0,0.000,724429.6,724429.6,31141,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858663,722560.00
07/06/2016 22:30,2,0.000,ALERT,212.61,297.87,60.002,1467858603,"201051344000867","219011344069620",0.00,24.00,0,296.06,300.27,0.0,0.0,0.000,465301.1,465301.1,38049,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467858665,722561.00
07/06/2016 22:30,2,0.000,ALERT,212.16,297.26,59.996,1467858603,"201051344001093","219011344069620",0.00,22.50,0,295.76,299.07,0.0,0.0,0.000,473626.0,473626.0,42501,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858667,722562.00
07/06/2016 22:30,2,0.000,ALERT,212.16,297.87,60.007,1467858603,"201051344000900","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,481336.6,481336.6,37431,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858668,722563.00
07/06/2016 22:30,2,0.000,ALERT,212.61,297.57,60.007,1467858603,"201051344000648","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,472094.9,472094.9,37730,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858670,722564.00
07/06/2016 22:30,2,0.000,ALERT,212.38,298.47,60.028,1467858603,"201051344000569","219011344069620",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,482178.9,482178.9,37354,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858672,722565.00
07/06/2016 22:30,2,0.000,ALERT,212.38,298.47,60.002,1467858603,"201051344000983","219011344069620",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,473902.6,473902.6,37847,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858674,722566.00
07/06/2016 22:30,2,0.000,ALERT,212.38,297.57,60.007,1467858603,"201051344001158","219011344069620",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,467348.6,467348.6,38113,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858676,722567.00
07/06/2016 22:30,2,0.000,ALERT,212.83,298.17,60.012,1467858603,"201051344000576","219011344069620",0.00,23.00,0,296.06,299.97,0.0,0.0,0.000,474624.2,474624.2,37513,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858678,722568.00
07/06/2016 22:30,2,0.000,ALERT,211.25,296.06,60.002,1467858603,"274151322000087","219011344069620",0.00,26.30,0,293.36,297.87,0.0,0.0,0.000,697522.7,697522.7,31284,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467858679,722569.00
07/06/2016 22:45,2,0.000,ALERT,213.51,299.07,59.996,1467859503,"201051344000645","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,474203.6,474203.6,37641,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859505,722570.00
07/06/2016 22:45,2,0.000,ALERT,212.16,297.26,59.991,1467859503,"274151322000085","219011344069620",0.00,23.80,0,294.86,298.77,0.0,0.0,0.000,725537.3,725537.3,31150,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859507,722571.00
07/06/2016 22:45,2,0.000,ALERT,213.51,298.77,60.034,1467859503,"201051344000633","219011344069620",0.00,22.30,0,293.96,299.37,0.0,0.0,0.000,465364.0,465364.0,38131,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467859509,722572.00
07/06/2016 22:45,2,0.000,ALERT,212.83,298.77,59.996,1467859503,"201051344000469","219011344069620",0.00,21.30,0,294.56,299.67,0.0,0.0,0.000,467283.5,467283.5,38066,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859511,722573.00
07/06/2016 22:45,2,0.000,ALERT,212.38,298.17,60.002,1467859503,"201051344000646","219011344069620",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,469371.6,469371.6,42617,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859513,722574.00
07/06/2016 22:45,2,0.000,ALERT,211.70,298.17,59.981,1467859503,"274151322000052","219011344069620",0.00,23.80,0,294.56,299.37,0.0,0.0,0.000,741772.1,741772.1,31387,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859514,722575.00
07/06/2016 22:45,2,0.000,ALERT,212.83,298.77,60.002,1467859503,"201051344000585","219011344069620",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,477364.1,477364.1,42618,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859516,722576.00
07/06/2016 22:45,2,0.000,ALERT,212.61,298.77,59.991,1467859503,"201051344001230","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,472870.5,472870.5,42432,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859518,722577.00
07/06/2016 22:45,2,0.000,ALERT,213.06,299.07,59.986,1467859503,"201051344000582","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,465978.2,465978.2,42566,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859520,722578.00
07/06/2016 22:45,2,0.000,ALERT,212.38,298.47,60.002,1467859503,"201051344000955","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,478955.3,478955.3,42518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859522,722579.00
07/06/2016 22:45,2,0.000,ALERT,212.16,297.26,59.991,1467859503,"274151322000094","219011344069620",0.00,23.80,0,294.56,298.17,0.0,0.0,0.000,603486.3,603486.3,32518,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859523,722580.00
07/06/2016 22:45,2,0.000,ALERT,212.61,299.37,59.991,1467859503,"201051344000579","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,481208.3,481208.3,18135,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859525,722581.00
07/06/2016 22:45,2,0.000,ALERT,212.61,299.07,60.002,1467859503,"201051344000890","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,476200.8,476200.8,42527,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859527,722582.00
07/06/2016 22:45,2,0.000,ALERT,212.83,298.47,59.991,1467859503,"201051344000438","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,477948.3,477948.3,42532,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467859529,722583.00
07/06/2016 22:45,2,0.000,ALERT,212.83,297.87,60.007,1467859503,"201051344000417","219011344069620",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,469952.8,469952.8,42686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859531,722584.00
07/06/2016 22:45,2,0.000,ALERT,211.93,297.57,59.991,1467859503,"274151322000083","219011344069620",0.00,23.30,0,295.16,299.07,0.0,0.0,0.000,735100.7,735100.7,31465,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467859532,722585.00
07/06/2016 22:45,2,0.000,ALERT,212.38,297.87,60.007,1467859503,"274151322000076","219011344069620",0.00,23.80,0,294.56,299.07,0.0,0.0,0.000,783424.7,783424.7,31470,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859534,722586.00
07/06/2016 22:45,2,0.000,ALERT,212.83,299.67,59.986,1467859503,"201051344000868","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,466228.9,466228.9,37786,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467859536,722587.00
07/06/2016 22:45,2,0.000,ALERT,212.16,298.47,59.975,1467859503,"274151322000095","219011344069620",0.00,23.50,0,295.76,299.37,0.0,0.0,0.000,775442.5,775442.5,31382,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859538,722588.00
07/06/2016 22:45,2,0.000,ALERT,212.83,298.77,59.991,1467859503,"201051344000988","219011344069620",0.00,22.50,0,293.66,299.97,0.0,0.0,0.000,462969.5,462969.5,38076,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467859540,722589.00
07/06/2016 22:45,2,0.000,ALERT,212.61,298.17,59.996,1467859503,"201051344001025","219011344069620",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,476748.8,476748.8,42577,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859541,722590.00
07/06/2016 22:45,2,0.000,ALERT,212.83,299.37,59.991,1467859503,"201051344000458","219011344069620",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,473807.1,473807.1,37998,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859543,722591.00
07/06/2016 22:45,2,0.000,ALERT,213.51,299.07,59.991,1467859503,"201051344000853","219011344069620",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,472807.0,472807.0,37607,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859545,722592.00
07/06/2016 22:45,2,0.000,ALERT,213.06,298.77,59.996,1467859503,"201051344000685","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,477306.6,477306.6,42451,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859547,722593.00
07/06/2016 22:45,2,0.000,ALERT,212.83,298.17,59.996,1467859503,"201051344000917","219011344069620",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,474210.0,474210.0,42443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859549,722594.00
07/06/2016 22:45,2,0.000,ALERT,212.83,298.77,60.039,1467859503,"201051344001145","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,479365.0,479365.0,42296,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859551,722595.00
07/06/2016 22:45,2,0.000,ALERT,212.83,297.87,59.996,1467859503,"201051344000651","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,472050.1,472050.1,42636,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859553,722596.00
07/06/2016 22:45,2,0.000,ALERT,211.70,297.26,59.991,1467859503,"274151322000088","219011344069620",0.00,23.80,0,294.86,298.77,0.0,0.0,0.000,709440.5,709440.5,31113,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859554,722597.00
07/06/2016 22:45,2,0.000,ALERT,212.83,296.96,59.991,1467859503,"274151322000068","219011344069620",0.00,24.30,0,294.26,297.87,0.0,0.0,0.000,603477.5,603477.5,32728,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859556,722598.00
07/06/2016 22:45,2,0.000,ALERT,212.38,298.77,59.996,1467859503,"201051344001135","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,468046.4,468046.4,42567,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467859558,722599.00
07/06/2016 22:45,2,0.000,ALERT,212.83,299.97,60.002,1467859503,"201051344000594","219011344069620",0.00,23.00,0,295.76,300.87,0.0,0.0,0.000,477888.8,477888.8,38044,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859560,722600.00
07/06/2016 22:45,2,0.000,ALERT,212.83,298.47,60.002,1467859503,"201051344001203","219011344069620",0.00,21.50,0,295.46,301.47,0.0,0.0,0.000,475573.5,475573.5,42612,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467859562,722601.00
07/06/2016 22:45,2,0.000,ALERT,211.93,297.57,59.991,1467859503,"274151322000054","219011344069620",0.00,24.00,0,295.16,299.37,0.0,0.0,0.000,724429.6,724429.6,31143,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467859563,722602.00
07/06/2016 22:45,2,0.000,ALERT,213.29,299.07,59.996,1467859503,"201051344000867","219011344069620",0.00,23.00,0,295.76,300.87,0.0,0.0,0.000,465301.1,465301.1,38051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467859565,722603.00
07/06/2016 22:45,2,0.000,ALERT,212.83,298.77,59.991,1467859503,"201051344001093","219011344069620",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,473626.0,473626.0,42503,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859567,722604.00
07/06/2016 22:45,2,0.000,ALERT,212.83,299.07,59.986,1467859503,"201051344000900","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,481336.6,481336.6,37433,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859569,722605.00
07/06/2016 22:45,2,0.000,ALERT,213.06,298.47,59.991,1467859503,"201051344000648","219011344069620",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,472094.9,472094.9,37732,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859571,722606.00
07/06/2016 22:45,2,0.000,ALERT,212.83,299.37,59.986,1467859503,"201051344000569","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,482178.9,482178.9,37356,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859572,722607.00
07/06/2016 22:45,2,0.000,ALERT,213.06,299.37,59.981,1467859503,"201051344000983","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,473902.6,473902.6,37849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859574,722608.00
07/06/2016 22:45,2,0.000,ALERT,213.06,298.47,59.986,1467859503,"201051344001158","219011344069620",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,467348.6,467348.6,38115,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859576,722609.00
07/06/2016 22:45,2,0.000,ALERT,213.29,299.37,59.986,1467859503,"201051344000576","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,474624.2,474624.2,37515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859578,722610.00
07/06/2016 22:45,2,0.000,ALERT,212.16,297.57,59.970,1467859503,"274151322000087","219011344069620",0.00,25.30,0,294.26,298.47,0.0,0.0,0.000,697522.7,697522.7,31286,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467859580,722611.00
07/06/2016 23:00,2,0.000,ALERT,213.06,298.47,59.959,1467860403,"201051344000645","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,474203.6,474203.6,37643,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860405,722612.00
07/06/2016 23:00,2,0.000,ALERT,212.38,297.57,59.981,1467860403,"274151322000085","219011344069620",0.00,23.00,0,296.06,299.37,0.0,0.0,0.000,725537.3,725537.3,31152,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860407,722613.00
07/06/2016 23:00,2,0.000,ALERT,213.29,298.17,59.996,1467860403,"201051344000633","219011344069620",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,465364.0,465364.0,38133,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467860409,722614.00
07/06/2016 23:00,2,0.000,ALERT,212.83,298.17,60.002,1467860403,"201051344000469","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,467283.5,467283.5,38068,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467860411,722615.00
07/06/2016 23:00,2,0.000,ALERT,212.61,298.17,60.002,1467860403,"201051344000646","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,469371.6,469371.6,42619,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467860413,722616.00
07/06/2016 23:00,2,0.000,ALERT,211.93,297.87,60.007,1467860403,"274151322000052","219011344069620",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,741772.1,741772.1,31389,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467860414,722617.00
07/06/2016 23:00,2,0.000,ALERT,213.06,298.47,59.996,1467860403,"201051344000585","219011344069620",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,477364.1,477364.1,42620,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467860416,722618.00
07/06/2016 23:00,2,0.000,ALERT,212.83,298.47,60.044,1467860403,"201051344001230","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,472870.5,472870.5,42434,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467860418,722619.00
07/06/2016 23:00,2,0.000,ALERT,213.29,299.07,60.002,1467860403,"201051344000582","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,465978.2,465978.2,42568,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860420,722620.00
07/06/2016 23:00,2,0.000,ALERT,212.61,298.17,60.002,1467860403,"201051344000955","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,478955.3,478955.3,42520,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860422,722621.00
07/06/2016 23:00,2,0.000,ALERT,212.38,296.96,60.002,1467860403,"274151322000094","219011344069620",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,603486.3,603486.3,32520,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860423,722622.00
