ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2016 23:00,2,0.000,ALERT,212.83,299.37,59.970,1467860403,"201051344000579","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,481208.3,481208.3,18137,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860425,722623.00
07/06/2016 23:00,2,0.000,ALERT,212.61,298.47,60.007,1467860403,"201051344000890","219011344069620",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,476200.8,476200.8,42529,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860427,722624.00
07/06/2016 23:00,2,0.000,ALERT,213.06,298.47,60.007,1467860403,"201051344000438","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,477948.3,477948.3,42534,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860429,722625.00
07/06/2016 23:00,2,0.000,ALERT,213.06,297.57,60.002,1467860403,"201051344000417","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,469952.8,469952.8,42688,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860430,722626.00
07/06/2016 23:00,2,0.000,ALERT,212.16,297.57,60.002,1467860403,"274151322000083","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,735100.7,735100.7,31467,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860432,722627.00
07/06/2016 23:00,2,0.000,ALERT,212.61,297.57,59.996,1467860403,"274151322000076","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,783424.7,783424.7,31472,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860434,722628.00
07/06/2016 23:00,2,0.000,ALERT,212.61,299.07,60.034,1467860403,"201051344000868","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,466228.9,466228.9,37788,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860436,722629.00
07/06/2016 23:00,2,0.000,ALERT,212.16,298.17,60.023,1467860403,"274151322000095","219011344069620",0.00,22.50,0,296.96,300.27,0.0,0.0,0.000,775442.5,775442.5,31384,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860438,722630.00
07/06/2016 23:00,2,0.000,ALERT,212.61,298.77,60.002,1467860403,"201051344000988","219011344069620",0.00,21.50,0,294.86,300.57,0.0,0.0,0.000,462969.5,462969.5,38078,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467860439,722631.00
07/06/2016 23:00,2,0.000,ALERT,212.61,297.57,59.986,1467860403,"201051344001025","219011344069620",0.00,20.30,0,296.36,301.47,0.0,0.0,0.000,476748.8,476748.8,42579,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467860441,722632.00
07/06/2016 23:00,2,0.000,ALERT,212.61,298.47,59.996,1467860403,"201051344000458","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,473807.1,473807.1,38000,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467860443,722633.00
07/06/2016 23:00,2,0.000,ALERT,213.29,298.47,60.028,1467860403,"201051344000853","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,472807.0,472807.0,37609,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860445,722634.00
07/06/2016 23:00,2,0.000,ALERT,213.06,298.17,59.991,1467860403,"201051344000685","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,477306.6,477306.6,42453,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467860447,722635.00
07/06/2016 23:00,2,0.000,ALERT,212.83,297.57,60.034,1467860403,"201051344000917","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,474210.0,474210.0,42445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467860448,722636.00
07/06/2016 23:00,2,0.000,ALERT,213.06,298.47,59.996,1467860403,"201051344001145","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,479365.0,479365.0,42298,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860450,722637.00
07/06/2016 23:00,2,0.000,ALERT,212.83,297.26,59.981,1467860403,"201051344000651","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,472050.1,472050.1,42638,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467860452,722638.00
07/06/2016 23:00,2,0.000,ALERT,211.70,296.96,59.981,1467860403,"274151322000088","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,709440.5,709440.5,31115,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860454,722639.00
07/06/2016 23:00,2,0.000,ALERT,212.61,296.36,59.981,1467860403,"274151322000068","219011344069620",0.00,23.50,0,295.16,298.47,0.0,0.0,0.000,603477.5,603477.5,32730,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860456,722640.00
07/06/2016 23:00,2,0.000,ALERT,212.38,298.17,59.975,1467860403,"201051344001135","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,468046.4,468046.4,42569,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860458,722641.00
07/06/2016 23:00,2,0.000,ALERT,212.61,299.07,59.986,1467860403,"201051344000594","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,477888.8,477888.8,38046,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860459,722642.00
07/06/2016 23:00,2,0.000,ALERT,212.83,297.87,59.975,1467860403,"201051344001203","219011344069620",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,475573.5,475573.5,42614,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860461,722643.00
07/06/2016 23:00,2,0.000,ALERT,211.93,297.57,59.975,1467860403,"274151322000054","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,724429.6,724429.6,31145,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860463,722644.00
07/06/2016 23:00,2,0.000,ALERT,212.83,298.47,59.949,1467860403,"201051344000867","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,465301.1,465301.1,38053,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860465,722645.00
07/06/2016 23:00,2,0.000,ALERT,212.61,298.17,59.975,1467860403,"201051344001093","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,473626.0,473626.0,42505,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860467,722646.00
07/06/2016 23:00,2,0.000,ALERT,212.61,298.47,59.975,1467860403,"201051344000900","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,481336.6,481336.6,37435,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860469,722647.00
07/06/2016 23:00,2,0.000,ALERT,212.83,298.17,59.996,1467860403,"201051344000648","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,472094.9,472094.9,37734,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860470,722648.00
07/06/2016 23:00,2,0.000,ALERT,212.61,299.07,59.981,1467860403,"201051344000569","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,482178.9,482178.9,37358,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860472,722649.00
07/06/2016 23:00,2,0.000,ALERT,212.61,298.77,59.965,1467860403,"201051344000983","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,473902.6,473902.6,37851,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860474,722650.00
07/06/2016 23:00,2,0.000,ALERT,212.61,298.17,59.959,1467860403,"201051344001158","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,467348.6,467348.6,38117,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467860476,722651.00
07/06/2016 23:00,2,0.000,ALERT,213.06,299.07,59.928,1467860403,"201051344000576","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,474624.2,474624.2,37517,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860478,722652.00
07/06/2016 23:00,2,0.000,ALERT,212.16,296.06,59.954,1467860403,"274151322000087","219011344069620",0.00,24.00,0,295.46,299.07,0.0,0.0,0.000,697522.7,697522.7,31288,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467860479,722653.00
07/06/2016 23:15,2,0.000,ALERT,213.29,298.17,60.002,1467861304,"201051344000645","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,474203.6,474203.6,37645,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861306,722654.00
07/06/2016 23:15,2,0.000,ALERT,212.61,296.96,59.975,1467861304,"274151322000085","219011344069620",0.00,22.30,0,295.46,299.07,0.0,0.0,0.000,725537.3,725537.3,31154,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861307,722655.00
07/06/2016 23:15,2,0.000,ALERT,213.51,298.17,59.944,1467861304,"201051344000633","219011344069620",0.00,20.30,0,294.56,299.67,0.0,0.0,0.000,465364.0,465364.0,38135,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861309,722656.00
07/06/2016 23:15,2,0.000,ALERT,212.83,298.17,59.959,1467861304,"201051344000469","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,467283.5,467283.5,38070,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467861311,722657.00
07/06/2016 23:15,2,0.000,ALERT,212.38,298.47,59.965,1467861304,"201051344000646","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,469371.6,469371.6,42621,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861313,722658.00
07/06/2016 23:15,2,0.000,ALERT,212.16,297.87,59.959,1467861304,"274151322000052","219011344069620",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,741772.1,741772.1,31391,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861314,722659.00
07/06/2016 23:15,2,0.000,ALERT,213.06,299.07,59.949,1467861304,"201051344000585","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,477364.1,477364.1,42622,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861316,722660.00
07/06/2016 23:15,2,0.000,ALERT,212.83,299.07,59.959,1467861304,"201051344001230","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,472870.5,472870.5,42436,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861318,722661.00
07/06/2016 23:15,2,0.000,ALERT,213.29,299.67,59.933,1467861304,"201051344000582","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,465978.2,465978.2,42570,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467861320,722662.00
07/06/2016 23:15,2,0.000,ALERT,212.61,298.77,59.975,1467861304,"201051344000955","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,478955.3,478955.3,42522,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467861322,722663.00
07/06/2016 23:15,2,0.000,ALERT,212.61,296.96,59.954,1467861304,"274151322000094","219011344069620",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,603486.3,603486.3,32522,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861323,722664.00
07/06/2016 23:15,2,0.000,ALERT,213.06,299.07,59.965,1467861304,"201051344000579","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,481208.3,481208.3,18139,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861325,722665.00
07/06/2016 23:15,2,0.000,ALERT,212.83,299.37,59.959,1467861304,"201051344000890","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,476200.8,476200.8,42531,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861327,722666.00
07/06/2016 23:15,2,0.000,ALERT,213.06,299.07,59.970,1467861304,"201051344000438","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,477948.3,477948.3,42536,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861329,722667.00
07/06/2016 23:15,2,0.000,ALERT,213.06,298.47,59.970,1467861304,"201051344000417","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,469952.8,469952.8,42690,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861331,722668.00
07/06/2016 23:15,2,0.000,ALERT,212.61,297.87,59.959,1467861304,"274151322000083","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,735100.7,735100.7,31469,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861333,722669.00
07/06/2016 23:15,2,0.000,ALERT,212.83,297.26,59.970,1467861304,"274151322000076","219011344069620",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,783424.7,783424.7,31474,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467861335,722670.00
07/06/2016 23:15,2,0.000,ALERT,212.83,299.37,59.965,1467861304,"201051344000868","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,466228.9,466228.9,37790,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467861337,722671.00
07/06/2016 23:15,2,0.000,ALERT,212.38,298.77,59.991,1467861304,"274151322000095","219011344069620",0.00,21.80,0,296.66,299.67,0.0,0.0,0.000,775442.5,775442.5,31386,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861338,722672.00
07/06/2016 23:15,2,0.000,ALERT,212.83,298.77,59.965,1467861304,"201051344000988","219011344069620",0.00,20.70,0,294.26,300.27,0.0,0.0,0.000,462969.5,462969.5,38080,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861340,722673.00
07/06/2016 23:15,2,0.000,ALERT,212.83,298.47,59.975,1467861304,"201051344001025","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,476748.8,476748.8,42581,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861342,722674.00
07/06/2016 23:15,2,0.000,ALERT,212.83,298.77,60.007,1467861304,"201051344000458","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,473807.1,473807.1,38002,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467861344,722675.00
07/06/2016 23:15,2,0.000,ALERT,213.51,298.47,59.986,1467861304,"201051344000853","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,472807.0,472807.0,37611,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861346,722676.00
07/06/2016 23:15,2,0.000,ALERT,213.06,298.77,59.986,1467861304,"201051344000685","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,477306.6,477306.6,42455,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861347,722677.00
07/06/2016 23:15,2,0.000,ALERT,213.06,298.77,59.949,1467861304,"201051344000917","219011344069620",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,474210.0,474210.0,42447,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861349,722678.00
07/06/2016 23:15,2,0.000,ALERT,213.29,299.37,59.954,1467861304,"201051344001145","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,479365.0,479365.0,42300,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861351,722679.00
07/06/2016 23:15,2,0.000,ALERT,213.06,298.47,59.991,1467861304,"201051344000651","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,472050.1,472050.1,42640,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861353,722680.00
07/06/2016 23:15,2,0.000,ALERT,212.16,297.57,59.996,1467861304,"274151322000088","219011344069620",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,709440.5,709440.5,31117,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861355,722681.00
07/06/2016 23:15,2,0.000,ALERT,212.83,296.66,59.991,1467861304,"274151322000068","219011344069620",0.00,22.80,0,294.86,297.87,0.0,0.0,0.000,603477.5,603477.5,32732,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861357,722682.00
07/06/2016 23:15,2,0.000,ALERT,212.61,298.77,59.991,1467861304,"201051344001135","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,468046.4,468046.4,42571,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861358,722683.00
07/06/2016 23:15,2,0.000,ALERT,212.83,299.37,59.986,1467861304,"201051344000594","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,477888.8,477888.8,38048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861360,722684.00
07/06/2016 23:15,2,0.000,ALERT,213.06,298.77,59.996,1467861304,"201051344001203","219011344069620",0.00,20.00,0,296.36,302.07,0.0,0.0,0.000,475573.5,475573.5,42616,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861362,722685.00
07/06/2016 23:15,2,0.000,ALERT,212.38,297.57,59.981,1467861304,"274151322000054","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,724429.6,724429.6,31147,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861364,722686.00
07/06/2016 23:15,2,0.000,ALERT,213.29,298.47,59.986,1467861304,"201051344000867","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,465301.1,465301.1,38055,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467861366,722687.00
07/06/2016 23:15,2,0.000,ALERT,213.06,299.07,59.959,1467861304,"201051344001093","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,473626.0,473626.0,42507,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861367,722688.00
07/06/2016 23:15,2,0.000,ALERT,212.83,298.77,60.007,1467861304,"201051344000900","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,481336.6,481336.6,37437,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467861369,722689.00
07/06/2016 23:15,2,0.000,ALERT,213.29,298.17,59.996,1467861304,"201051344000648","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,472094.9,472094.9,37736,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861371,722690.00
07/06/2016 23:15,2,0.000,ALERT,213.06,299.37,59.970,1467861304,"201051344000569","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,482178.9,482178.9,37360,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861373,722691.00
07/06/2016 23:15,2,0.000,ALERT,213.06,299.07,59.991,1467861304,"201051344000983","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,473902.6,473902.6,37853,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861375,722692.00
07/06/2016 23:15,2,0.000,ALERT,213.06,298.47,59.986,1467861304,"201051344001158","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,467348.6,467348.6,38119,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467861376,722693.00
07/06/2016 23:15,2,0.000,ALERT,213.51,299.07,59.986,1467861304,"201051344000576","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,474624.2,474624.2,37519,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861378,722694.00
07/06/2016 23:15,2,0.000,ALERT,212.61,297.26,59.970,1467861304,"274151322000087","219011344069620",0.00,23.30,0,294.86,298.47,0.0,0.0,0.000,697522.7,697522.7,31290,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467861380,722695.00
07/06/2016 23:30,2,0.000,ALERT,212.61,297.87,59.986,1467862204,"201051344000645","219011344069620",0.00,20.00,0,286.14,301.47,0.0,0.0,0.000,474203.6,474203.6,37647,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467862206,722696.00
07/06/2016 23:30,2,0.000,ALERT,211.48,296.66,59.970,1467862204,"274151322000085","219011344069620",0.00,21.50,0,284.64,300.27,0.0,0.0,0.000,725537.3,725537.3,31156,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862207,722697.00
07/06/2016 23:30,2,0.000,ALERT,213.74,299.07,59.975,1467862204,"201051344000633","219011344069620",0.00,19.50,0,284.34,300.87,0.0,0.0,0.000,465364.0,465364.0,38137,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862209,722698.00
07/06/2016 23:30,2,0.000,ALERT,213.29,299.37,59.981,1467862204,"201051344000469","219011344069620",0.00,18.70,0,285.24,301.17,0.0,0.0,0.000,467283.5,467283.5,38072,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467862211,722699.00
07/06/2016 23:30,2,0.000,ALERT,212.83,298.77,59.975,1467862204,"201051344000646","219011344069620",0.00,19.30,0,284.94,300.27,0.0,0.0,0.000,469371.6,469371.6,42623,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862213,722700.00
07/06/2016 23:30,2,0.000,ALERT,212.38,298.47,59.981,1467862204,"274151322000052","219011344069620",0.00,21.30,0,284.34,301.77,0.0,0.0,0.000,741772.1,741772.1,31393,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862215,722701.00
07/06/2016 23:30,2,0.000,ALERT,213.29,299.07,59.975,1467862204,"201051344000585","219011344069620",0.00,19.50,0,284.94,300.57,0.0,0.0,0.000,477364.1,477364.1,42624,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862216,722702.00
07/06/2016 23:30,2,0.000,ALERT,213.06,299.37,59.975,1467862204,"201051344001230","219011344069620",0.00,19.30,0,285.54,300.87,0.0,0.0,0.000,472870.5,472870.5,42438,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467862218,722703.00
07/06/2016 23:30,2,0.000,ALERT,213.74,299.97,59.970,1467862204,"201051344000582","219011344069620",0.00,19.50,0,286.14,301.17,0.0,0.0,0.000,465978.2,465978.2,42572,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467862220,722704.00
07/06/2016 23:30,2,0.000,ALERT,212.83,299.07,59.975,1467862204,"201051344000955","219011344069620",0.00,19.50,0,285.24,300.57,0.0,0.0,0.000,478955.3,478955.3,42524,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862222,722705.00
07/06/2016 23:30,2,0.000,ALERT,212.61,297.87,59.975,1467862204,"274151322000094","219011344069620",0.00,21.30,0,284.34,300.87,0.0,0.0,0.000,603486.3,603486.3,32524,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862224,722706.00
07/06/2016 23:30,2,0.000,ALERT,213.29,300.27,60.012,1467862204,"201051344000579","219011344069620",0.00,19.80,0,286.74,302.07,0.0,0.0,0.000,481208.3,481208.3,18141,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862225,722707.00
07/06/2016 23:30,2,0.000,ALERT,213.06,299.67,59.981,1467862204,"201051344000890","219011344069620",0.00,19.80,0,286.14,301.77,0.0,0.0,0.000,476200.8,476200.8,42533,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467862227,722708.00
07/06/2016 23:30,2,0.000,ALERT,213.51,299.37,59.981,1467862204,"201051344000438","219011344069620",0.00,19.30,0,285.84,300.87,0.0,0.0,0.000,477948.3,477948.3,42538,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862229,722709.00
07/06/2016 23:30,2,0.000,ALERT,213.51,298.77,59.981,1467862204,"201051344000417","219011344069620",0.00,19.80,0,284.94,299.97,0.0,0.0,0.000,469952.8,469952.8,42692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862231,722710.00
07/06/2016 23:30,2,0.000,ALERT,212.61,298.47,59.965,1467862204,"274151322000083","219011344069620",0.00,21.00,0,284.94,301.77,0.0,0.0,0.000,735100.7,735100.7,31471,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862233,722711.00
07/06/2016 23:30,2,0.000,ALERT,213.06,297.87,59.981,1467862204,"274151322000076","219011344069620",0.00,21.50,0,284.34,301.17,0.0,0.0,0.000,783424.7,783424.7,31476,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862234,722712.00
07/06/2016 23:30,2,0.000,ALERT,213.29,300.27,59.975,1467862204,"201051344000868","219011344069620",0.00,19.50,0,287.05,302.37,0.0,0.0,0.000,466228.9,466228.9,37792,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862236,722713.00
07/06/2016 23:30,2,0.000,ALERT,212.61,299.67,59.949,1467862204,"274151322000095","219011344069620",0.00,21.00,0,285.84,302.37,0.0,0.0,0.000,775442.5,775442.5,31388,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862238,722714.00
07/06/2016 23:30,2,0.000,ALERT,213.29,299.97,59.986,1467862204,"201051344000988","219011344069620",0.00,19.80,0,283.74,301.17,0.0,0.0,0.000,462969.5,462969.5,38082,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862240,722715.00
07/06/2016 23:30,2,0.000,ALERT,213.06,298.47,59.944,1467862204,"201051344001025","219011344069620",0.00,19.30,0,285.24,301.17,0.0,0.0,0.000,476748.8,476748.8,42583,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467862242,722716.00
07/06/2016 23:30,2,0.000,ALERT,213.29,299.97,59.996,1467862204,"201051344000458","219011344069620",0.00,20.00,0,286.44,302.37,0.0,0.0,0.000,473807.1,473807.1,38004,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862244,722717.00
07/06/2016 23:30,2,0.000,ALERT,213.96,299.67,59.981,1467862204,"201051344000853","219011344069620",0.00,19.30,0,286.14,301.77,0.0,0.0,0.000,472807.0,472807.0,37613,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862245,722718.00
07/06/2016 23:30,2,0.000,ALERT,213.51,299.07,59.975,1467862204,"201051344000685","219011344069620",0.00,19.30,0,285.24,300.57,0.0,0.0,0.000,477306.6,477306.6,42457,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862247,722719.00
07/06/2016 23:30,2,0.000,ALERT,213.29,298.77,59.981,1467862204,"201051344000917","219011344069620",0.00,20.00,0,284.04,299.97,0.0,0.0,0.000,474210.0,474210.0,42449,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467862249,722720.00
07/06/2016 23:30,2,0.000,ALERT,213.74,299.67,59.959,1467862204,"201051344001145","219011344069620",0.00,19.00,0,286.14,301.47,0.0,0.0,0.000,479365.0,479365.0,42302,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862251,722721.00
07/06/2016 23:30,2,0.000,ALERT,213.29,298.17,59.986,1467862204,"201051344000651","219011344069620",0.00,19.00,0,284.94,300.27,0.0,0.0,0.000,472050.1,472050.1,42642,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862253,722722.00
07/06/2016 23:30,2,0.000,ALERT,212.16,298.17,59.986,1467862204,"274151322000088","219011344069620",0.00,21.50,0,284.64,301.47,0.0,0.0,0.000,709440.5,709440.5,31119,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862255,722723.00
07/06/2016 23:30,2,0.000,ALERT,213.29,297.57,59.986,1467862204,"274151322000068","219011344069620",0.00,22.00,0,284.04,300.57,0.0,0.0,0.000,603477.5,603477.5,32734,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862257,722724.00
07/06/2016 23:30,2,0.000,ALERT,212.83,298.77,59.981,1467862204,"201051344001135","219011344069620",0.00,19.30,0,285.84,301.17,0.0,0.0,0.000,468046.4,468046.4,42573,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467862258,722725.00
07/06/2016 23:30,2,0.000,ALERT,213.29,300.57,59.996,1467862204,"201051344000594","219011344069620",0.00,20.30,0,286.14,301.77,0.0,0.0,0.000,477888.8,477888.8,38050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862260,722726.00
07/06/2016 23:30,2,0.000,ALERT,213.29,298.77,59.986,1467862204,"201051344001203","219011344069620",0.00,19.50,0,285.54,302.37,0.0,0.0,0.000,475573.5,475573.5,42618,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467862262,722727.00
07/06/2016 23:30,2,0.000,ALERT,212.16,298.47,59.996,1467862204,"274151322000054","219011344069620",0.00,21.80,0,284.64,301.77,0.0,0.0,0.000,724429.6,724429.6,31149,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862264,722728.00
07/06/2016 23:30,2,0.000,ALERT,213.51,299.37,59.996,1467862204,"201051344000867","219011344069620",0.00,20.30,0,286.14,302.07,0.0,0.0,0.000,465301.1,465301.1,38057,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862265,722729.00
07/06/2016 23:30,2,0.000,ALERT,213.29,299.07,59.996,1467862204,"201051344001093","219011344069620",0.00,19.80,0,285.24,300.57,0.0,0.0,0.000,473626.0,473626.0,42509,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862267,722730.00
07/06/2016 23:30,2,0.000,ALERT,213.06,299.67,59.996,1467862204,"201051344000900","219011344069620",0.00,19.50,0,285.84,301.17,0.0,0.0,0.000,481336.6,481336.6,37439,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862269,722731.00
07/06/2016 23:30,2,0.000,ALERT,213.51,299.07,59.996,1467862204,"201051344000648","219011344069620",0.00,19.30,0,285.54,301.77,0.0,0.0,0.000,472094.9,472094.9,37738,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862271,722732.00
07/06/2016 23:30,2,0.000,ALERT,213.29,300.57,59.991,1467862204,"201051344000569","219011344069620",0.00,19.50,0,286.74,302.37,0.0,0.0,0.000,482178.9,482178.9,37362,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862273,722733.00
07/06/2016 23:30,2,0.000,ALERT,213.29,300.27,59.996,1467862204,"201051344000983","219011344069620",0.00,19.50,0,286.44,302.07,0.0,0.0,0.000,473902.6,473902.6,37855,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862275,722734.00
07/06/2016 23:30,2,0.000,ALERT,213.29,299.37,59.991,1467862204,"201051344001158","219011344069620",0.00,19.30,0,285.54,300.87,0.0,0.0,0.000,467348.6,467348.6,38121,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862276,722735.00
07/06/2016 23:30,2,0.000,ALERT,213.74,300.27,59.996,1467862204,"201051344000576","219011344069620",0.00,19.50,0,286.14,301.77,0.0,0.0,0.000,474624.2,474624.2,37521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467862278,722736.00
07/06/2016 23:30,2,0.000,ALERT,212.83,298.47,59.996,1467862204,"274151322000087","219011344069620",0.00,22.50,0,284.04,300.87,0.0,0.0,0.000,697522.7,697522.7,31292,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467862280,722737.00
07/06/2016 23:45,2,0.000,ALERT,213.74,299.97,60.012,1467863103,"201051344000645","219011344069620",0.00,19.50,0,296.06,301.77,0.0,0.0,0.000,474203.6,474203.6,37649,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863105,722738.00
07/06/2016 23:45,2,0.000,ALERT,213.06,299.07,60.034,1467863103,"274151322000085","219011344069620",0.00,20.70,0,295.16,301.17,0.0,0.0,0.000,725537.3,725537.3,31158,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863107,722739.00
07/06/2016 23:45,2,0.000,ALERT,213.96,299.97,59.991,1467863103,"201051344000633","219011344069620",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,465364.0,465364.0,38139,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863109,722740.00
07/06/2016 23:45,2,0.000,ALERT,213.51,299.97,60.018,1467863103,"201051344000469","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,467283.5,467283.5,38074,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863111,722741.00
07/06/2016 23:45,2,0.000,ALERT,213.29,299.67,60.023,1467863103,"201051344000646","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,469371.6,469371.6,42625,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863113,722742.00
07/06/2016 23:45,2,0.000,ALERT,212.61,298.77,60.007,1467863103,"274151322000052","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,741772.1,741772.1,31395,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467863115,722743.00
07/06/2016 23:45,2,0.000,ALERT,213.51,299.97,60.023,1467863103,"201051344000585","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,477364.1,477364.1,42626,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863116,722744.00
07/06/2016 23:45,2,0.000,ALERT,213.51,299.97,60.007,1467863103,"201051344001230","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,472870.5,472870.5,42440,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863118,722745.00
07/06/2016 23:45,2,0.000,ALERT,213.96,300.57,60.007,1467863103,"201051344000582","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,465978.2,465978.2,42574,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467863120,722746.00
07/06/2016 23:45,2,0.000,ALERT,213.29,299.97,60.002,1467863103,"201051344000955","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,478955.3,478955.3,42526,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467863122,722747.00
07/06/2016 23:45,2,0.000,ALERT,212.83,298.17,60.002,1467863103,"274151322000094","219011344069620",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,603486.3,603486.3,32526,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863124,722748.00
07/06/2016 23:45,2,0.000,ALERT,213.51,300.57,60.007,1467863103,"201051344000579","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,481208.3,481208.3,18143,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863125,722749.00
07/06/2016 23:45,2,0.000,ALERT,213.74,299.67,60.012,1467863103,"201051344000438","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,477948.3,477948.3,42540,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467863128,722750.00
07/06/2016 23:45,2,0.000,ALERT,213.74,299.07,60.012,1467863103,"201051344000417","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,469952.8,469952.8,42694,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863130,722751.00
07/06/2016 23:45,2,0.000,ALERT,213.06,299.07,60.007,1467863103,"274151322000083","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,735100.7,735100.7,31473,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467863132,722752.00
07/06/2016 23:45,2,0.000,ALERT,213.74,298.77,60.012,1467863103,"274151322000076","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,783424.7,783424.7,31478,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863134,722753.00
07/06/2016 23:45,2,0.000,ALERT,213.51,300.87,60.012,1467863103,"201051344000868","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,466228.9,466228.9,37794,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863136,722754.00
07/06/2016 23:45,2,0.000,ALERT,213.06,299.67,60.007,1467863103,"274151322000095","219011344069620",0.00,20.30,0,297.87,301.17,0.0,0.0,0.000,775442.5,775442.5,31390,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863138,722755.00
07/06/2016 23:45,2,0.000,ALERT,213.51,300.57,60.012,1467863103,"201051344000988","219011344069620",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,462969.5,462969.5,38084,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863139,722756.00
07/06/2016 23:45,2,0.000,ALERT,213.29,299.07,60.007,1467863103,"201051344001025","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,476748.8,476748.8,42585,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863141,722757.00
07/06/2016 23:45,2,0.000,ALERT,213.51,300.57,60.007,1467863103,"201051344000458","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,473807.1,473807.1,38006,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863143,722758.00
07/06/2016 23:45,2,0.000,ALERT,214.19,300.57,60.039,1467863103,"201051344000853","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,472807.0,472807.0,37615,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467863145,722759.00
07/06/2016 23:45,2,0.000,ALERT,213.74,299.67,60.002,1467863103,"201051344000685","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,477306.6,477306.6,42459,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863146,722760.00
07/06/2016 23:45,2,0.000,ALERT,213.74,299.37,60.007,1467863103,"201051344000917","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,474210.0,474210.0,42451,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467863148,722761.00
07/06/2016 23:45,2,0.000,ALERT,213.96,300.27,60.007,1467863103,"201051344001145","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,479365.0,479365.0,42304,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467863150,722762.00
07/06/2016 23:45,2,0.000,ALERT,213.51,299.07,60.002,1467863103,"201051344000651","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,472050.1,472050.1,42644,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863152,722763.00
07/06/2016 23:45,2,0.000,ALERT,212.61,299.07,60.007,1467863103,"274151322000088","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,709440.5,709440.5,31121,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467863154,722764.00
07/06/2016 23:45,2,0.000,ALERT,213.51,297.87,60.002,1467863103,"274151322000068","219011344069620",0.00,21.30,0,296.06,299.37,0.0,0.0,0.000,603477.5,603477.5,32736,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863156,722765.00
07/06/2016 23:45,2,0.000,ALERT,213.29,299.67,60.002,1467863103,"201051344001135","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,468046.4,468046.4,42575,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863157,722766.00
07/06/2016 23:45,2,0.000,ALERT,213.29,301.17,60.007,1467863103,"201051344000594","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,477888.8,477888.8,38052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863159,722767.00
07/06/2016 23:45,2,0.000,ALERT,213.74,299.67,59.975,1467863103,"201051344001203","219011344069620",0.00,19.00,0,297.26,302.68,0.0,0.0,0.000,475573.5,475573.5,42620,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863161,722768.00
07/06/2016 23:45,2,0.000,ALERT,212.83,299.67,60.002,1467863103,"274151322000054","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,724429.6,724429.6,31151,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467863163,722769.00
07/06/2016 23:45,2,0.000,ALERT,213.74,299.97,60.002,1467863103,"201051344000867","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,465301.1,465301.1,38059,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863165,722770.00
07/06/2016 23:45,2,0.000,ALERT,213.51,299.67,59.986,1467863103,"201051344001093","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,473626.0,473626.0,42511,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467863167,722771.00
07/06/2016 23:45,2,0.000,ALERT,213.29,300.27,60.002,1467863103,"201051344000900","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,481336.6,481336.6,37441,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863168,722772.00
07/06/2016 23:45,2,0.000,ALERT,213.96,299.67,60.002,1467863103,"201051344000648","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,472094.9,472094.9,37740,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467863170,722773.00
07/06/2016 23:45,2,0.000,ALERT,213.51,300.57,59.996,1467863103,"201051344000569","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,482178.9,482178.9,37364,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467863172,722774.00
07/06/2016 23:45,2,0.000,ALERT,213.51,300.57,60.002,1467863103,"201051344000983","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,473902.6,473902.6,37857,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863174,722775.00
07/06/2016 23:45,2,0.000,ALERT,213.51,299.67,59.996,1467863103,"201051344001158","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,467348.6,467348.6,38123,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863176,722776.00
07/06/2016 23:45,2,0.000,ALERT,213.96,300.27,60.002,1467863103,"201051344000576","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,474624.2,474624.2,37523,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467863178,722777.00
07/06/2016 23:45,2,0.000,ALERT,213.06,298.17,60.018,1467863103,"274151322000087","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,697522.7,697522.7,31294,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863179,722778.00
07/06/2016 23:45,2,0.000,ALERT,213.29,300.27,59.991,1467863103,"201051344000890","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,476200.8,476200.8,42535,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467863181,722779.00
